ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/15/2016 00:00,2,0.000,ALERT,213.96,303.88,59.981,1460692803,"201051344000645","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,369596.8,369596.8,26284,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692805,388124.00
04/15/2016 00:00,2,0.000,ALERT,212.61,300.57,59.981,1460692803,"274151322000085","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,636536.9,636536.9,19892,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692807,388125.00
04/15/2016 00:00,2,0.000,ALERT,213.96,303.28,59.981,1460692803,"201051344000633","219011344069620",0.00,11.70,0,298.77,304.48,0.0,0.0,0.000,360447.2,360447.2,26742,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692808,388126.00
04/15/2016 00:00,2,0.000,ALERT,213.51,303.58,59.981,1460692803,"201051344000469","219011344069620",0.00,11.30,0,299.67,304.48,0.0,0.0,0.000,361711.9,361711.9,26689,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692810,388127.00
04/15/2016 00:00,2,0.000,ALERT,212.83,301.47,59.949,1460692803,"201051344000646","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,366057.5,366057.5,31247,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692812,388128.00
04/15/2016 00:00,2,0.000,ALERT,212.38,300.87,59.975,1460692803,"274151322000052","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,645937.4,645937.4,20116,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692814,388129.00
04/15/2016 00:00,2,0.000,ALERT,213.29,301.47,60.002,1460692803,"201051344000585","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,371879.9,371879.9,31252,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692816,388130.00
04/15/2016 00:00,2,0.000,ALERT,213.06,301.47,59.933,1460692803,"201051344001230","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,369920.2,369920.2,31043,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692817,388131.00
04/15/2016 00:00,2,0.000,ALERT,213.74,302.07,59.970,1460692803,"201051344000582","219011344069620",0.00,11.00,0,299.97,303.28,0.0,0.0,0.000,363469.4,363469.4,31223,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692819,388132.00
04/15/2016 00:00,2,0.000,ALERT,212.61,300.87,59.922,1460692803,"201051344000955","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,374997.0,374997.0,31160,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692821,388133.00
04/15/2016 00:00,2,0.000,ALERT,212.61,299.97,60.012,1460692803,"274151322000094","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,517797.3,517797.3,21021,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692823,388134.00
04/15/2016 00:00,2,0.000,ALERT,213.51,304.18,59.965,1460692803,"201051344000579","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,375116.6,375116.6,6764,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692825,388135.00
04/15/2016 00:00,2,0.000,ALERT,213.06,301.77,59.981,1460692803,"201051344000890","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,372151.6,372151.6,31184,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692826,388136.00
04/15/2016 00:00,2,0.000,ALERT,213.29,301.17,60.007,1460692803,"201051344000438","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,374300.7,374300.7,31185,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692828,388137.00
04/15/2016 00:00,2,0.000,ALERT,213.29,300.87,59.981,1460692803,"201051344000417","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,367508.4,367508.4,31339,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692830,388138.00
04/15/2016 00:00,2,0.000,ALERT,212.61,300.87,59.970,1460692803,"274151322000083","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,640192.8,640192.8,20172,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692832,388139.00
04/15/2016 00:00,2,0.000,ALERT,212.83,301.17,59.970,1460692803,"274151322000076","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,681010.4,681010.4,20176,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460692834,388140.00
04/15/2016 00:00,2,0.000,ALERT,213.51,304.48,59.981,1460692803,"201051344000868","219011344069620",0.00,12.00,0,301.77,305.98,0.0,0.0,0.000,360852.4,360852.4,26423,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692836,388141.00
04/15/2016 00:00,2,0.000,ALERT,212.38,301.77,59.981,1460692803,"274151322000095","219011344069620",0.00,12.00,0,299.67,302.98,0.0,0.0,0.000,674068.8,674068.8,20075,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460692837,388142.00
04/15/2016 00:00,2,0.000,ALERT,213.29,303.58,59.938,1460692803,"201051344000988","219011344069620",0.00,12.00,0,298.77,304.78,0.0,0.0,0.000,358214.0,358214.0,26713,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692839,388143.00
04/15/2016 00:00,2,0.000,ALERT,213.06,300.87,59.970,1460692803,"201051344001025","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,371851.7,371851.7,31232,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692841,388144.00
04/15/2016 00:00,2,0.000,ALERT,213.29,303.58,59.970,1460692803,"201051344000458","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,368753.6,368753.6,26635,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460692843,388145.00
04/15/2016 00:00,2,0.000,ALERT,214.19,303.58,60.007,1460692803,"201051344000853","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,367251.2,367251.2,26229,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692845,388146.00
04/15/2016 00:00,2,0.000,ALERT,212.38,299.37,60.012,1460692803,"201051344000685","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,373862.7,373862.7,31055,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692846,388147.00
04/15/2016 00:00,2,0.000,ALERT,213.06,300.57,59.970,1460692803,"201051344000917","219011344069620",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,371050.6,371050.6,31058,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692848,388148.00
04/15/2016 00:00,2,0.000,ALERT,213.29,301.47,59.970,1460692803,"201051344001145","219011344069620",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,376144.4,376144.4,30917,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692850,388149.00
04/15/2016 00:00,2,0.000,ALERT,213.06,300.27,59.975,1460692803,"201051344000651","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,368089.5,368089.5,31285,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692852,388150.00
04/15/2016 00:00,2,0.000,ALERT,211.93,300.57,59.965,1460692803,"274151322000088","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,620064.0,620064.0,19855,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692853,388151.00
04/15/2016 00:00,2,0.000,ALERT,213.06,299.97,59.970,1460692803,"274151322000068","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,517440.3,517440.3,21226,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692855,388152.00
04/15/2016 00:00,2,0.000,ALERT,212.83,301.17,59.965,1460692803,"201051344001135","219011344069620",0.00,11.30,0,298.47,303.28,0.0,0.0,0.000,364462.0,364462.0,31241,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692857,388153.00
04/15/2016 00:00,2,0.000,ALERT,213.06,304.18,59.970,1460692803,"201051344000594","219011344069620",0.00,12.00,0,300.87,305.38,0.0,0.0,0.000,371917.7,371917.7,26670,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460692859,388154.00
04/15/2016 00:00,2,0.000,ALERT,213.06,300.87,59.949,1460692803,"201051344001203","219011344069620",0.00,11.30,0,298.47,304.18,0.0,0.0,0.000,371037.4,371037.4,31240,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692861,388155.00
04/15/2016 00:00,2,0.000,ALERT,212.16,301.17,59.959,1460692803,"274151322000054","219011344069620",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,633726.9,633726.9,19880,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692862,388156.00
04/15/2016 00:00,2,0.000,ALERT,213.51,303.28,59.954,1460692803,"201051344000867","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,360184.8,360184.8,26674,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692864,388157.00
04/15/2016 00:00,2,0.000,ALERT,213.06,300.87,59.965,1460692803,"201051344001093","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,370005.2,370005.2,31111,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460692866,388158.00
04/15/2016 00:00,2,0.000,ALERT,213.29,303.28,59.959,1460692803,"201051344000900","219011344069620",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,375589.3,375589.3,26063,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692868,388159.00
04/15/2016 00:00,2,0.000,ALERT,213.51,302.98,59.938,1460692803,"201051344000648","219011344069620",0.00,11.30,0,300.27,305.08,0.0,0.0,0.000,368118.7,368118.7,26368,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692870,388160.00
04/15/2016 00:00,2,0.000,ALERT,213.51,304.18,59.986,1460692803,"201051344000569","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,376839.2,376839.2,25997,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692871,388161.00
04/15/2016 00:00,2,0.000,ALERT,213.29,303.88,59.954,1460692803,"201051344000983","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,368393.8,368393.8,26468,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692873,388162.00
04/15/2016 00:00,2,0.000,ALERT,213.29,303.28,59.959,1460692803,"201051344001158","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,363220.4,363220.4,26727,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692875,388163.00
04/15/2016 00:00,2,0.000,ALERT,213.96,303.88,59.970,1460692803,"201051344000576","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,370045.9,370045.9,26137,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692877,388164.00
04/15/2016 00:00,2,0.000,ALERT,212.38,299.97,59.954,1460692803,"274151322000087","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,607941.2,607941.2,19953,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460692879,388165.00
04/15/2016 00:15,2,0.000,ALERT,213.29,302.37,60.018,1460693703,"201051344000645","219011344069620",0.00,12.00,0,300.87,306.28,0.0,0.0,0.000,369596.8,369596.8,26286,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460693705,388166.00
04/15/2016 00:15,2,0.000,ALERT,212.38,300.57,60.002,1460693703,"274151322000085","219011344069620",0.00,12.30,0,297.57,304.48,0.0,0.0,0.000,636536.9,636536.9,19894,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460693707,388167.00
04/15/2016 00:15,2,0.000,ALERT,213.29,302.07,60.007,1460693703,"201051344000633","219011344069620",0.00,11.30,0,299.07,305.98,0.0,0.0,0.000,360447.2,360447.2,26744,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460693709,388168.00
04/15/2016 00:15,2,0.000,ALERT,212.83,302.07,60.002,1460693703,"201051344000469","219011344069620",0.00,11.00,0,299.97,305.98,0.0,0.0,0.000,361711.9,361711.9,26691,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460693711,388169.00
04/15/2016 00:15,2,0.000,ALERT,213.06,301.47,60.002,1460693703,"201051344000646","219011344069620",0.00,11.30,0,297.87,304.78,0.0,0.0,0.000,366057.5,366057.5,31249,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460693712,388170.00
04/15/2016 00:15,2,0.000,ALERT,212.38,301.17,59.996,1460693703,"274151322000052","219011344069620",0.00,12.70,0,297.26,304.48,0.0,0.0,0.000,645937.4,645937.4,20118,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460693714,388171.00
04/15/2016 00:15,2,0.000,ALERT,213.29,301.47,60.002,1460693703,"201051344000585","219011344069620",0.00,11.70,0,298.17,305.08,0.0,0.0,0.000,371879.9,371879.9,31254,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460693716,388172.00
04/15/2016 00:15,2,0.000,ALERT,213.06,301.47,60.007,1460693703,"201051344001230","219011344069620",0.00,11.00,0,298.77,305.08,0.0,0.0,0.000,369920.2,369920.2,31045,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460693718,388173.00
04/15/2016 00:15,2,0.000,ALERT,213.51,302.07,60.002,1460693703,"201051344000582","219011344069620",0.00,11.00,0,299.37,305.68,0.0,0.0,0.000,363469.4,363469.4,31225,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460693719,388174.00
04/15/2016 00:15,2,0.000,ALERT,212.83,301.17,59.991,1460693703,"201051344000955","219011344069620",0.00,11.30,0,298.47,304.78,0.0,0.0,0.000,374997.0,374997.0,31162,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460693721,388175.00
04/15/2016 00:15,2,0.000,ALERT,212.61,299.97,59.996,1460693703,"274151322000094","219011344069620",0.00,11.70,0,297.26,303.58,0.0,0.0,0.000,517797.3,517797.3,21023,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460693723,388176.00
04/15/2016 00:15,2,0.000,ALERT,212.83,302.98,59.959,1460693703,"201051344000579","219011344069620",0.00,12.00,0,301.47,307.18,0.0,0.0,0.000,375116.6,375116.6,6766,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460693725,388177.00
04/15/2016 00:15,2,0.000,ALERT,213.06,301.77,59.996,1460693703,"201051344000890","219011344069620",0.00,11.30,0,299.07,305.98,0.0,0.0,0.000,372151.6,372151.6,31186,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460693727,388178.00
04/15/2016 00:15,2,0.000,ALERT,213.29,301.47,60.002,1460693703,"201051344000438","219011344069620",0.00,11.00,0,298.77,305.38,0.0,0.0,0.000,374300.7,374300.7,31187,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460693729,388179.00
04/15/2016 00:15,2,0.000,ALERT,213.51,301.17,59.996,1460693703,"201051344000417","219011344069620",0.00,11.30,0,297.87,304.18,0.0,0.0,0.000,367508.4,367508.4,31341,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460693730,388180.00
04/15/2016 00:15,2,0.000,ALERT,212.61,300.87,60.002,1460693703,"274151322000083","219011344069620",0.00,12.30,0,297.87,304.48,0.0,0.0,0.000,640192.8,640192.8,20174,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460693732,388181.00
04/15/2016 00:15,2,0.000,ALERT,213.06,300.57,60.044,1460693703,"274151322000076","219011344069620",0.00,12.30,0,297.57,304.78,0.0,0.0,0.000,681010.4,681010.4,20178,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460693734,388182.00
04/15/2016 00:15,2,0.000,ALERT,212.83,302.98,60.007,1460693703,"201051344000868","219011344069620",0.00,11.70,0,301.77,307.18,0.0,0.0,0.000,360852.4,360852.4,26425,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460693736,388183.00
04/15/2016 00:15,2,0.000,ALERT,212.61,301.77,60.002,1460693703,"274151322000095","219011344069620",0.00,11.70,0,298.77,305.08,0.0,0.0,0.000,674068.8,674068.8,20077,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460693738,388184.00
04/15/2016 00:15,2,0.000,ALERT,212.83,302.37,60.028,1460693703,"201051344000988","219011344069620",0.00,12.00,0,298.47,305.98,0.0,0.0,0.000,358214.0,358214.0,26715,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460693739,388185.00
04/15/2016 00:15,2,0.000,ALERT,213.29,300.87,60.002,1460693703,"201051344001025","219011344069620",0.00,10.70,0,297.87,305.38,0.0,0.0,0.000,371851.7,371851.7,31234,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460693741,388186.00
04/15/2016 00:15,2,0.000,ALERT,212.83,302.68,59.981,1460693703,"201051344000458","219011344069620",0.00,12.70,0,300.87,307.18,0.0,0.0,0.000,368753.6,368753.6,26637,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460693743,388187.00
04/15/2016 00:15,2,0.000,ALERT,213.51,302.37,60.044,1460693703,"201051344000853","219011344069620",0.00,11.30,0,299.67,306.58,0.0,0.0,0.000,367251.2,367251.2,26231,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460693745,388188.00
04/15/2016 00:15,2,0.000,ALERT,213.51,301.47,59.996,1460693703,"201051344000685","219011344069620",0.00,11.30,0,297.57,304.78,0.0,0.0,0.000,373862.7,373862.7,31057,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460693747,388189.00
04/15/2016 00:15,2,0.000,ALERT,213.29,300.87,60.023,1460693703,"201051344000917","219011344069620",0.00,12.00,0,298.17,304.18,0.0,0.0,0.000,371050.6,371050.6,31060,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460693748,388190.00
04/15/2016 00:15,2,0.000,ALERT,213.51,301.77,60.007,1460693703,"201051344001145","219011344069620",0.00,11.00,0,299.67,305.68,0.0,0.0,0.000,376144.4,376144.4,30919,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460693750,388191.00
04/15/2016 00:15,2,0.000,ALERT,213.29,300.57,60.002,1460693703,"201051344000651","219011344069620",0.00,10.30,0,298.77,304.48,0.0,0.0,0.000,368089.5,368089.5,31287,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460693752,388192.00
04/15/2016 00:15,2,0.000,ALERT,212.16,299.97,59.991,1460693703,"274151322000088","219011344069620",0.00,13.00,0,297.57,304.18,0.0,0.0,0.000,620064.0,620064.0,19857,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460693754,388193.00
04/15/2016 00:15,2,0.000,ALERT,213.29,299.67,59.991,1460693703,"274151322000068","219011344069620",0.00,13.00,0,297.26,303.28,0.0,0.0,0.000,517440.3,517440.3,21228,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460693756,388194.00
04/15/2016 00:15,2,0.000,ALERT,212.83,301.47,59.996,1460693703,"201051344001135","219011344069620",0.00,11.30,0,299.37,305.38,0.0,0.0,0.000,364462.0,364462.0,31243,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460693758,388195.00
04/15/2016 00:15,2,0.000,ALERT,212.61,302.98,60.002,1460693703,"201051344000594","219011344069620",0.00,11.70,0,301.17,306.88,0.0,0.0,0.000,371917.7,371917.7,26672,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460693760,388196.00
04/15/2016 00:15,2,0.000,ALERT,213.29,301.17,59.954,1460693703,"201051344001203","219011344069620",0.00,11.00,0,299.37,306.58,0.0,0.0,0.000,371037.4,371037.4,31242,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460693761,388197.00
04/15/2016 00:15,2,0.000,ALERT,212.38,301.17,59.954,1460693703,"274151322000054","219011344069620",0.00,13.00,0,297.26,304.48,0.0,0.0,0.000,633726.9,633726.9,19882,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460693763,388198.00
04/15/2016 00:15,2,0.000,ALERT,213.29,302.07,59.981,1460693703,"201051344000867","219011344069620",0.00,12.00,0,300.87,306.88,0.0,0.0,0.000,360184.8,360184.8,26676,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460693765,388199.00
04/15/2016 00:15,2,0.000,ALERT,213.06,301.17,59.970,1460693703,"201051344001093","219011344069620",0.00,12.00,0,299.07,304.78,0.0,0.0,0.000,370005.2,370005.2,31113,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460693767,388200.00
04/15/2016 00:15,2,0.000,ALERT,212.83,302.37,60.007,1460693703,"201051344000900","219011344069620",0.00,11.30,0,300.87,306.28,0.0,0.0,0.000,375589.3,375589.3,26065,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460693769,388201.00
04/15/2016 00:15,2,0.000,ALERT,213.06,301.77,60.002,1460693703,"201051344000648","219011344069620",0.00,11.00,0,300.57,306.58,0.0,0.0,0.000,368118.7,368118.7,26370,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460693770,388202.00
04/15/2016 00:15,2,0.000,ALERT,212.83,302.68,60.007,1460693703,"201051344000569","219011344069620",0.00,12.00,0,301.77,307.18,0.0,0.0,0.000,376839.2,376839.2,25999,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460693772,388203.00
04/15/2016 00:15,2,0.000,ALERT,213.06,302.68,60.002,1460693703,"201051344000983","219011344069620",0.00,12.00,0,301.47,306.88,0.0,0.0,0.000,368393.8,368393.8,26470,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460693774,388204.00
04/15/2016 00:15,2,0.000,ALERT,212.83,302.07,60.007,1460693703,"201051344001158","219011344069620",0.00,11.00,0,300.57,305.98,0.0,0.0,0.000,363220.4,363220.4,26729,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460693776,388205.00
04/15/2016 00:15,2,0.000,ALERT,213.29,302.98,60.007,1460693703,"201051344000576","219011344069620",0.00,11.30,0,301.47,306.58,0.0,0.0,0.000,370045.9,370045.9,26139,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460693778,388206.00
04/15/2016 00:15,2,0.000,ALERT,212.38,299.97,60.007,1460693703,"274151322000087","219011344069620",0.00,13.00,0,296.96,303.88,0.0,0.0,0.000,607941.2,607941.2,19955,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460693779,388207.00
04/15/2016 00:30,2,0.000,ALERT,213.29,302.68,60.007,1460694603,"201051344000645","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,369596.8,369596.8,26288,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694605,388208.00
04/15/2016 00:30,2,0.000,ALERT,212.61,300.57,59.928,1460694603,"274151322000085","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,636536.9,636536.9,19896,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694607,388209.00
04/15/2016 00:30,2,0.000,ALERT,213.51,302.37,59.970,1460694603,"201051344000633","219011344069620",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,360447.2,360447.2,26746,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694609,388210.00
04/15/2016 00:30,2,0.000,ALERT,213.06,302.68,59.970,1460694603,"201051344000469","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,361711.9,361711.9,26693,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694610,388211.00
04/15/2016 00:30,2,0.000,ALERT,213.06,301.47,59.970,1460694603,"201051344000646","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,366057.5,366057.5,31251,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460694612,388212.00
04/15/2016 00:30,2,0.000,ALERT,212.38,301.47,59.959,1460694603,"274151322000052","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,645937.4,645937.4,20120,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694614,388213.00
04/15/2016 00:30,2,0.000,ALERT,213.29,301.77,59.975,1460694603,"201051344000585","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,371879.9,371879.9,31256,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694616,388214.00
04/15/2016 00:30,2,0.000,ALERT,213.06,301.77,59.970,1460694603,"201051344001230","219011344069620",0.00,11.00,0,299.67,302.98,0.0,0.0,0.000,369920.2,369920.2,31047,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694618,388215.00
04/15/2016 00:30,2,0.000,ALERT,213.74,302.37,59.970,1460694603,"201051344000582","219011344069620",0.00,10.70,0,300.27,303.58,0.0,0.0,0.000,363469.4,363469.4,31227,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694620,388216.00
04/15/2016 00:30,2,0.000,ALERT,212.83,301.47,59.970,1460694603,"201051344000955","219011344069620",0.00,11.00,0,299.37,302.68,0.0,0.0,0.000,374997.0,374997.0,31164,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694622,388217.00
04/15/2016 00:30,2,0.000,ALERT,212.83,300.27,59.965,1460694603,"274151322000094","219011344069620",0.00,11.30,0,298.47,301.77,0.0,0.0,0.000,517797.3,517797.3,21025,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694623,388218.00
04/15/2016 00:30,2,0.000,ALERT,213.06,303.28,59.965,1460694603,"201051344000579","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,375116.6,375116.6,6768,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694625,388219.00
04/15/2016 00:30,2,0.000,ALERT,213.06,302.07,59.917,1460694603,"201051344000890","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,372151.6,372151.6,31188,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694627,388220.00
04/15/2016 00:30,2,0.000,ALERT,213.29,301.47,59.970,1460694603,"201051344000438","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,374300.7,374300.7,31189,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460694629,388221.00
04/15/2016 00:30,2,0.000,ALERT,213.51,301.17,59.965,1460694603,"201051344000417","219011344069620",0.00,11.00,0,299.07,302.37,0.0,0.0,0.000,367508.4,367508.4,31343,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694631,388222.00
04/15/2016 00:30,2,0.000,ALERT,212.61,301.17,59.965,1460694603,"274151322000083","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,640192.8,640192.8,20176,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694633,388223.00
04/15/2016 00:30,2,0.000,ALERT,213.29,301.17,59.970,1460694603,"274151322000076","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,681010.4,681010.4,20180,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694634,388224.00
04/15/2016 00:30,2,0.000,ALERT,212.83,303.58,59.965,1460694603,"201051344000868","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,360852.4,360852.4,26427,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694636,388225.00
04/15/2016 00:30,2,0.000,ALERT,212.61,302.07,59.965,1460694603,"274151322000095","219011344069620",0.00,11.30,0,299.97,302.98,0.0,0.0,0.000,674068.8,674068.8,20079,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694638,388226.00
04/15/2016 00:30,2,0.000,ALERT,212.83,302.68,60.012,1460694603,"201051344000988","219011344069620",0.00,11.70,0,298.47,303.88,0.0,0.0,0.000,358214.0,358214.0,26717,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694640,388227.00
04/15/2016 00:30,2,0.000,ALERT,213.06,300.87,59.970,1460694603,"201051344001025","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,371851.7,371851.7,31236,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460694642,388228.00
04/15/2016 00:30,2,0.000,ALERT,212.83,302.68,59.991,1460694603,"201051344000458","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,368753.6,368753.6,26639,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694643,388229.00
04/15/2016 00:30,2,0.000,ALERT,213.74,302.68,60.012,1460694603,"201051344000853","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,367251.2,367251.2,26233,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694645,388230.00
04/15/2016 00:30,2,0.000,ALERT,213.51,301.77,59.981,1460694603,"201051344000685","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,373862.7,373862.7,31059,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694647,388231.00
04/15/2016 00:30,2,0.000,ALERT,213.29,301.17,59.938,1460694603,"201051344000917","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,371050.6,371050.6,31062,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694649,388232.00
04/15/2016 00:30,2,0.000,ALERT,213.51,302.07,60.002,1460694603,"201051344001145","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,376144.4,376144.4,30921,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694651,388233.00
04/15/2016 00:30,2,0.000,ALERT,213.29,300.87,59.986,1460694603,"201051344000651","219011344069620",0.00,10.30,0,299.07,302.37,0.0,0.0,0.000,368089.5,368089.5,31289,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694652,388234.00
04/15/2016 00:30,2,0.000,ALERT,212.38,301.17,59.986,1460694603,"274151322000088","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,620064.0,620064.0,19859,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694654,388235.00
04/15/2016 00:30,2,0.000,ALERT,213.29,300.57,59.991,1460694603,"274151322000068","219011344069620",0.00,12.70,0,298.47,301.47,0.0,0.0,0.000,517440.3,517440.3,21230,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694656,388236.00
04/15/2016 00:30,2,0.000,ALERT,212.83,301.47,60.028,1460694603,"201051344001135","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,364462.0,364462.0,31245,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694658,388237.00
04/15/2016 00:30,2,0.000,ALERT,212.61,303.28,60.018,1460694603,"201051344000594","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,371917.7,371917.7,26674,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694660,388238.00
04/15/2016 00:30,2,0.000,ALERT,213.29,301.17,59.991,1460694603,"201051344001203","219011344069620",0.00,11.00,0,299.37,304.48,0.0,0.0,0.000,371037.4,371037.4,31244,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460694661,388239.00
04/15/2016 00:30,2,0.000,ALERT,212.61,301.77,59.970,1460694603,"274151322000054","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,633726.9,633726.9,19884,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460694663,388240.00
04/15/2016 00:30,2,0.000,ALERT,213.06,302.37,59.991,1460694603,"201051344000867","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,360184.8,360184.8,26678,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460694665,388241.00
04/15/2016 00:30,2,0.000,ALERT,213.29,301.77,59.981,1460694603,"201051344001093","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,370005.2,370005.2,31115,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694667,388242.00
04/15/2016 00:30,2,0.000,ALERT,212.83,302.68,59.981,1460694603,"201051344000900","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,375589.3,375589.3,26067,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694669,388243.00
04/15/2016 00:30,2,0.000,ALERT,213.06,302.07,59.986,1460694603,"201051344000648","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,368118.7,368118.7,26372,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694670,388244.00
04/15/2016 00:30,2,0.000,ALERT,212.83,303.28,60.034,1460694603,"201051344000569","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,376839.2,376839.2,26001,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694672,388245.00
04/15/2016 00:30,2,0.000,ALERT,212.83,302.68,60.002,1460694603,"201051344000983","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,368393.8,368393.8,26472,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694674,388246.00
04/15/2016 00:30,2,0.000,ALERT,212.83,302.37,60.002,1460694603,"201051344001158","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,363220.4,363220.4,26731,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460694676,388247.00
04/15/2016 00:30,2,0.000,ALERT,213.29,302.98,59.986,1460694603,"201051344000576","219011344069620",0.00,11.30,0,300.87,304.48,0.0,0.0,0.000,370045.9,370045.9,26141,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460694678,388248.00
04/15/2016 00:30,2,0.000,ALERT,212.83,300.27,59.981,1460694603,"274151322000087","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,607941.2,607941.2,19957,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460694680,388249.00
04/15/2016 00:45,2,0.000,ALERT,213.74,302.98,59.981,1460695503,"201051344000645","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,369596.8,369596.8,26290,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695505,388250.00
04/15/2016 00:45,2,0.000,ALERT,212.83,301.17,59.986,1460695503,"274151322000085","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,636536.9,636536.9,19898,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695507,388251.00
04/15/2016 00:45,2,0.000,ALERT,213.74,302.98,60.034,1460695503,"201051344000633","219011344069620",0.00,11.00,0,298.77,303.88,0.0,0.0,0.000,360447.2,360447.2,26748,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695509,388252.00
04/15/2016 00:45,2,0.000,ALERT,213.29,303.28,59.970,1460695503,"201051344000469","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,361711.9,361711.9,26695,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695511,388253.00
04/15/2016 00:45,2,0.000,ALERT,213.06,302.07,59.975,1460695503,"201051344000646","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,366057.5,366057.5,31253,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695513,388254.00
04/15/2016 00:45,2,0.000,ALERT,212.61,300.87,59.986,1460695503,"274151322000052","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,645937.4,645937.4,20122,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695515,388255.00
04/15/2016 00:45,2,0.000,ALERT,213.74,302.37,59.991,1460695503,"201051344000585","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,371879.9,371879.9,31258,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695516,388256.00
04/15/2016 00:45,2,0.000,ALERT,213.51,302.68,59.991,1460695503,"201051344001230","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,369920.2,369920.2,31049,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695518,388257.00
04/15/2016 00:45,2,0.000,ALERT,213.96,302.98,59.996,1460695503,"201051344000582","219011344069620",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,363469.4,363469.4,31229,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695520,388258.00
04/15/2016 00:45,2,0.000,ALERT,213.29,302.07,59.996,1460695503,"201051344000955","219011344069620",0.00,11.00,0,299.97,303.28,0.0,0.0,0.000,374997.0,374997.0,31166,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695522,388259.00
04/15/2016 00:45,2,0.000,ALERT,212.83,300.87,59.981,1460695503,"274151322000094","219011344069620",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,517797.3,517797.3,21027,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695523,388260.00
04/15/2016 00:45,2,0.000,ALERT,213.29,303.88,59.986,1460695503,"201051344000579","219011344069620",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,375116.6,375116.6,6770,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695525,388261.00
04/15/2016 00:45,2,0.000,ALERT,213.29,302.37,59.975,1460695503,"201051344000890","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,372151.6,372151.6,31190,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460695527,388262.00
04/15/2016 00:45,2,0.000,ALERT,213.74,302.07,59.986,1460695503,"201051344000438","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,374300.7,374300.7,31191,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460695529,388263.00
04/15/2016 00:45,2,0.000,ALERT,213.74,301.47,59.996,1460695503,"201051344000417","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,367508.4,367508.4,31345,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695531,388264.00
04/15/2016 00:45,2,0.000,ALERT,212.61,301.77,59.975,1460695503,"274151322000083","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,640192.8,640192.8,20178,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695532,388265.00
04/15/2016 00:45,2,0.000,ALERT,213.29,301.17,59.981,1460695503,"274151322000076","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,681010.4,681010.4,20182,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460695534,388266.00
04/15/2016 00:45,2,0.000,ALERT,213.06,303.88,59.949,1460695503,"201051344000868","219011344069620",0.00,11.00,0,301.47,305.38,0.0,0.0,0.000,360852.4,360852.4,26429,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695536,388267.00
04/15/2016 00:45,2,0.000,ALERT,212.83,302.07,59.965,1460695503,"274151322000095","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,674068.8,674068.8,20081,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695538,388268.00
