ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/15/2016 00:45,2,0.000,ALERT,213.06,302.98,59.981,1460695503,"201051344000988","219011344069620",0.00,11.30,0,298.17,304.18,0.0,0.0,0.000,358214.0,358214.0,26719,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695540,388269.00
04/15/2016 00:45,2,0.000,ALERT,213.29,301.17,59.938,1460695503,"201051344001025","219011344069620",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,371851.7,371851.7,31238,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460695542,388270.00
04/15/2016 00:45,2,0.000,ALERT,213.06,303.28,59.965,1460695503,"201051344000458","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,368753.6,368753.6,26641,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695544,388271.00
04/15/2016 00:45,2,0.000,ALERT,213.74,302.98,59.970,1460695503,"201051344000853","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,367251.2,367251.2,26235,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460695545,388272.00
04/15/2016 00:45,2,0.000,ALERT,213.74,302.07,59.959,1460695503,"201051344000685","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,373862.7,373862.7,31061,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695547,388273.00
04/15/2016 00:45,2,0.000,ALERT,213.74,301.47,59.970,1460695503,"201051344000917","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,371050.6,371050.6,31064,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695549,388274.00
04/15/2016 00:45,2,0.000,ALERT,213.74,302.07,59.965,1460695503,"201051344001145","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,376144.4,376144.4,30923,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695551,388275.00
04/15/2016 00:45,2,0.000,ALERT,213.51,301.17,59.965,1460695503,"201051344000651","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,368089.5,368089.5,31291,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460695553,388276.00
04/15/2016 00:45,2,0.000,ALERT,212.38,301.17,59.954,1460695503,"274151322000088","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,620064.0,620064.0,19861,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695555,388277.00
04/15/2016 00:45,2,0.000,ALERT,213.51,300.27,59.954,1460695503,"274151322000068","219011344069620",0.00,12.30,0,298.47,301.77,0.0,0.0,0.000,517440.3,517440.3,21232,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460695556,388278.00
04/15/2016 00:45,2,0.000,ALERT,213.29,301.77,59.938,1460695503,"201051344001135","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,364462.0,364462.0,31247,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695558,388279.00
04/15/2016 00:45,2,0.000,ALERT,212.83,303.88,59.965,1460695503,"201051344000594","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,371917.7,371917.7,26676,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695560,388280.00
04/15/2016 00:45,2,0.000,ALERT,213.51,301.47,59.954,1460695503,"201051344001203","219011344069620",0.00,10.70,0,299.37,305.08,0.0,0.0,0.000,371037.4,371037.4,31246,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695562,388281.00
04/15/2016 00:45,2,0.000,ALERT,212.61,301.77,59.959,1460695503,"274151322000054","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,633726.9,633726.9,19886,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695564,388282.00
04/15/2016 00:45,2,0.000,ALERT,213.51,302.98,59.965,1460695503,"201051344000867","219011344069620",0.00,11.70,0,299.97,304.78,0.0,0.0,0.000,360184.8,360184.8,26680,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460695565,388283.00
04/15/2016 00:45,2,0.000,ALERT,213.51,301.77,59.938,1460695503,"201051344001093","219011344069620",0.00,11.30,0,299.67,302.98,0.0,0.0,0.000,370005.2,370005.2,31117,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695567,388284.00
04/15/2016 00:45,2,0.000,ALERT,212.83,302.68,59.975,1460695503,"201051344000900","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,375589.3,375589.3,26069,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695569,388285.00
04/15/2016 00:45,2,0.000,ALERT,213.51,302.37,59.981,1460695503,"201051344000648","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,368118.7,368118.7,26374,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695571,388286.00
04/15/2016 00:45,2,0.000,ALERT,213.06,303.28,59.959,1460695503,"201051344000569","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,376839.2,376839.2,26003,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695573,388287.00
04/15/2016 00:45,2,0.000,ALERT,213.06,303.28,59.959,1460695503,"201051344000983","219011344069620",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,368393.8,368393.8,26474,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460695574,388288.00
04/15/2016 00:45,2,0.000,ALERT,213.29,302.68,59.981,1460695503,"201051344001158","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,363220.4,363220.4,26733,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695576,388289.00
04/15/2016 00:45,2,0.000,ALERT,213.74,303.58,60.012,1460695503,"201051344000576","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,370045.9,370045.9,26143,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695578,388290.00
04/15/2016 00:45,2,0.000,ALERT,212.83,300.87,59.965,1460695503,"274151322000087","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,607941.2,607941.2,19959,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460695580,388291.00
04/15/2016 01:00,2,0.000,ALERT,213.51,302.98,59.981,1460696404,"201051344000645","219011344069620",0.00,11.30,0,301.47,305.08,0.0,0.0,0.000,369596.8,369596.8,26292,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460696406,388292.00
04/15/2016 01:00,2,0.000,ALERT,213.06,301.47,59.986,1460696404,"274151322000085","219011344069620",0.00,11.70,0,299.97,303.28,0.0,0.0,0.000,636536.9,636536.9,19900,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460696407,388293.00
04/15/2016 01:00,2,0.000,ALERT,213.74,302.68,59.986,1460696404,"201051344000633","219011344069620",0.00,10.70,0,299.37,304.48,0.0,0.0,0.000,360447.2,360447.2,26750,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460696409,388294.00
04/15/2016 01:00,2,0.000,ALERT,213.29,302.98,59.944,1460696404,"201051344000469","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,361711.9,361711.9,26697,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460696411,388295.00
04/15/2016 01:00,2,0.000,ALERT,213.51,302.68,59.996,1460696404,"201051344000646","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,366057.5,366057.5,31255,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460696413,388296.00
04/15/2016 01:00,2,0.000,ALERT,212.83,301.47,59.996,1460696404,"274151322000052","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,645937.4,645937.4,20124,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460696415,388297.00
04/15/2016 01:00,2,0.000,ALERT,213.74,302.68,59.991,1460696404,"201051344000585","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,371879.9,371879.9,31260,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460696416,388298.00
04/15/2016 01:00,2,0.000,ALERT,213.51,302.68,59.991,1460696404,"201051344001230","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,369920.2,369920.2,31051,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460696418,388299.00
04/15/2016 01:00,2,0.000,ALERT,214.19,303.58,60.002,1460696404,"201051344000582","219011344069620",0.00,10.30,0,301.17,304.48,0.0,0.0,0.000,363469.4,363469.4,31231,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460696420,388300.00
04/15/2016 01:00,2,0.000,ALERT,213.29,302.37,59.991,1460696404,"201051344000955","219011344069620",0.00,10.70,0,300.27,303.58,0.0,0.0,0.000,374997.0,374997.0,31168,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460696422,388301.00
04/15/2016 01:00,2,0.000,ALERT,213.06,300.87,60.007,1460696404,"274151322000094","219011344069620",0.00,11.00,0,299.37,302.37,0.0,0.0,0.000,517797.3,517797.3,21029,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460696424,388302.00
04/15/2016 01:00,2,0.000,ALERT,213.29,303.88,59.986,1460696404,"201051344000579","219011344069620",0.00,11.30,0,301.77,305.68,0.0,0.0,0.000,375116.6,375116.6,6772,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460696425,388303.00
04/15/2016 01:00,2,0.000,ALERT,213.51,302.68,59.991,1460696404,"201051344000890","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,372151.6,372151.6,31192,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460696427,388304.00
04/15/2016 01:00,2,0.000,ALERT,213.74,302.07,59.986,1460696404,"201051344000438","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,374300.7,374300.7,31193,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460696429,388305.00
04/15/2016 01:00,2,0.000,ALERT,213.96,301.77,60.007,1460696404,"201051344000417","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,367508.4,367508.4,31347,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460696431,388306.00
04/15/2016 01:00,2,0.000,ALERT,212.83,301.77,59.981,1460696404,"274151322000083","219011344069620",0.00,11.70,0,299.97,303.28,0.0,0.0,0.000,640192.8,640192.8,20180,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460696433,388307.00
04/15/2016 01:00,2,0.000,ALERT,213.51,301.17,59.981,1460696404,"274151322000076","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,681010.4,681010.4,20184,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460696434,388308.00
04/15/2016 01:00,2,0.000,ALERT,213.29,304.18,59.991,1460696404,"201051344000868","219011344069620",0.00,11.00,0,302.07,305.68,0.0,0.0,0.000,360852.4,360852.4,26431,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460696436,388309.00
04/15/2016 01:00,2,0.000,ALERT,212.83,302.37,60.028,1460696404,"274151322000095","219011344069620",0.00,11.00,0,300.57,303.88,0.0,0.0,0.000,674068.8,674068.8,20083,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460696438,388310.00
04/15/2016 01:00,2,0.000,ALERT,213.06,303.58,60.007,1460696404,"201051344000988","219011344069620",0.00,11.30,0,298.77,304.48,0.0,0.0,0.000,358214.0,358214.0,26721,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460696440,388311.00
04/15/2016 01:00,2,0.000,ALERT,213.51,301.77,60.007,1460696404,"201051344001025","219011344069620",0.00,10.00,0,299.67,304.18,0.0,0.0,0.000,371851.7,371851.7,31240,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460696442,388312.00
04/15/2016 01:00,2,0.000,ALERT,213.29,303.28,60.007,1460696404,"201051344000458","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,368753.6,368753.6,26643,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460696444,388313.00
04/15/2016 01:00,2,0.000,ALERT,213.96,303.28,60.002,1460696404,"201051344000853","219011344069620",0.00,10.70,0,301.17,305.08,0.0,0.0,0.000,367251.2,367251.2,26237,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460696445,388314.00
04/15/2016 01:00,2,0.000,ALERT,213.96,302.37,60.002,1460696404,"201051344000685","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,373862.7,373862.7,31063,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460696447,388315.00
04/15/2016 01:00,2,0.000,ALERT,213.74,301.77,59.996,1460696404,"201051344000917","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,371050.6,371050.6,31066,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460696449,388316.00
04/15/2016 01:00,2,0.000,ALERT,213.96,302.68,59.996,1460696404,"201051344001145","219011344069620",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,376144.4,376144.4,30925,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460696451,388317.00
04/15/2016 01:00,2,0.000,ALERT,213.74,301.77,60.034,1460696404,"201051344000651","219011344069620",0.00,9.70,0,299.67,303.28,0.0,0.0,0.000,368089.5,368089.5,31293,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460696452,388318.00
04/15/2016 01:00,2,0.000,ALERT,212.38,300.87,59.991,1460696404,"274151322000088","219011344069620",0.00,12.00,0,299.67,302.68,0.0,0.0,0.000,620064.0,620064.0,19863,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460696454,388319.00
04/15/2016 01:00,2,0.000,ALERT,213.51,300.27,59.959,1460696404,"274151322000068","219011344069620",0.00,12.30,0,299.37,302.07,0.0,0.0,0.000,517440.3,517440.3,21234,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460696456,388320.00
04/15/2016 01:00,2,0.000,ALERT,213.29,302.37,60.023,1460696404,"201051344001135","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,364462.0,364462.0,31249,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460696458,388321.00
04/15/2016 01:00,2,0.000,ALERT,213.06,303.88,59.996,1460696404,"201051344000594","219011344069620",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,371917.7,371917.7,26678,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460696460,388322.00
04/15/2016 01:00,2,0.000,ALERT,213.74,302.07,59.996,1460696404,"201051344001203","219011344069620",0.00,10.30,0,299.67,305.38,0.0,0.0,0.000,371037.4,371037.4,31248,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460696462,388323.00
04/15/2016 01:00,2,0.000,ALERT,212.61,301.17,59.981,1460696404,"274151322000054","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,633726.9,633726.9,19888,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460696463,388324.00
04/15/2016 01:00,2,0.000,ALERT,213.74,303.28,60.007,1460696404,"201051344000867","219011344069620",0.00,11.30,0,300.57,305.08,0.0,0.0,0.000,360184.8,360184.8,26682,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460696465,388325.00
04/15/2016 01:00,2,0.000,ALERT,213.74,302.37,59.970,1460696404,"201051344001093","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,370005.2,370005.2,31119,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460696467,388326.00
04/15/2016 01:00,2,0.000,ALERT,213.06,303.28,59.944,1460696404,"201051344000900","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,375589.3,375589.3,26071,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460696469,388327.00
04/15/2016 01:00,2,0.000,ALERT,213.51,302.68,59.986,1460696404,"201051344000648","219011344069620",0.00,10.30,0,300.57,305.08,0.0,0.0,0.000,368118.7,368118.7,26376,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460696471,388328.00
04/15/2016 01:00,2,0.000,ALERT,213.29,303.88,59.991,1460696404,"201051344000569","219011344069620",0.00,11.30,0,302.07,305.68,0.0,0.0,0.000,376839.2,376839.2,26005,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460696472,388329.00
04/15/2016 01:00,2,0.000,ALERT,213.29,303.28,59.981,1460696404,"201051344000983","219011344069620",0.00,11.30,0,301.47,305.38,0.0,0.0,0.000,368393.8,368393.8,26476,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460696474,388330.00
04/15/2016 01:00,2,0.000,ALERT,213.29,302.98,59.986,1460696404,"201051344001158","219011344069620",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,363220.4,363220.4,26735,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460696476,388331.00
04/15/2016 01:00,2,0.000,ALERT,213.74,303.58,59.938,1460696404,"201051344000576","219011344069620",0.00,10.70,0,301.17,305.08,0.0,0.0,0.000,370045.9,370045.9,26145,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460696478,388332.00
04/15/2016 01:00,2,0.000,ALERT,212.83,300.27,59.933,1460696404,"274151322000087","219011344069620",0.00,12.00,0,299.07,302.37,0.0,0.0,0.000,607941.2,607941.2,19961,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460696480,388333.00
04/15/2016 01:15,2,0.000,ALERT,213.51,302.98,59.986,1460697303,"201051344000645","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,369596.8,369596.8,26294,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460697305,388334.00
04/15/2016 01:15,2,0.000,ALERT,212.83,301.77,59.981,1460697303,"274151322000085","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,636536.9,636536.9,19902,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460697306,388335.00
04/15/2016 01:15,2,0.000,ALERT,213.74,302.68,59.996,1460697303,"201051344000633","219011344069620",0.00,10.30,0,299.07,304.18,0.0,0.0,0.000,360447.2,360447.2,26752,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460697308,388336.00
04/15/2016 01:15,2,0.000,ALERT,213.06,302.98,59.986,1460697303,"201051344000469","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,361711.9,361711.9,26699,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460697310,388337.00
04/15/2016 01:15,2,0.000,ALERT,213.51,302.68,60.028,1460697303,"201051344000646","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,366057.5,366057.5,31257,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460697312,388338.00
04/15/2016 01:15,2,0.000,ALERT,212.61,302.37,59.954,1460697303,"274151322000052","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,645937.4,645937.4,20126,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460697314,388339.00
04/15/2016 01:15,2,0.000,ALERT,213.96,302.68,59.991,1460697303,"201051344000585","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,371879.9,371879.9,31262,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460697315,388340.00
04/15/2016 01:15,2,0.000,ALERT,213.74,302.68,59.996,1460697303,"201051344001230","219011344069620",0.00,10.30,0,300.87,304.18,0.0,0.0,0.000,369920.2,369920.2,31053,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460697317,388341.00
04/15/2016 01:15,2,0.000,ALERT,214.19,303.28,59.981,1460697303,"201051344000582","219011344069620",0.00,10.00,0,301.47,304.48,0.0,0.0,0.000,363469.4,363469.4,31233,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460697319,388342.00
04/15/2016 01:15,2,0.000,ALERT,213.29,302.68,59.986,1460697303,"201051344000955","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,374997.0,374997.0,31170,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460697321,388343.00
04/15/2016 01:15,2,0.000,ALERT,212.83,300.87,59.981,1460697303,"274151322000094","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,517797.3,517797.3,21031,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460697323,388344.00
04/15/2016 01:15,2,0.000,ALERT,213.06,303.58,59.981,1460697303,"201051344000579","219011344069620",0.00,11.00,0,301.77,305.38,0.0,0.0,0.000,375116.6,375116.6,6774,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460697325,388345.00
04/15/2016 01:15,2,0.000,ALERT,213.74,302.98,60.012,1460697303,"201051344000890","219011344069620",0.00,10.70,0,300.87,305.08,0.0,0.0,0.000,372151.6,372151.6,31194,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460697326,388346.00
04/15/2016 01:15,2,0.000,ALERT,213.96,302.68,59.954,1460697303,"201051344000438","219011344069620",0.00,10.30,0,300.87,304.18,0.0,0.0,0.000,374300.7,374300.7,31195,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460697328,388347.00
04/15/2016 01:15,2,0.000,ALERT,213.96,302.07,59.949,1460697303,"201051344000417","219011344069620",0.00,10.30,0,299.97,303.28,0.0,0.0,0.000,367508.4,367508.4,31349,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460697330,388348.00
04/15/2016 01:15,2,0.000,ALERT,213.06,302.37,59.986,1460697303,"274151322000083","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,640192.8,640192.8,20182,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460697332,388349.00
04/15/2016 01:15,2,0.000,ALERT,213.29,301.17,60.028,1460697303,"274151322000076","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,681010.4,681010.4,20186,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460697334,388350.00
04/15/2016 01:15,2,0.000,ALERT,213.06,303.58,59.986,1460697303,"201051344000868","219011344069620",0.00,10.70,0,302.07,305.98,0.0,0.0,0.000,360852.4,360852.4,26433,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460697335,388351.00
04/15/2016 01:15,2,0.000,ALERT,212.83,302.37,59.996,1460697303,"274151322000095","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,674068.8,674068.8,20085,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460697337,388352.00
04/15/2016 01:15,2,0.000,ALERT,213.06,302.98,59.986,1460697303,"201051344000988","219011344069620",0.00,11.00,0,298.77,304.48,0.0,0.0,0.000,358214.0,358214.0,26723,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460697339,388353.00
04/15/2016 01:15,2,0.000,ALERT,213.51,301.77,60.007,1460697303,"201051344001025","219011344069620",0.00,10.00,0,299.97,304.48,0.0,0.0,0.000,371851.7,371851.7,31242,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460697341,388354.00
04/15/2016 01:15,2,0.000,ALERT,213.06,303.58,60.028,1460697303,"201051344000458","219011344069620",0.00,11.70,0,301.47,305.68,0.0,0.0,0.000,368753.6,368753.6,26645,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460697343,388355.00
04/15/2016 01:15,2,0.000,ALERT,213.74,302.98,59.938,1460697303,"201051344000853","219011344069620",0.00,10.70,0,301.47,305.38,0.0,0.0,0.000,367251.2,367251.2,26239,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460697344,388356.00
04/15/2016 01:15,2,0.000,ALERT,213.96,302.37,59.975,1460697303,"201051344000685","219011344069620",0.00,10.70,0,300.57,303.88,0.0,0.0,0.000,373862.7,373862.7,31065,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460697346,388357.00
04/15/2016 01:15,2,0.000,ALERT,213.96,302.07,59.981,1460697303,"201051344000917","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,371050.6,371050.6,31068,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460697348,388358.00
04/15/2016 01:15,2,0.000,ALERT,213.96,302.68,59.975,1460697303,"201051344001145","219011344069620",0.00,10.30,0,300.57,304.78,0.0,0.0,0.000,376144.4,376144.4,30927,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460697350,388359.00
04/15/2016 01:15,2,0.000,ALERT,213.74,301.77,59.986,1460697303,"201051344000651","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,368089.5,368089.5,31295,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460697352,388360.00
04/15/2016 01:15,2,0.000,ALERT,212.38,301.47,59.981,1460697303,"274151322000088","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,620064.0,620064.0,19865,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460697353,388361.00
04/15/2016 01:15,2,0.000,ALERT,213.51,300.87,59.970,1460697303,"274151322000068","219011344069620",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,517440.3,517440.3,21236,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460697355,388362.00
04/15/2016 01:15,2,0.000,ALERT,213.51,302.37,59.975,1460697303,"201051344001135","219011344069620",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,364462.0,364462.0,31251,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460697357,388363.00
04/15/2016 01:15,2,0.000,ALERT,212.83,303.58,59.996,1460697303,"201051344000594","219011344069620",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,371917.7,371917.7,26680,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460697359,388364.00
04/15/2016 01:15,2,0.000,ALERT,213.74,302.37,59.981,1460697303,"201051344001203","219011344069620",0.00,10.30,0,300.57,305.68,0.0,0.0,0.000,371037.4,371037.4,31250,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460697361,388365.00
04/15/2016 01:15,2,0.000,ALERT,212.61,301.77,60.028,1460697303,"274151322000054","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,633726.9,633726.9,19890,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460697362,388366.00
04/15/2016 01:15,2,0.000,ALERT,213.29,302.68,59.991,1460697303,"201051344000867","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,360184.8,360184.8,26684,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460697364,388367.00
04/15/2016 01:15,2,0.000,ALERT,213.74,302.68,59.949,1460697303,"201051344001093","219011344069620",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,370005.2,370005.2,31121,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460697366,388368.00
04/15/2016 01:15,2,0.000,ALERT,213.06,302.98,59.981,1460697303,"201051344000900","219011344069620",0.00,10.70,0,300.87,304.48,0.0,0.0,0.000,375589.3,375589.3,26073,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460697368,388369.00
04/15/2016 01:15,2,0.000,ALERT,213.51,302.37,59.981,1460697303,"201051344000648","219011344069620",0.00,10.30,0,300.87,304.78,0.0,0.0,0.000,368118.7,368118.7,26378,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460697370,388370.00
04/15/2016 01:15,2,0.000,ALERT,213.06,303.28,59.986,1460697303,"201051344000569","219011344069620",0.00,11.00,0,302.07,305.68,0.0,0.0,0.000,376839.2,376839.2,26007,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460697371,388371.00
04/15/2016 01:15,2,0.000,ALERT,213.06,303.28,59.996,1460697303,"201051344000983","219011344069620",0.00,11.00,0,301.77,305.08,0.0,0.0,0.000,368393.8,368393.8,26478,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460697373,388372.00
04/15/2016 01:15,2,0.000,ALERT,213.29,302.68,60.012,1460697303,"201051344001158","219011344069620",0.00,10.30,0,300.87,304.18,0.0,0.0,0.000,363220.4,363220.4,26737,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460697375,388373.00
04/15/2016 01:15,2,0.000,ALERT,213.51,303.58,59.981,1460697303,"201051344000576","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,370045.9,370045.9,26147,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460697377,388374.00
04/15/2016 01:15,2,0.000,ALERT,213.06,300.87,59.991,1460697303,"274151322000087","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,607941.2,607941.2,19963,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460697379,388375.00
04/15/2016 01:30,2,0.000,ALERT,213.74,303.28,59.986,1460698203,"201051344000645","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,369596.8,369596.8,26296,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460698205,388376.00
04/15/2016 01:30,2,0.000,ALERT,213.29,302.07,59.975,1460698203,"274151322000085","219011344069620",0.00,11.30,0,300.27,303.58,0.0,0.0,0.000,636536.9,636536.9,19904,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460698207,388377.00
04/15/2016 01:30,2,0.000,ALERT,213.96,302.98,59.986,1460698203,"201051344000633","219011344069620",0.00,10.30,0,299.37,304.18,0.0,0.0,0.000,360447.2,360447.2,26754,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460698208,388378.00
04/15/2016 01:30,2,0.000,ALERT,213.51,303.28,59.981,1460698203,"201051344000469","219011344069620",0.00,10.00,0,300.27,304.48,0.0,0.0,0.000,361711.9,361711.9,26701,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460698210,388379.00
04/15/2016 01:30,2,0.000,ALERT,213.51,302.37,59.991,1460698203,"201051344000646","219011344069620",0.00,10.00,0,300.27,304.18,0.0,0.0,0.000,366057.5,366057.5,31259,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460698212,388380.00
04/15/2016 01:30,2,0.000,ALERT,212.83,301.77,59.986,1460698203,"274151322000052","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,645937.4,645937.4,20128,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460698214,388381.00
04/15/2016 01:30,2,0.000,ALERT,213.74,302.37,60.002,1460698203,"201051344000585","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,371879.9,371879.9,31264,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460698216,388382.00
04/15/2016 01:30,2,0.000,ALERT,213.74,302.68,60.002,1460698203,"201051344001230","219011344069620",0.00,10.00,0,300.57,304.48,0.0,0.0,0.000,369920.2,369920.2,31055,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460698217,388383.00
04/15/2016 01:30,2,0.000,ALERT,214.19,302.98,59.965,1460698203,"201051344000582","219011344069620",0.00,9.70,0,301.47,304.48,0.0,0.0,0.000,363469.4,363469.4,31235,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460698219,388384.00
04/15/2016 01:30,2,0.000,ALERT,213.29,302.37,59.986,1460698203,"201051344000955","219011344069620",0.00,10.30,0,300.87,303.88,0.0,0.0,0.000,374997.0,374997.0,31172,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460698221,388385.00
04/15/2016 01:30,2,0.000,ALERT,213.06,301.47,59.970,1460698203,"274151322000094","219011344069620",0.00,10.70,0,299.67,302.68,0.0,0.0,0.000,517797.3,517797.3,21033,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460698223,388386.00
04/15/2016 01:30,2,0.000,ALERT,213.29,303.88,60.007,1460698203,"201051344000579","219011344069620",0.00,11.00,0,301.77,305.38,0.0,0.0,0.000,375116.6,375116.6,6776,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460698224,388387.00
04/15/2016 01:30,2,0.000,ALERT,213.51,302.68,60.012,1460698203,"201051344000890","219011344069620",0.00,10.30,0,301.17,305.08,0.0,0.0,0.000,372151.6,372151.6,31196,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460698226,388388.00
04/15/2016 01:30,2,0.000,ALERT,213.96,302.37,60.018,1460698203,"201051344000438","219011344069620",0.00,10.00,0,300.87,304.48,0.0,0.0,0.000,374300.7,374300.7,31197,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460698228,388389.00
04/15/2016 01:30,2,0.000,ALERT,213.96,301.77,60.012,1460698203,"201051344000417","219011344069620",0.00,10.30,0,300.27,303.28,0.0,0.0,0.000,367508.4,367508.4,31351,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460698230,388390.00
04/15/2016 01:30,2,0.000,ALERT,213.06,302.07,60.012,1460698203,"274151322000083","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,640192.8,640192.8,20184,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460698232,388391.00
04/15/2016 01:30,2,0.000,ALERT,213.96,302.07,60.018,1460698203,"274151322000076","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,681010.4,681010.4,20188,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460698233,388392.00
04/15/2016 01:30,2,0.000,ALERT,213.29,304.18,60.018,1460698203,"201051344000868","219011344069620",0.00,10.30,0,301.77,305.38,0.0,0.0,0.000,360852.4,360852.4,26435,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460698235,388393.00
04/15/2016 01:30,2,0.000,ALERT,213.06,302.68,60.012,1460698203,"274151322000095","219011344069620",0.00,10.70,0,301.17,304.18,0.0,0.0,0.000,674068.8,674068.8,20087,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460698237,388394.00
04/15/2016 01:30,2,0.000,ALERT,213.29,302.98,60.039,1460698203,"201051344000988","219011344069620",0.00,10.70,0,298.77,304.48,0.0,0.0,0.000,358214.0,358214.0,26725,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460698239,388395.00
04/15/2016 01:30,2,0.000,ALERT,213.51,301.47,60.018,1460698203,"201051344001025","219011344069620",0.00,9.70,0,299.97,304.48,0.0,0.0,0.000,371851.7,371851.7,31244,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460698241,388396.00
04/15/2016 01:30,2,0.000,ALERT,213.29,303.58,60.012,1460698203,"201051344000458","219011344069620",0.00,11.70,0,301.47,305.38,0.0,0.0,0.000,368753.6,368753.6,26647,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460698243,388397.00
04/15/2016 01:30,2,0.000,ALERT,213.96,302.98,60.012,1460698203,"201051344000853","219011344069620",0.00,10.30,0,301.17,304.78,0.0,0.0,0.000,367251.2,367251.2,26241,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460698245,388398.00
04/15/2016 01:30,2,0.000,ALERT,213.96,302.37,60.012,1460698203,"201051344000685","219011344069620",0.00,10.30,0,300.57,303.88,0.0,0.0,0.000,373862.7,373862.7,31067,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460698246,388399.00
04/15/2016 01:30,2,0.000,ALERT,213.96,302.07,60.018,1460698203,"201051344000917","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,371050.6,371050.6,31070,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460698248,388400.00
04/15/2016 01:30,2,0.000,ALERT,213.96,302.68,60.018,1460698203,"201051344001145","219011344069620",0.00,10.00,0,300.87,304.78,0.0,0.0,0.000,376144.4,376144.4,30929,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460698250,388401.00
04/15/2016 01:30,2,0.000,ALERT,213.74,301.47,60.039,1460698203,"201051344000651","219011344069620",0.00,9.30,0,300.27,303.58,0.0,0.0,0.000,368089.5,368089.5,31297,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460698252,388402.00
04/15/2016 01:30,2,0.000,ALERT,213.06,301.77,60.007,1460698203,"274151322000088","219011344069620",0.00,11.30,0,299.97,303.28,0.0,0.0,0.000,620064.0,620064.0,19867,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460698253,388403.00
04/15/2016 01:30,2,0.000,ALERT,213.96,301.17,60.007,1460698203,"274151322000068","219011344069620",0.00,12.00,0,299.67,302.37,0.0,0.0,0.000,517440.3,517440.3,21238,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460698255,388404.00
04/15/2016 01:30,2,0.000,ALERT,213.29,302.07,60.012,1460698203,"201051344001135","219011344069620",0.00,10.00,0,300.87,304.78,0.0,0.0,0.000,364462.0,364462.0,31253,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460698257,388405.00
04/15/2016 01:30,2,0.000,ALERT,213.29,304.18,60.012,1460698203,"201051344000594","219011344069620",0.00,10.70,0,300.87,305.08,0.0,0.0,0.000,371917.7,371917.7,26682,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460698259,388406.00
04/15/2016 01:30,2,0.000,ALERT,213.74,302.07,60.007,1460698203,"201051344001203","219011344069620",0.00,10.00,0,300.87,305.68,0.0,0.0,0.000,371037.4,371037.4,31252,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460698261,388407.00
04/15/2016 01:30,2,0.000,ALERT,213.06,302.37,60.034,1460698203,"274151322000054","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,633726.9,633726.9,19892,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460698262,388408.00
04/15/2016 01:30,2,0.000,ALERT,213.74,303.58,60.039,1460698203,"201051344000867","219011344069620",0.00,11.00,0,300.57,305.08,0.0,0.0,0.000,360184.8,360184.8,26686,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460698264,388409.00
04/15/2016 01:30,2,0.000,ALERT,213.74,302.37,60.012,1460698203,"201051344001093","219011344069620",0.00,10.70,0,300.87,304.18,0.0,0.0,0.000,370005.2,370005.2,31123,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460698266,388410.00
04/15/2016 01:30,2,0.000,ALERT,213.29,303.28,60.012,1460698203,"201051344000900","219011344069620",0.00,10.30,0,300.87,304.48,0.0,0.0,0.000,375589.3,375589.3,26075,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460698268,388411.00
04/15/2016 01:30,2,0.000,ALERT,213.74,302.98,60.034,1460698203,"201051344000648","219011344069620",0.00,10.00,0,300.57,304.78,0.0,0.0,0.000,368118.7,368118.7,26380,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460698270,388412.00
04/15/2016 01:30,2,0.000,ALERT,213.51,303.88,60.018,1460698203,"201051344000569","219011344069620",0.00,10.70,0,301.77,305.68,0.0,0.0,0.000,376839.2,376839.2,26009,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460698272,388413.00
