ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/15/2016 01:30,2,0.000,ALERT,213.29,303.58,60.018,1460698203,"201051344000983","219011344069620",0.00,10.70,0,301.47,305.08,0.0,0.0,0.000,368393.8,368393.8,26480,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460698274,388414.00
04/15/2016 01:30,2,0.000,ALERT,213.29,302.98,60.007,1460698203,"201051344001158","219011344069620",0.00,10.00,0,300.57,304.18,0.0,0.0,0.000,363220.4,363220.4,26739,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460698275,388415.00
04/15/2016 01:30,2,0.000,ALERT,213.96,303.88,60.012,1460698203,"201051344000576","219011344069620",0.00,10.30,0,301.47,305.08,0.0,0.0,0.000,370045.9,370045.9,26149,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460698277,388416.00
04/15/2016 01:30,2,0.000,ALERT,213.29,301.17,60.002,1460698203,"274151322000087","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,607941.2,607941.2,19965,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460698279,388417.00
04/15/2016 01:45,2,0.000,ALERT,213.74,303.28,60.002,1460699103,"201051344000645","219011344069620",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,369596.8,369596.8,26298,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460699105,388418.00
04/15/2016 01:45,2,0.000,ALERT,212.83,300.87,59.991,1460699103,"274151322000085","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,636536.9,636536.9,19906,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460699107,388419.00
04/15/2016 01:45,2,0.000,ALERT,213.74,302.68,59.996,1460699103,"201051344000633","219011344069620",0.00,10.00,0,299.67,304.48,0.0,0.0,0.000,360447.2,360447.2,26756,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460699109,388420.00
04/15/2016 01:45,2,0.000,ALERT,213.29,302.98,59.949,1460699103,"201051344000469","219011344069620",0.00,10.00,0,300.57,304.78,0.0,0.0,0.000,361711.9,361711.9,26703,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460699111,388421.00
04/15/2016 01:45,2,0.000,ALERT,212.83,301.47,59.996,1460699103,"201051344000646","219011344069620",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,366057.5,366057.5,31261,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460699113,388422.00
04/15/2016 01:45,2,0.000,ALERT,212.61,301.17,60.012,1460699103,"274151322000052","219011344069620",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,645937.4,645937.4,20130,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460699114,388423.00
04/15/2016 01:45,2,0.000,ALERT,213.29,301.77,59.965,1460699103,"201051344000585","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,371879.9,371879.9,31266,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460699116,388424.00
04/15/2016 01:45,2,0.000,ALERT,213.06,301.77,59.975,1460699103,"201051344001230","219011344069620",0.00,10.00,0,300.57,304.18,0.0,0.0,0.000,369920.2,369920.2,31057,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460699118,388425.00
04/15/2016 01:45,2,0.000,ALERT,213.74,302.37,59.975,1460699103,"201051344000582","219011344069620",0.00,9.70,0,301.17,304.78,0.0,0.0,0.000,363469.4,363469.4,31237,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460699120,388426.00
04/15/2016 01:45,2,0.000,ALERT,212.83,301.47,59.970,1460699103,"201051344000955","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,374997.0,374997.0,31174,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460699122,388427.00
04/15/2016 01:45,2,0.000,ALERT,212.83,300.57,59.970,1460699103,"274151322000094","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,517797.3,517797.3,21035,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460699124,388428.00
04/15/2016 01:45,2,0.000,ALERT,212.83,303.28,59.975,1460699103,"201051344000579","219011344069620",0.00,10.70,0,302.07,305.68,0.0,0.0,0.000,375116.6,375116.6,6778,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460699125,388429.00
04/15/2016 01:45,2,0.000,ALERT,213.06,301.77,59.965,1460699103,"201051344000890","219011344069620",0.00,10.30,0,300.57,305.08,0.0,0.0,0.000,372151.6,372151.6,31198,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460699127,388430.00
04/15/2016 01:45,2,0.000,ALERT,213.29,301.47,59.959,1460699103,"201051344000438","219011344069620",0.00,9.70,0,300.27,304.48,0.0,0.0,0.000,374300.7,374300.7,31199,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460699129,388431.00
04/15/2016 01:45,2,0.000,ALERT,213.29,300.87,59.965,1460699103,"201051344000417","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,367508.4,367508.4,31353,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460699131,388432.00
04/15/2016 01:45,2,0.000,ALERT,212.83,301.47,59.954,1460699103,"274151322000083","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,640192.8,640192.8,20186,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460699133,388433.00
04/15/2016 01:45,2,0.000,ALERT,213.29,301.17,60.002,1460699103,"274151322000076","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,681010.4,681010.4,20190,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460699134,388434.00
04/15/2016 01:45,2,0.000,ALERT,213.06,303.58,59.965,1460699103,"201051344000868","219011344069620",0.00,10.30,0,302.07,305.98,0.0,0.0,0.000,360852.4,360852.4,26437,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460699136,388435.00
04/15/2016 01:45,2,0.000,ALERT,212.61,301.77,59.959,1460699103,"274151322000095","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,674068.8,674068.8,20089,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460699138,388436.00
04/15/2016 01:45,2,0.000,ALERT,212.83,302.98,59.928,1460699103,"201051344000988","219011344069620",0.00,10.70,0,299.07,304.78,0.0,0.0,0.000,358214.0,358214.0,26727,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460699140,388437.00
04/15/2016 01:45,2,0.000,ALERT,213.06,300.87,59.954,1460699103,"201051344001025","219011344069620",0.00,9.70,0,299.67,304.48,0.0,0.0,0.000,371851.7,371851.7,31246,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460699142,388438.00
04/15/2016 01:45,2,0.000,ALERT,213.06,302.98,59.959,1460699103,"201051344000458","219011344069620",0.00,11.30,0,301.47,305.98,0.0,0.0,0.000,368753.6,368753.6,26649,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460699143,388439.00
04/15/2016 01:45,2,0.000,ALERT,213.51,302.68,59.986,1460699103,"201051344000853","219011344069620",0.00,10.30,0,301.47,305.38,0.0,0.0,0.000,367251.2,367251.2,26243,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460699145,388440.00
04/15/2016 01:45,2,0.000,ALERT,213.51,301.47,59.975,1460699103,"201051344000685","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,373862.7,373862.7,31069,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460699147,388441.00
04/15/2016 01:45,2,0.000,ALERT,213.29,300.87,59.954,1460699103,"201051344000917","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,371050.6,371050.6,31072,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460699149,388442.00
04/15/2016 01:45,2,0.000,ALERT,213.51,301.77,59.986,1460699103,"201051344001145","219011344069620",0.00,10.00,0,300.57,304.78,0.0,0.0,0.000,376144.4,376144.4,30931,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460699151,388443.00
04/15/2016 01:45,2,0.000,ALERT,213.29,300.57,59.954,1460699103,"201051344000651","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,368089.5,368089.5,31299,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460699153,388444.00
04/15/2016 01:45,2,0.000,ALERT,212.38,301.17,59.965,1460699103,"274151322000088","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,620064.0,620064.0,19869,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460699154,388445.00
04/15/2016 01:45,2,0.000,ALERT,213.51,300.57,59.954,1460699103,"274151322000068","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,517440.3,517440.3,21240,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460699156,388446.00
04/15/2016 01:45,2,0.000,ALERT,212.83,301.17,59.965,1460699103,"201051344001135","219011344069620",0.00,10.00,0,300.27,304.48,0.0,0.0,0.000,364462.0,364462.0,31255,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460699158,388447.00
04/15/2016 01:45,2,0.000,ALERT,212.83,303.88,59.954,1460699103,"201051344000594","219011344069620",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,371917.7,371917.7,26684,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460699160,388448.00
04/15/2016 01:45,2,0.000,ALERT,213.29,301.17,59.959,1460699103,"201051344001203","219011344069620",0.00,10.00,0,299.97,305.68,0.0,0.0,0.000,371037.4,371037.4,31254,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460699162,388449.00
04/15/2016 01:45,2,0.000,ALERT,212.61,301.47,59.949,1460699103,"274151322000054","219011344069620",0.00,11.70,0,299.07,303.88,0.0,0.0,0.000,633726.9,633726.9,19894,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460699164,388450.00
04/15/2016 01:45,2,0.000,ALERT,213.51,302.98,59.959,1460699103,"201051344000867","219011344069620",0.00,10.70,0,301.17,305.68,0.0,0.0,0.000,360184.8,360184.8,26688,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460699165,388451.00
04/15/2016 01:45,2,0.000,ALERT,213.29,301.47,59.981,1460699103,"201051344001093","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,370005.2,370005.2,31125,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460699167,388452.00
04/15/2016 01:45,2,0.000,ALERT,213.06,302.98,59.949,1460699103,"201051344000900","219011344069620",0.00,10.30,0,301.17,305.08,0.0,0.0,0.000,375589.3,375589.3,26077,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460699169,388453.00
04/15/2016 01:45,2,0.000,ALERT,213.29,302.68,59.965,1460699103,"201051344000648","219011344069620",0.00,9.70,0,300.87,305.08,0.0,0.0,0.000,368118.7,368118.7,26382,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460699171,388454.00
04/15/2016 01:45,2,0.000,ALERT,213.06,303.28,59.959,1460699103,"201051344000569","219011344069620",0.00,10.70,0,302.07,305.98,0.0,0.0,0.000,376839.2,376839.2,26011,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460699173,388455.00
04/15/2016 01:45,2,0.000,ALERT,213.29,303.58,59.959,1460699103,"201051344000983","219011344069620",0.00,10.70,0,301.47,305.68,0.0,0.0,0.000,368393.8,368393.8,26482,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460699175,388456.00
04/15/2016 01:45,2,0.000,ALERT,213.06,302.98,59.959,1460699103,"201051344001158","219011344069620",0.00,10.00,0,300.87,304.78,0.0,0.0,0.000,363220.4,363220.4,26741,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460699176,388457.00
04/15/2016 01:45,2,0.000,ALERT,213.51,303.58,59.965,1460699103,"201051344000576","219011344069620",0.00,10.30,0,301.47,305.38,0.0,0.0,0.000,370045.9,370045.9,26151,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460699178,388458.00
04/15/2016 01:45,2,0.000,ALERT,213.06,300.57,59.959,1460699103,"274151322000087","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,607941.2,607941.2,19967,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460699180,388459.00
04/15/2016 02:00,2,0.000,ALERT,213.74,303.88,59.965,1460700003,"201051344000645","219011344069620",0.00,10.70,0,301.47,305.08,0.0,0.0,0.000,369596.8,369596.8,26300,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460700005,388460.00
04/15/2016 02:00,2,0.000,ALERT,213.06,301.17,59.965,1460700003,"274151322000085","219011344069620",0.00,11.00,0,299.67,302.98,0.0,0.0,0.000,636536.9,636536.9,19908,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700007,388461.00
04/15/2016 02:00,2,0.000,ALERT,213.74,303.28,59.965,1460700003,"201051344000633","219011344069620",0.00,10.00,0,299.07,304.78,0.0,0.0,0.000,360447.2,360447.2,26758,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700009,388462.00
04/15/2016 02:00,2,0.000,ALERT,213.29,303.58,59.965,1460700003,"201051344000469","219011344069620",0.00,10.00,0,299.97,304.78,0.0,0.0,0.000,361711.9,361711.9,26705,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700011,388463.00
04/15/2016 02:00,2,0.000,ALERT,212.83,301.47,59.965,1460700003,"201051344000646","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,366057.5,366057.5,31263,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700012,388464.00
04/15/2016 02:00,2,0.000,ALERT,212.61,301.47,59.954,1460700003,"274151322000052","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,645937.4,645937.4,20132,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700014,388465.00
04/15/2016 02:00,2,0.000,ALERT,213.06,301.47,59.970,1460700003,"201051344000585","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,371879.9,371879.9,31268,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700016,388466.00
04/15/2016 02:00,2,0.000,ALERT,212.83,301.77,59.970,1460700003,"201051344001230","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,369920.2,369920.2,31059,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700018,388467.00
04/15/2016 02:00,2,0.000,ALERT,213.51,302.07,59.965,1460700003,"201051344000582","219011344069620",0.00,9.70,0,300.57,303.88,0.0,0.0,0.000,363469.4,363469.4,31239,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460700020,388468.00
04/15/2016 02:00,2,0.000,ALERT,212.61,301.47,60.002,1460700003,"201051344000955","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,374997.0,374997.0,31176,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700022,388469.00
04/15/2016 02:00,2,0.000,ALERT,213.06,300.57,59.959,1460700003,"274151322000094","219011344069620",0.00,10.30,0,299.07,302.37,0.0,0.0,0.000,517797.3,517797.3,21037,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460700023,388470.00
04/15/2016 02:00,2,0.000,ALERT,213.29,304.48,59.970,1460700003,"201051344000579","219011344069620",0.00,10.70,0,301.47,305.98,0.0,0.0,0.000,375116.6,375116.6,6780,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460700025,388471.00
04/15/2016 02:00,2,0.000,ALERT,212.83,301.77,59.965,1460700003,"201051344000890","219011344069620",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,372151.6,372151.6,31200,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700027,388472.00
04/15/2016 02:00,2,0.000,ALERT,213.06,301.17,59.959,1460700003,"201051344000438","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,374300.7,374300.7,31201,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700029,388473.00
04/15/2016 02:00,2,0.000,ALERT,213.29,300.87,59.970,1460700003,"201051344000417","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,367508.4,367508.4,31355,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700031,388474.00
04/15/2016 02:00,2,0.000,ALERT,213.06,301.47,59.959,1460700003,"274151322000083","219011344069620",0.00,10.70,0,299.67,302.98,0.0,0.0,0.000,640192.8,640192.8,20188,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700033,388475.00
04/15/2016 02:00,2,0.000,ALERT,213.51,301.17,59.954,1460700003,"274151322000076","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,681010.4,681010.4,20192,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460700035,388476.00
04/15/2016 02:00,2,0.000,ALERT,213.29,304.48,59.959,1460700003,"201051344000868","219011344069620",0.00,10.30,0,301.77,305.98,0.0,0.0,0.000,360852.4,360852.4,26439,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700036,388477.00
04/15/2016 02:00,2,0.000,ALERT,213.06,302.37,59.965,1460700003,"274151322000095","219011344069620",0.00,10.00,0,300.57,303.58,0.0,0.0,0.000,674068.8,674068.8,20091,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460700038,388478.00
04/15/2016 02:00,2,0.000,ALERT,213.06,303.28,59.965,1460700003,"201051344000988","219011344069620",0.00,10.70,0,298.77,305.08,0.0,0.0,0.000,358214.0,358214.0,26729,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700040,388479.00
04/15/2016 02:00,2,0.000,ALERT,212.61,300.27,59.965,1460700003,"201051344001025","219011344069620",0.00,9.70,0,299.07,303.88,0.0,0.0,0.000,371851.7,371851.7,31248,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700042,388480.00
04/15/2016 02:00,2,0.000,ALERT,213.29,303.88,59.965,1460700003,"201051344000458","219011344069620",0.00,11.30,0,301.17,305.98,0.0,0.0,0.000,368753.6,368753.6,26651,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700043,388481.00
04/15/2016 02:00,2,0.000,ALERT,213.74,303.58,59.965,1460700003,"201051344000853","219011344069620",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,367251.2,367251.2,26245,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700045,388482.00
04/15/2016 02:00,2,0.000,ALERT,213.29,301.17,59.986,1460700003,"201051344000685","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,373862.7,373862.7,31071,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700047,388483.00
04/15/2016 02:00,2,0.000,ALERT,213.29,300.87,60.012,1460700003,"201051344000917","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,371050.6,371050.6,31074,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460700049,388484.00
04/15/2016 02:00,2,0.000,ALERT,213.06,301.17,59.965,1460700003,"201051344001145","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,376144.4,376144.4,30933,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460700051,388485.00
04/15/2016 02:00,2,0.000,ALERT,213.06,300.57,59.970,1460700003,"201051344000651","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,368089.5,368089.5,31301,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700052,388486.00
04/15/2016 02:00,2,0.000,ALERT,212.61,300.87,59.954,1460700003,"274151322000088","219011344069620",0.00,11.70,0,299.37,302.68,0.0,0.0,0.000,620064.0,620064.0,19871,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460700054,388487.00
04/15/2016 02:00,2,0.000,ALERT,213.51,300.87,60.007,1460700003,"274151322000068","219011344069620",0.00,11.30,0,299.07,301.77,0.0,0.0,0.000,517440.3,517440.3,21242,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700056,388488.00
04/15/2016 02:00,2,0.000,ALERT,212.61,300.87,59.970,1460700003,"201051344001135","219011344069620",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,364462.0,364462.0,31257,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460700058,388489.00
04/15/2016 02:00,2,0.000,ALERT,213.06,304.48,59.959,1460700003,"201051344000594","219011344069620",0.00,10.30,0,301.17,305.68,0.0,0.0,0.000,371917.7,371917.7,26686,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700060,388490.00
04/15/2016 02:00,2,0.000,ALERT,212.83,300.57,59.965,1460700003,"201051344001203","219011344069620",0.00,9.70,0,299.37,304.78,0.0,0.0,0.000,371037.4,371037.4,31256,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460700062,388491.00
04/15/2016 02:00,2,0.000,ALERT,212.61,301.17,59.959,1460700003,"274151322000054","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,633726.9,633726.9,19896,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700063,388492.00
04/15/2016 02:00,2,0.000,ALERT,213.51,303.58,59.954,1460700003,"201051344000867","219011344069620",0.00,10.70,0,300.57,305.68,0.0,0.0,0.000,360184.8,360184.8,26690,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700065,388493.00
04/15/2016 02:00,2,0.000,ALERT,213.06,300.87,59.970,1460700003,"201051344001093","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,370005.2,370005.2,31127,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700067,388494.00
04/15/2016 02:00,2,0.000,ALERT,213.29,303.88,59.975,1460700003,"201051344000900","219011344069620",0.00,10.30,0,300.87,305.08,0.0,0.0,0.000,375589.3,375589.3,26079,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700069,388495.00
04/15/2016 02:00,2,0.000,ALERT,213.51,303.28,59.970,1460700003,"201051344000648","219011344069620",0.00,9.70,0,300.87,305.38,0.0,0.0,0.000,368118.7,368118.7,26384,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460700071,388496.00
04/15/2016 02:00,2,0.000,ALERT,213.29,304.48,59.917,1460700003,"201051344000569","219011344069620",0.00,10.30,0,302.07,306.28,0.0,0.0,0.000,376839.2,376839.2,26013,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460700072,388497.00
04/15/2016 02:00,2,0.000,ALERT,213.29,304.18,59.949,1460700003,"201051344000983","219011344069620",0.00,10.70,0,301.77,305.68,0.0,0.0,0.000,368393.8,368393.8,26484,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700074,388498.00
04/15/2016 02:00,2,0.000,ALERT,213.29,303.58,59.928,1460700003,"201051344001158","219011344069620",0.00,10.00,0,300.87,304.78,0.0,0.0,0.000,363220.4,363220.4,26743,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700076,388499.00
04/15/2016 02:00,2,0.000,ALERT,213.74,304.48,59.970,1460700003,"201051344000576","219011344069620",0.00,10.30,0,301.47,305.38,0.0,0.0,0.000,370045.9,370045.9,26153,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700078,388500.00
04/15/2016 02:00,2,0.000,ALERT,212.38,299.37,59.954,1460700003,"274151322000087","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,607941.2,607941.2,19969,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700080,388501.00
04/15/2016 02:15,2,0.000,ALERT,213.51,303.28,60.034,1460700903,"201051344000645","219011344069620",0.00,10.70,0,302.07,305.38,0.0,0.0,0.000,369596.8,369596.8,26302,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700905,388502.00
04/15/2016 02:15,2,0.000,ALERT,213.29,301.77,60.007,1460700903,"274151322000085","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,636536.9,636536.9,19910,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700907,388503.00
04/15/2016 02:15,2,0.000,ALERT,213.51,303.28,60.012,1460700903,"201051344000633","219011344069620",0.00,10.00,0,300.27,305.38,0.0,0.0,0.000,360447.2,360447.2,26760,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460700908,388504.00
04/15/2016 02:15,2,0.000,ALERT,213.06,303.58,60.034,1460700903,"201051344000469","219011344069620",0.00,9.70,0,300.87,305.38,0.0,0.0,0.000,361711.9,361711.9,26707,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700910,388505.00
04/15/2016 02:15,2,0.000,ALERT,212.83,301.47,60.012,1460700903,"201051344000646","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,366057.5,366057.5,31265,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700912,388506.00
04/15/2016 02:15,2,0.000,ALERT,212.83,302.68,60.023,1460700903,"274151322000052","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,645937.4,645937.4,20134,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700914,388507.00
04/15/2016 02:15,2,0.000,ALERT,213.29,301.77,60.007,1460700903,"201051344000585","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,371879.9,371879.9,31270,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700916,388508.00
04/15/2016 02:15,2,0.000,ALERT,213.06,301.77,60.007,1460700903,"201051344001230","219011344069620",0.00,10.00,0,299.67,302.98,0.0,0.0,0.000,369920.2,369920.2,31061,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700918,388509.00
04/15/2016 02:15,2,0.000,ALERT,213.51,302.37,60.002,1460700903,"201051344000582","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,363469.4,363469.4,31241,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700919,388510.00
04/15/2016 02:15,2,0.000,ALERT,212.83,301.47,60.007,1460700903,"201051344000955","219011344069620",0.00,10.30,0,299.67,302.68,0.0,0.0,0.000,374997.0,374997.0,31178,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700921,388511.00
04/15/2016 02:15,2,0.000,ALERT,213.06,301.47,60.012,1460700903,"274151322000094","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,517797.3,517797.3,21039,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700923,388512.00
04/15/2016 02:15,2,0.000,ALERT,213.06,304.18,60.007,1460700903,"201051344000579","219011344069620",0.00,10.70,0,302.68,306.28,0.0,0.0,0.000,375116.6,375116.6,6782,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700925,388513.00
04/15/2016 02:15,2,0.000,ALERT,212.83,301.77,60.012,1460700903,"201051344000890","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,372151.6,372151.6,31202,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700927,388514.00
04/15/2016 02:15,2,0.000,ALERT,213.29,301.47,60.007,1460700903,"201051344000438","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,374300.7,374300.7,31203,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700928,388515.00
04/15/2016 02:15,2,0.000,ALERT,213.29,300.87,60.034,1460700903,"201051344000417","219011344069620",0.00,10.00,0,299.07,302.37,0.0,0.0,0.000,367508.4,367508.4,31357,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700930,388516.00
04/15/2016 02:15,2,0.000,ALERT,213.06,302.07,59.996,1460700903,"274151322000083","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,640192.8,640192.8,20190,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700932,388517.00
04/15/2016 02:15,2,0.000,ALERT,213.74,302.07,60.007,1460700903,"274151322000076","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,681010.4,681010.4,20194,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700934,388518.00
04/15/2016 02:15,2,0.000,ALERT,212.83,304.18,60.007,1460700903,"201051344000868","219011344069620",0.00,10.30,0,302.68,306.28,0.0,0.0,0.000,360852.4,360852.4,26441,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700936,388519.00
04/15/2016 02:15,2,0.000,ALERT,212.83,303.28,60.007,1460700903,"274151322000095","219011344069620",0.00,10.00,0,300.87,304.18,0.0,0.0,0.000,674068.8,674068.8,20093,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700937,388520.00
04/15/2016 02:15,2,0.000,ALERT,212.83,303.28,60.007,1460700903,"201051344000988","219011344069620",0.00,10.30,0,299.67,305.38,0.0,0.0,0.000,358214.0,358214.0,26731,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700939,388521.00
04/15/2016 02:15,2,0.000,ALERT,213.06,300.87,60.007,1460700903,"201051344001025","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,371851.7,371851.7,31250,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700941,388522.00
04/15/2016 02:15,2,0.000,ALERT,212.83,303.28,60.007,1460700903,"201051344000458","219011344069620",0.00,11.30,0,301.77,306.28,0.0,0.0,0.000,368753.6,368753.6,26653,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700943,388523.00
04/15/2016 02:15,2,0.000,ALERT,213.51,303.28,59.996,1460700903,"201051344000853","219011344069620",0.00,10.30,0,301.77,305.68,0.0,0.0,0.000,367251.2,367251.2,26247,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460700945,388524.00
04/15/2016 02:15,2,0.000,ALERT,213.51,301.77,59.991,1460700903,"201051344000685","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,373862.7,373862.7,31073,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700946,388525.00
04/15/2016 02:15,2,0.000,ALERT,213.29,300.87,60.002,1460700903,"201051344000917","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,371050.6,371050.6,31076,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700948,388526.00
04/15/2016 02:15,2,0.000,ALERT,213.29,301.77,60.012,1460700903,"201051344001145","219011344069620",0.00,9.70,0,299.67,303.28,0.0,0.0,0.000,376144.4,376144.4,30935,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460700950,388527.00
04/15/2016 02:15,2,0.000,ALERT,213.06,300.57,60.007,1460700903,"201051344000651","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,368089.5,368089.5,31303,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700952,388528.00
04/15/2016 02:15,2,0.000,ALERT,212.61,301.47,60.007,1460700903,"274151322000088","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,620064.0,620064.0,19873,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460700954,388529.00
04/15/2016 02:15,2,0.000,ALERT,213.74,301.47,60.012,1460700903,"274151322000068","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,517440.3,517440.3,21244,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700955,388530.00
04/15/2016 02:15,2,0.000,ALERT,212.83,301.47,60.012,1460700903,"201051344001135","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,364462.0,364462.0,31259,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700957,388531.00
04/15/2016 02:15,2,0.000,ALERT,212.61,304.18,60.012,1460700903,"201051344000594","219011344069620",0.00,10.30,0,301.77,305.98,0.0,0.0,0.000,371917.7,371917.7,26688,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460700959,388532.00
04/15/2016 02:15,2,0.000,ALERT,213.29,301.17,60.018,1460700903,"201051344001203","219011344069620",0.00,10.00,0,298.77,304.48,0.0,0.0,0.000,371037.4,371037.4,31258,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700961,388533.00
04/15/2016 02:15,2,0.000,ALERT,212.83,302.37,60.012,1460700903,"274151322000054","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,633726.9,633726.9,19898,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700963,388534.00
04/15/2016 02:15,2,0.000,ALERT,213.29,303.28,60.034,1460700903,"201051344000867","219011344069620",0.00,10.70,0,301.47,305.98,0.0,0.0,0.000,360184.8,360184.8,26692,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700964,388535.00
04/15/2016 02:15,2,0.000,ALERT,213.29,301.47,60.012,1460700903,"201051344001093","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,370005.2,370005.2,31129,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460700966,388536.00
04/15/2016 02:15,2,0.000,ALERT,213.06,303.58,60.007,1460700903,"201051344000900","219011344069620",0.00,10.30,0,301.47,305.38,0.0,0.0,0.000,375589.3,375589.3,26081,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460700968,388537.00
04/15/2016 02:15,2,0.000,ALERT,213.51,303.28,60.018,1460700903,"201051344000648","219011344069620",0.00,9.70,0,301.47,305.68,0.0,0.0,0.000,368118.7,368118.7,26386,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460700970,388538.00
04/15/2016 02:15,2,0.000,ALERT,213.29,304.18,60.002,1460700903,"201051344000569","219011344069620",0.00,10.70,0,302.68,306.58,0.0,0.0,0.000,376839.2,376839.2,26015,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460700972,388539.00
04/15/2016 02:15,2,0.000,ALERT,213.29,303.88,60.007,1460700903,"201051344000983","219011344069620",0.00,10.70,0,302.37,305.98,0.0,0.0,0.000,368393.8,368393.8,26486,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700973,388540.00
04/15/2016 02:15,2,0.000,ALERT,213.29,303.58,60.028,1460700903,"201051344001158","219011344069620",0.00,9.70,0,301.47,305.08,0.0,0.0,0.000,363220.4,363220.4,26745,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700975,388541.00
04/15/2016 02:15,2,0.000,ALERT,213.74,304.18,59.996,1460700903,"201051344000576","219011344069620",0.00,10.30,0,302.07,305.68,0.0,0.0,0.000,370045.9,370045.9,26155,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700977,388542.00
04/15/2016 02:15,2,0.000,ALERT,213.06,301.77,60.007,1460700903,"274151322000087","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,607941.2,607941.2,19971,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460700979,388543.00
04/15/2016 02:30,2,0.000,ALERT,213.51,303.58,59.975,1460701804,"201051344000645","219011344069620",0.00,10.70,0,301.17,305.08,0.0,0.0,0.000,369596.8,369596.8,26304,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701806,388544.00
04/15/2016 02:30,2,0.000,ALERT,213.29,302.07,59.986,1460701804,"274151322000085","219011344069620",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,636536.9,636536.9,19912,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701807,388545.00
04/15/2016 02:30,2,0.000,ALERT,213.74,303.28,59.991,1460701804,"201051344000633","219011344069620",0.00,10.00,0,299.37,304.78,0.0,0.0,0.000,360447.2,360447.2,26762,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460701809,388546.00
04/15/2016 02:30,2,0.000,ALERT,213.29,303.58,59.970,1460701804,"201051344000469","219011344069620",0.00,9.70,0,300.27,304.78,0.0,0.0,0.000,361711.9,361711.9,26709,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701811,388547.00
04/15/2016 02:30,2,0.000,ALERT,212.83,301.47,59.970,1460701804,"201051344000646","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,366057.5,366057.5,31267,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701813,388548.00
04/15/2016 02:30,2,0.000,ALERT,213.06,301.47,59.981,1460701804,"274151322000052","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,645937.4,645937.4,20136,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701814,388549.00
04/15/2016 02:30,2,0.000,ALERT,213.29,301.77,59.996,1460701804,"201051344000585","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,371879.9,371879.9,31272,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701816,388550.00
04/15/2016 02:30,2,0.000,ALERT,213.06,302.07,59.944,1460701804,"201051344001230","219011344069620",0.00,9.70,0,299.67,303.28,0.0,0.0,0.000,369920.2,369920.2,31063,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460701818,388551.00
04/15/2016 02:30,2,0.000,ALERT,213.51,302.07,59.986,1460701804,"201051344000582","219011344069620",0.00,9.30,0,300.57,303.88,0.0,0.0,0.000,363469.4,363469.4,31243,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701820,388552.00
04/15/2016 02:30,2,0.000,ALERT,212.61,301.47,59.991,1460701804,"201051344000955","219011344069620",0.00,10.00,0,299.67,302.98,0.0,0.0,0.000,374997.0,374997.0,31180,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460701822,388553.00
04/15/2016 02:30,2,0.000,ALERT,213.29,301.47,59.991,1460701804,"274151322000094","219011344069620",0.00,10.30,0,299.97,302.98,0.0,0.0,0.000,517797.3,517797.3,21041,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701823,388554.00
04/15/2016 02:30,2,0.000,ALERT,213.29,304.18,59.986,1460701804,"201051344000579","219011344069620",0.00,10.70,0,302.07,305.98,0.0,0.0,0.000,375116.6,375116.6,6784,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701825,388555.00
04/15/2016 02:30,2,0.000,ALERT,212.83,302.07,59.986,1460701804,"201051344000890","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,372151.6,372151.6,31204,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701827,388556.00
04/15/2016 02:30,2,0.000,ALERT,213.06,301.47,59.975,1460701804,"201051344000438","219011344069620",0.00,9.70,0,299.67,303.28,0.0,0.0,0.000,374300.7,374300.7,31205,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701829,388557.00
04/15/2016 02:30,2,0.000,ALERT,213.29,300.87,59.981,1460701804,"201051344000417","219011344069620",0.00,10.00,0,299.07,302.37,0.0,0.0,0.000,367508.4,367508.4,31359,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701831,388558.00
