ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/15/2016 02:30,2,0.000,ALERT,213.29,302.37,60.023,1460701804,"274151322000083","219011344069620",0.00,10.70,0,300.57,303.88,0.0,0.0,0.000,640192.8,640192.8,20192,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701832,388559.00
04/15/2016 02:30,2,0.000,ALERT,213.74,301.77,59.975,1460701804,"274151322000076","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,681010.4,681010.4,20196,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701834,388560.00
04/15/2016 02:30,2,0.000,ALERT,213.06,304.18,60.007,1460701804,"201051344000868","219011344069620",0.00,10.30,0,302.37,305.98,0.0,0.0,0.000,360852.4,360852.4,26443,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701836,388561.00
04/15/2016 02:30,2,0.000,ALERT,213.29,303.28,59.981,1460701804,"274151322000095","219011344069620",0.00,10.00,0,301.47,304.48,0.0,0.0,0.000,674068.8,674068.8,20095,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701838,388562.00
04/15/2016 02:30,2,0.000,ALERT,213.06,303.58,59.986,1460701804,"201051344000988","219011344069620",0.00,10.30,0,299.37,304.78,0.0,0.0,0.000,358214.0,358214.0,26733,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701840,388563.00
04/15/2016 02:30,2,0.000,ALERT,212.83,300.87,60.002,1460701804,"201051344001025","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,371851.7,371851.7,31252,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701842,388564.00
04/15/2016 02:30,2,0.000,ALERT,213.06,303.88,59.996,1460701804,"201051344000458","219011344069620",0.00,11.30,0,301.77,305.98,0.0,0.0,0.000,368753.6,368753.6,26655,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701843,388565.00
04/15/2016 02:30,2,0.000,ALERT,213.74,303.28,59.991,1460701804,"201051344000853","219011344069620",0.00,10.00,0,301.47,305.38,0.0,0.0,0.000,367251.2,367251.2,26249,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701845,388566.00
04/15/2016 02:30,2,0.000,ALERT,213.29,301.47,59.991,1460701804,"201051344000685","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,373862.7,373862.7,31075,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460701847,388567.00
04/15/2016 02:30,2,0.000,ALERT,213.29,301.17,59.991,1460701804,"201051344000917","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,371050.6,371050.6,31078,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701849,388568.00
04/15/2016 02:30,2,0.000,ALERT,213.29,301.47,59.991,1460701804,"201051344001145","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,376144.4,376144.4,30937,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460701851,388569.00
04/15/2016 02:30,2,0.000,ALERT,213.06,300.57,59.991,1460701804,"201051344000651","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,368089.5,368089.5,31305,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701853,388570.00
04/15/2016 02:30,2,0.000,ALERT,212.83,302.07,59.954,1460701804,"274151322000088","219011344069620",0.00,11.30,0,300.27,303.28,0.0,0.0,0.000,620064.0,620064.0,19875,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701854,388571.00
04/15/2016 02:30,2,0.000,ALERT,213.96,301.47,59.986,1460701804,"274151322000068","219011344069620",0.00,11.30,0,299.67,302.68,0.0,0.0,0.000,517440.3,517440.3,21246,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701856,388572.00
04/15/2016 02:30,2,0.000,ALERT,212.61,301.47,59.996,1460701804,"201051344001135","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,364462.0,364462.0,31261,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701858,388573.00
04/15/2016 02:30,2,0.000,ALERT,213.06,304.18,60.002,1460701804,"201051344000594","219011344069620",0.00,10.30,0,301.47,305.38,0.0,0.0,0.000,371917.7,371917.7,26690,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460701860,388574.00
04/15/2016 02:30,2,0.000,ALERT,213.06,301.17,59.986,1460701804,"201051344001203","219011344069620",0.00,9.70,0,299.37,304.78,0.0,0.0,0.000,371037.4,371037.4,31260,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701862,388575.00
04/15/2016 02:30,2,0.000,ALERT,213.06,302.37,59.986,1460701804,"274151322000054","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,633726.9,633726.9,19900,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701863,388576.00
04/15/2016 02:30,2,0.000,ALERT,213.51,303.58,59.991,1460701804,"201051344000867","219011344069620",0.00,10.70,0,301.17,305.68,0.0,0.0,0.000,360184.8,360184.8,26694,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701865,388577.00
04/15/2016 02:30,2,0.000,ALERT,213.06,301.47,59.965,1460701804,"201051344001093","219011344069620",0.00,10.70,0,299.67,302.68,0.0,0.0,0.000,370005.2,370005.2,31131,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460701867,388578.00
04/15/2016 02:30,2,0.000,ALERT,213.06,303.58,59.991,1460701804,"201051344000900","219011344069620",0.00,10.00,0,301.47,305.08,0.0,0.0,0.000,375589.3,375589.3,26083,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701869,388579.00
04/15/2016 02:30,2,0.000,ALERT,213.51,302.98,59.981,1460701804,"201051344000648","219011344069620",0.00,9.70,0,301.17,305.38,0.0,0.0,0.000,368118.7,368118.7,26388,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701871,388580.00
04/15/2016 02:30,2,0.000,ALERT,213.29,304.18,59.991,1460701804,"201051344000569","219011344069620",0.00,10.30,0,302.37,305.98,0.0,0.0,0.000,376839.2,376839.2,26017,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701872,388581.00
04/15/2016 02:30,2,0.000,ALERT,213.29,303.88,59.986,1460701804,"201051344000983","219011344069620",0.00,10.70,0,302.07,305.68,0.0,0.0,0.000,368393.8,368393.8,26488,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460701874,388582.00
04/15/2016 02:30,2,0.000,ALERT,213.29,303.28,59.938,1460701804,"201051344001158","219011344069620",0.00,9.70,0,301.47,305.08,0.0,0.0,0.000,363220.4,363220.4,26747,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701876,388583.00
04/15/2016 02:30,2,0.000,ALERT,213.74,303.88,59.991,1460701804,"201051344000576","219011344069620",0.00,10.00,0,301.77,305.38,0.0,0.0,0.000,370045.9,370045.9,26157,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460701878,388584.00
04/15/2016 02:30,2,0.000,ALERT,213.29,301.47,59.986,1460701804,"274151322000087","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,607941.2,607941.2,19973,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460701880,388585.00
04/15/2016 02:45,2,0.000,ALERT,213.74,303.88,59.965,1460702703,"201051344000645","219011344069620",0.00,10.70,0,301.77,305.68,0.0,0.0,0.000,369596.8,369596.8,26306,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702705,388586.00
04/15/2016 02:45,2,0.000,ALERT,213.29,301.77,59.959,1460702703,"274151322000085","219011344069620",0.00,10.70,0,300.57,303.58,0.0,0.0,0.000,636536.9,636536.9,19914,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460702706,388587.00
04/15/2016 02:45,2,0.000,ALERT,213.96,303.58,59.965,1460702703,"201051344000633","219011344069620",0.00,10.00,0,299.97,304.78,0.0,0.0,0.000,360447.2,360447.2,26764,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702708,388588.00
04/15/2016 02:45,2,0.000,ALERT,213.51,304.18,59.944,1460702703,"201051344000469","219011344069620",0.00,9.70,0,300.57,305.08,0.0,0.0,0.000,361711.9,361711.9,26711,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702710,388589.00
04/15/2016 02:45,2,0.000,ALERT,213.06,301.77,59.970,1460702703,"201051344000646","219011344069620",0.00,9.70,0,299.07,303.88,0.0,0.0,0.000,366057.5,366057.5,31269,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702712,388590.00
04/15/2016 02:45,2,0.000,ALERT,212.83,301.77,59.959,1460702703,"274151322000052","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,645937.4,645937.4,20138,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702714,388591.00
04/15/2016 02:45,2,0.000,ALERT,213.29,302.07,59.975,1460702703,"201051344000585","219011344069620",0.00,10.00,0,299.07,303.88,0.0,0.0,0.000,371879.9,371879.9,31274,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460702715,388592.00
04/15/2016 02:45,2,0.000,ALERT,213.29,302.07,59.970,1460702703,"201051344001230","219011344069620",0.00,9.70,0,299.67,304.18,0.0,0.0,0.000,369920.2,369920.2,31065,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460702717,388593.00
04/15/2016 02:45,2,0.000,ALERT,213.74,302.68,59.949,1460702703,"201051344000582","219011344069620",0.00,9.30,0,300.57,304.78,0.0,0.0,0.000,363469.4,363469.4,31245,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702719,388594.00
04/15/2016 02:45,2,0.000,ALERT,213.06,302.07,59.986,1460702703,"201051344000955","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,374997.0,374997.0,31182,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702721,388595.00
04/15/2016 02:45,2,0.000,ALERT,213.06,301.47,59.954,1460702703,"274151322000094","219011344069620",0.00,10.00,0,299.97,302.98,0.0,0.0,0.000,517797.3,517797.3,21043,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702723,388596.00
04/15/2016 02:45,2,0.000,ALERT,213.51,304.78,59.970,1460702703,"201051344000579","219011344069620",0.00,10.30,0,302.37,306.28,0.0,0.0,0.000,375116.6,375116.6,6786,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702725,388597.00
04/15/2016 02:45,2,0.000,ALERT,213.29,302.07,59.996,1460702703,"201051344000890","219011344069620",0.00,10.00,0,300.27,304.18,0.0,0.0,0.000,372151.6,372151.6,31206,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702726,388598.00
04/15/2016 02:45,2,0.000,ALERT,213.51,301.47,59.981,1460702703,"201051344000438","219011344069620",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,374300.7,374300.7,31207,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702728,388599.00
04/15/2016 02:45,2,0.000,ALERT,213.51,301.17,59.986,1460702703,"201051344000417","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,367508.4,367508.4,31361,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460702730,388600.00
04/15/2016 02:45,2,0.000,ALERT,213.51,302.37,59.981,1460702703,"274151322000083","219011344069620",0.00,10.70,0,300.57,303.88,0.0,0.0,0.000,640192.8,640192.8,20194,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702732,388601.00
04/15/2016 02:45,2,0.000,ALERT,213.96,302.37,59.970,1460702703,"274151322000076","219011344069620",0.00,10.70,0,300.57,303.88,0.0,0.0,0.000,681010.4,681010.4,20198,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460702733,388602.00
04/15/2016 02:45,2,0.000,ALERT,213.29,304.78,59.991,1460702703,"201051344000868","219011344069620",0.00,10.00,0,302.68,306.28,0.0,0.0,0.000,360852.4,360852.4,26445,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702735,388603.00
04/15/2016 02:45,2,0.000,ALERT,213.29,303.28,59.965,1460702703,"274151322000095","219011344069620",0.00,10.00,0,301.47,304.48,0.0,0.0,0.000,674068.8,674068.8,20097,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702737,388604.00
04/15/2016 02:45,2,0.000,ALERT,213.29,303.88,59.938,1460702703,"201051344000988","219011344069620",0.00,10.30,0,299.07,305.38,0.0,0.0,0.000,358214.0,358214.0,26735,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702739,388605.00
04/15/2016 02:45,2,0.000,ALERT,213.06,300.87,59.975,1460702703,"201051344001025","219011344069620",0.00,9.30,0,299.07,303.88,0.0,0.0,0.000,371851.7,371851.7,31254,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460702741,388606.00
04/15/2016 02:45,2,0.000,ALERT,213.29,304.18,59.975,1460702703,"201051344000458","219011344069620",0.00,11.00,0,301.77,306.28,0.0,0.0,0.000,368753.6,368753.6,26657,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702743,388607.00
04/15/2016 02:45,2,0.000,ALERT,213.96,303.88,59.970,1460702703,"201051344000853","219011344069620",0.00,10.00,0,301.77,305.68,0.0,0.0,0.000,367251.2,367251.2,26251,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460702744,388608.00
04/15/2016 02:45,2,0.000,ALERT,213.74,301.77,59.938,1460702703,"201051344000685","219011344069620",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,373862.7,373862.7,31077,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702746,388609.00
04/15/2016 02:45,2,0.000,ALERT,213.51,301.47,59.981,1460702703,"201051344000917","219011344069620",0.00,10.70,0,298.17,303.28,0.0,0.0,0.000,371050.6,371050.6,31080,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702748,388610.00
04/15/2016 02:45,2,0.000,ALERT,213.51,302.07,60.023,1460702703,"201051344001145","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,376144.4,376144.4,30939,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702750,388611.00
04/15/2016 02:45,2,0.000,ALERT,213.29,301.17,59.944,1460702703,"201051344000651","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,368089.5,368089.5,31307,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702751,388612.00
04/15/2016 02:45,2,0.000,ALERT,212.83,302.37,59.975,1460702703,"274151322000088","219011344069620",0.00,11.30,0,300.27,303.28,0.0,0.0,0.000,620064.0,620064.0,19877,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702753,388613.00
04/15/2016 02:45,2,0.000,ALERT,213.96,301.47,59.970,1460702703,"274151322000068","219011344069620",0.00,11.30,0,299.97,302.68,0.0,0.0,0.000,517440.3,517440.3,21248,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702755,388614.00
04/15/2016 02:45,2,0.000,ALERT,213.06,301.77,59.981,1460702703,"201051344001135","219011344069620",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,364462.0,364462.0,31263,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702757,388615.00
04/15/2016 02:45,2,0.000,ALERT,213.29,304.78,59.981,1460702703,"201051344000594","219011344069620",0.00,10.00,0,301.47,305.68,0.0,0.0,0.000,371917.7,371917.7,26692,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702759,388616.00
04/15/2016 02:45,2,0.000,ALERT,213.29,301.17,60.012,1460702703,"201051344001203","219011344069620",0.00,9.70,0,299.37,305.08,0.0,0.0,0.000,371037.4,371037.4,31262,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702760,388617.00
04/15/2016 02:45,2,0.000,ALERT,213.06,302.68,59.959,1460702703,"274151322000054","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,633726.9,633726.9,19902,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702762,388618.00
04/15/2016 02:45,2,0.000,ALERT,213.74,303.88,59.970,1460702703,"201051344000867","219011344069620",0.00,10.70,0,301.17,305.98,0.0,0.0,0.000,360184.8,360184.8,26696,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702764,388619.00
04/15/2016 02:45,2,0.000,ALERT,213.29,301.77,59.970,1460702703,"201051344001093","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,370005.2,370005.2,31133,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460702766,388620.00
04/15/2016 02:45,2,0.000,ALERT,213.29,304.18,59.954,1460702703,"201051344000900","219011344069620",0.00,10.00,0,301.47,305.38,0.0,0.0,0.000,375589.3,375589.3,26085,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702768,388621.00
04/15/2016 02:45,2,0.000,ALERT,213.51,303.28,59.965,1460702703,"201051344000648","219011344069620",0.00,9.70,0,301.17,305.68,0.0,0.0,0.000,368118.7,368118.7,26390,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702770,388622.00
04/15/2016 02:45,2,0.000,ALERT,213.51,304.48,59.975,1460702703,"201051344000569","219011344069620",0.00,10.30,0,302.68,306.28,0.0,0.0,0.000,376839.2,376839.2,26019,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702771,388623.00
04/15/2016 02:45,2,0.000,ALERT,213.51,304.48,59.938,1460702703,"201051344000983","219011344069620",0.00,10.30,0,302.07,305.98,0.0,0.0,0.000,368393.8,368393.8,26490,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702773,388624.00
04/15/2016 02:45,2,0.000,ALERT,213.51,303.88,59.986,1460702703,"201051344001158","219011344069620",0.00,9.70,0,301.17,305.08,0.0,0.0,0.000,363220.4,363220.4,26749,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702775,388625.00
04/15/2016 02:45,2,0.000,ALERT,213.96,304.78,59.991,1460702703,"201051344000576","219011344069620",0.00,10.00,0,301.77,305.68,0.0,0.0,0.000,370045.9,370045.9,26159,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702777,388626.00
04/15/2016 02:45,2,0.000,ALERT,213.29,301.17,59.986,1460702703,"274151322000087","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,607941.2,607941.2,19975,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460702779,388627.00
04/15/2016 03:00,2,0.000,ALERT,213.96,303.88,59.965,1460703604,"201051344000645","219011344069620",0.00,10.30,0,302.07,305.98,0.0,0.0,0.000,369596.8,369596.8,26308,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460703606,388628.00
04/15/2016 03:00,2,0.000,ALERT,213.51,301.77,59.986,1460703604,"274151322000085","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,636536.9,636536.9,19916,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460703607,388629.00
04/15/2016 03:00,2,0.000,ALERT,213.96,303.58,59.959,1460703604,"201051344000633","219011344069620",0.00,9.70,0,300.27,305.08,0.0,0.0,0.000,360447.2,360447.2,26766,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460703609,388630.00
04/15/2016 03:00,2,0.000,ALERT,213.51,303.58,59.959,1460703604,"201051344000469","219011344069620",0.00,9.30,0,301.17,305.38,0.0,0.0,0.000,361711.9,361711.9,26713,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460703611,388631.00
04/15/2016 03:00,2,0.000,ALERT,213.06,301.47,59.965,1460703604,"201051344000646","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,366057.5,366057.5,31271,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460703613,388632.00
04/15/2016 03:00,2,0.000,ALERT,213.06,302.07,59.944,1460703604,"274151322000052","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,645937.4,645937.4,20140,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460703615,388633.00
04/15/2016 03:00,2,0.000,ALERT,213.29,301.17,59.965,1460703604,"201051344000585","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,371879.9,371879.9,31276,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460703616,388634.00
04/15/2016 03:00,2,0.000,ALERT,213.06,301.47,59.965,1460703604,"201051344001230","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,369920.2,369920.2,31067,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460703618,388635.00
04/15/2016 03:00,2,0.000,ALERT,213.74,302.37,59.949,1460703604,"201051344000582","219011344069620",0.00,9.30,0,300.87,303.88,0.0,0.0,0.000,363469.4,363469.4,31247,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460703620,388636.00
04/15/2016 03:00,2,0.000,ALERT,212.83,301.17,59.965,1460703604,"201051344000955","219011344069620",0.00,9.70,0,299.97,303.28,0.0,0.0,0.000,374997.0,374997.0,31184,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460703622,388637.00
04/15/2016 03:00,2,0.000,ALERT,213.29,301.17,59.965,1460703604,"274151322000094","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,517797.3,517797.3,21045,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460703624,388638.00
04/15/2016 03:00,2,0.000,ALERT,213.29,304.18,59.922,1460703604,"201051344000579","219011344069620",0.00,10.30,0,302.68,306.58,0.0,0.0,0.000,375116.6,375116.6,6788,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460703625,388639.00
04/15/2016 03:00,2,0.000,ALERT,213.06,301.47,60.002,1460703604,"201051344000890","219011344069620",0.00,10.00,0,300.27,304.18,0.0,0.0,0.000,372151.6,372151.6,31208,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460703627,388640.00
04/15/2016 03:00,2,0.000,ALERT,213.51,301.17,59.970,1460703604,"201051344000438","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,374300.7,374300.7,31209,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460703629,388641.00
04/15/2016 03:00,2,0.000,ALERT,213.51,300.87,59.965,1460703604,"201051344000417","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,367508.4,367508.4,31363,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460703631,388642.00
04/15/2016 03:00,2,0.000,ALERT,213.29,301.47,59.965,1460703604,"274151322000083","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,640192.8,640192.8,20196,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460703633,388643.00
04/15/2016 03:00,2,0.000,ALERT,213.74,301.17,59.965,1460703604,"274151322000076","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,681010.4,681010.4,20200,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460703635,388644.00
04/15/2016 03:00,2,0.000,ALERT,213.29,304.18,59.986,1460703604,"201051344000868","219011344069620",0.00,10.00,0,302.98,306.28,0.0,0.0,0.000,360852.4,360852.4,26447,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460703637,388645.00
04/15/2016 03:00,2,0.000,ALERT,213.29,302.37,59.970,1460703604,"274151322000095","219011344069620",0.00,10.00,0,300.57,304.48,0.0,0.0,0.000,674068.8,674068.8,20099,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460703638,388646.00
04/15/2016 03:00,2,0.000,ALERT,213.29,303.88,59.975,1460703604,"201051344000988","219011344069620",0.00,10.30,0,299.97,305.38,0.0,0.0,0.000,358214.0,358214.0,26737,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460703640,388647.00
04/15/2016 03:00,2,0.000,ALERT,213.06,300.57,59.970,1460703604,"201051344001025","219011344069620",0.00,9.30,0,299.37,303.88,0.0,0.0,0.000,371851.7,371851.7,31256,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460703642,388648.00
04/15/2016 03:00,2,0.000,ALERT,213.29,303.88,60.007,1460703604,"201051344000458","219011344069620",0.00,11.00,0,302.37,306.28,0.0,0.0,0.000,368753.6,368753.6,26659,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460703644,388649.00
04/15/2016 03:00,2,0.000,ALERT,213.96,303.58,59.986,1460703604,"201051344000853","219011344069620",0.00,10.00,0,302.07,305.68,0.0,0.0,0.000,367251.2,367251.2,26253,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460703645,388650.00
04/15/2016 03:00,2,0.000,ALERT,213.74,301.47,59.949,1460703604,"201051344000685","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,373862.7,373862.7,31079,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460703647,388651.00
04/15/2016 03:00,2,0.000,ALERT,213.51,300.57,59.970,1460703604,"201051344000917","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,371050.6,371050.6,31082,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460703649,388652.00
04/15/2016 03:00,2,0.000,ALERT,213.74,301.47,60.012,1460703604,"201051344001145","219011344069620",0.00,9.70,0,300.27,303.88,0.0,0.0,0.000,376144.4,376144.4,30941,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460703651,388653.00
04/15/2016 03:00,2,0.000,ALERT,213.51,300.87,59.981,1460703604,"201051344000651","219011344069620",0.00,9.00,0,299.37,302.68,0.0,0.0,0.000,368089.5,368089.5,31309,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460703653,388654.00
04/15/2016 03:00,2,0.000,ALERT,212.83,301.17,59.938,1460703604,"274151322000088","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,620064.0,620064.0,19879,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460703654,388655.00
04/15/2016 03:00,2,0.000,ALERT,214.19,301.47,59.981,1460703604,"274151322000068","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,517440.3,517440.3,21250,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460703656,388656.00
04/15/2016 03:00,2,0.000,ALERT,213.06,301.47,59.981,1460703604,"201051344001135","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,364462.0,364462.0,31265,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460703658,388657.00
04/15/2016 03:00,2,0.000,ALERT,213.06,304.48,59.991,1460703604,"201051344000594","219011344069620",0.00,10.00,0,301.77,306.28,0.0,0.0,0.000,371917.7,371917.7,26694,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460703660,388658.00
04/15/2016 03:00,2,0.000,ALERT,213.51,301.17,60.007,1460703604,"201051344001203","219011344069620",0.00,9.70,0,299.67,305.08,0.0,0.0,0.000,371037.4,371037.4,31264,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460703662,388659.00
04/15/2016 03:00,2,0.000,ALERT,213.06,302.37,59.970,1460703604,"274151322000054","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,633726.9,633726.9,19904,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460703664,388660.00
04/15/2016 03:00,2,0.000,ALERT,213.74,303.88,60.012,1460703604,"201051344000867","219011344069620",0.00,10.30,0,301.77,305.98,0.0,0.0,0.000,360184.8,360184.8,26698,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460703665,388661.00
04/15/2016 03:00,2,0.000,ALERT,213.29,301.47,59.986,1460703604,"201051344001093","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,370005.2,370005.2,31135,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460703667,388662.00
04/15/2016 03:00,2,0.000,ALERT,213.29,303.88,59.965,1460703604,"201051344000900","219011344069620",0.00,10.00,0,301.77,305.38,0.0,0.0,0.000,375589.3,375589.3,26087,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460703669,388663.00
04/15/2016 03:00,2,0.000,ALERT,213.51,302.98,59.991,1460703604,"201051344000648","219011344069620",0.00,9.30,0,301.47,305.38,0.0,0.0,0.000,368118.7,368118.7,26392,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460703671,388664.00
04/15/2016 03:00,2,0.000,ALERT,213.29,304.18,60.002,1460703604,"201051344000569","219011344069620",0.00,10.00,0,302.68,306.58,0.0,0.0,0.000,376839.2,376839.2,26021,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460703673,388665.00
04/15/2016 03:00,2,0.000,ALERT,213.29,303.88,59.986,1460703604,"201051344000983","219011344069620",0.00,10.30,0,302.37,305.98,0.0,0.0,0.000,368393.8,368393.8,26492,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460703674,388666.00
04/15/2016 03:00,2,0.000,ALERT,213.51,303.58,59.986,1460703604,"201051344001158","219011344069620",0.00,9.30,0,301.47,305.38,0.0,0.0,0.000,363220.4,363220.4,26751,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460703676,388667.00
04/15/2016 03:00,2,0.000,ALERT,213.74,304.18,59.986,1460703604,"201051344000576","219011344069620",0.00,9.70,0,302.37,305.98,0.0,0.0,0.000,370045.9,370045.9,26161,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460703678,388668.00
04/15/2016 03:00,2,0.000,ALERT,213.29,301.17,59.970,1460703604,"274151322000087","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,607941.2,607941.2,19977,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460703680,388669.00
04/15/2016 03:15,2,0.000,ALERT,213.74,303.58,59.965,1460704503,"201051344000645","219011344069620",0.00,10.00,0,301.77,305.38,0.0,0.0,0.000,369596.8,369596.8,26310,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460704505,388670.00
04/15/2016 03:15,2,0.000,ALERT,213.96,303.58,59.965,1460704503,"201051344000633","219011344069620",0.00,9.30,0,300.27,304.78,0.0,0.0,0.000,360447.2,360447.2,26768,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460704508,388671.00
04/15/2016 03:15,2,0.000,ALERT,213.51,303.58,59.970,1460704503,"201051344000469","219011344069620",0.00,9.30,0,300.87,305.08,0.0,0.0,0.000,361711.9,361711.9,26715,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460704510,388672.00
04/15/2016 03:15,2,0.000,ALERT,212.61,301.77,59.970,1460704503,"201051344000646","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,366057.5,366057.5,31273,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460704512,388673.00
04/15/2016 03:15,2,0.000,ALERT,212.83,302.07,59.959,1460704503,"274151322000052","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,645937.4,645937.4,20142,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460704514,388674.00
04/15/2016 03:15,2,0.000,ALERT,213.06,301.77,59.991,1460704503,"201051344000585","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,371879.9,371879.9,31278,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460704516,388675.00
04/15/2016 03:15,2,0.000,ALERT,213.06,302.07,59.965,1460704503,"201051344001230","219011344069620",0.00,9.30,0,299.67,302.98,0.0,0.0,0.000,369920.2,369920.2,31069,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460704517,388676.00
04/15/2016 03:15,2,0.000,ALERT,213.51,302.68,59.959,1460704503,"201051344000582","219011344069620",0.00,9.00,0,300.27,303.58,0.0,0.0,0.000,363469.4,363469.4,31249,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460704519,388677.00
04/15/2016 03:15,2,0.000,ALERT,212.61,301.77,59.965,1460704503,"201051344000955","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,374997.0,374997.0,31186,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460704521,388678.00
04/15/2016 03:15,2,0.000,ALERT,213.29,300.87,59.970,1460704503,"274151322000094","219011344069620",0.00,9.70,0,299.67,302.37,0.0,0.0,0.000,517797.3,517797.3,21047,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460704523,388679.00
04/15/2016 03:15,2,0.000,ALERT,213.29,304.18,59.954,1460704503,"201051344000579","219011344069620",0.00,10.00,0,302.37,305.98,0.0,0.0,0.000,375116.6,375116.6,6790,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460704524,388680.00
04/15/2016 03:15,2,0.000,ALERT,212.83,302.07,59.965,1460704503,"201051344000890","219011344069620",0.00,9.70,0,299.37,303.88,0.0,0.0,0.000,372151.6,372151.6,31210,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460704526,388681.00
04/15/2016 03:15,2,0.000,ALERT,213.29,301.77,59.938,1460704503,"201051344000438","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,374300.7,374300.7,31211,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460704528,388682.00
04/15/2016 03:15,2,0.000,ALERT,213.29,300.87,59.944,1460704503,"201051344000417","219011344069620",0.00,9.70,0,298.77,302.07,0.0,0.0,0.000,367508.4,367508.4,31365,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460704530,388683.00
04/15/2016 03:15,2,0.000,ALERT,213.06,301.77,59.965,1460704503,"274151322000083","219011344069620",0.00,10.30,0,300.27,303.28,0.0,0.0,0.000,640192.8,640192.8,20198,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460704532,388684.00
04/15/2016 03:15,2,0.000,ALERT,213.74,301.47,59.981,1460704503,"274151322000076","219011344069620",0.00,10.30,0,300.27,303.58,0.0,0.0,0.000,681010.4,681010.4,20202,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460704533,388685.00
04/15/2016 03:15,2,0.000,ALERT,213.29,304.48,59.970,1460704503,"201051344000868","219011344069620",0.00,9.70,0,302.37,305.98,0.0,0.0,0.000,360852.4,360852.4,26449,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460704535,388686.00
04/15/2016 03:15,2,0.000,ALERT,213.29,302.37,59.970,1460704503,"274151322000095","219011344069620",0.00,9.70,0,301.17,303.88,0.0,0.0,0.000,674068.8,674068.8,20101,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460704537,388687.00
04/15/2016 03:15,2,0.000,ALERT,213.29,303.88,59.975,1460704503,"201051344000988","219011344069620",0.00,10.00,0,299.67,305.08,0.0,0.0,0.000,358214.0,358214.0,26739,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460704539,388688.00
04/15/2016 03:15,2,0.000,ALERT,212.83,301.17,59.970,1460704503,"201051344001025","219011344069620",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,371851.7,371851.7,31258,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460704541,388689.00
04/15/2016 03:15,2,0.000,ALERT,213.29,304.18,59.975,1460704503,"201051344000458","219011344069620",0.00,10.70,0,301.77,305.98,0.0,0.0,0.000,368753.6,368753.6,26661,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460704543,388690.00
04/15/2016 03:15,2,0.000,ALERT,213.96,303.58,59.970,1460704503,"201051344000853","219011344069620",0.00,9.70,0,301.77,305.38,0.0,0.0,0.000,367251.2,367251.2,26255,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460704544,388691.00
04/15/2016 03:15,2,0.000,ALERT,213.51,301.77,59.949,1460704503,"201051344000685","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,373862.7,373862.7,31081,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460704546,388692.00
04/15/2016 03:15,2,0.000,ALERT,213.29,301.17,59.970,1460704503,"201051344000917","219011344069620",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,371050.6,371050.6,31084,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460704548,388693.00
04/15/2016 03:15,2,0.000,ALERT,213.29,302.07,59.970,1460704503,"201051344001145","219011344069620",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,376144.4,376144.4,30943,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460704550,388694.00
04/15/2016 03:15,2,0.000,ALERT,213.06,300.87,59.970,1460704503,"201051344000651","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,368089.5,368089.5,31311,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460704551,388695.00
04/15/2016 03:15,2,0.000,ALERT,212.83,301.77,59.970,1460704503,"274151322000088","219011344069620",0.00,10.70,0,299.97,302.98,0.0,0.0,0.000,620064.0,620064.0,19881,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460704553,388696.00
04/15/2016 03:15,2,0.000,ALERT,213.74,300.87,59.970,1460704503,"274151322000068","219011344069620",0.00,11.00,0,299.67,302.07,0.0,0.0,0.000,517440.3,517440.3,21252,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460704555,388697.00
04/15/2016 03:15,2,0.000,ALERT,212.61,301.77,60.007,1460704503,"201051344001135","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,364462.0,364462.0,31267,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460704557,388698.00
04/15/2016 03:15,2,0.000,ALERT,213.06,304.48,59.975,1460704503,"201051344000594","219011344069620",0.00,9.70,0,301.77,305.98,0.0,0.0,0.000,371917.7,371917.7,26696,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460704559,388699.00
04/15/2016 03:15,2,0.000,ALERT,213.06,301.17,59.975,1460704503,"201051344001203","219011344069620",0.00,9.30,0,299.37,304.78,0.0,0.0,0.000,371037.4,371037.4,31266,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460704560,388700.00
04/15/2016 03:15,2,0.000,ALERT,212.61,302.07,59.970,1460704503,"274151322000054","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,633726.9,633726.9,19906,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460704562,388701.00
04/15/2016 03:15,2,0.000,ALERT,213.74,303.88,59.986,1460704503,"201051344000867","219011344069620",0.00,10.30,0,301.47,305.68,0.0,0.0,0.000,360184.8,360184.8,26700,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460704564,388702.00
04/15/2016 03:15,2,0.000,ALERT,213.06,301.77,59.981,1460704503,"201051344001093","219011344069620",0.00,10.30,0,299.37,302.68,0.0,0.0,0.000,370005.2,370005.2,31137,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460704566,388703.00
