ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/15/2016 03:15,2,0.000,ALERT,213.29,303.58,60.012,1460704503,"201051344000900","219011344069620",0.00,9.70,0,301.47,305.38,0.0,0.0,0.000,375589.3,375589.3,26089,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460704568,388704.00
04/15/2016 03:15,2,0.000,ALERT,213.51,302.98,59.975,1460704503,"201051344000648","219011344069620",0.00,9.30,0,301.47,305.38,0.0,0.0,0.000,368118.7,368118.7,26394,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460704570,388705.00
04/15/2016 03:15,2,0.000,ALERT,213.51,304.18,59.928,1460704503,"201051344000569","219011344069620",0.00,10.00,0,302.07,305.98,0.0,0.0,0.000,376839.2,376839.2,26023,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460704571,388706.00
04/15/2016 03:15,2,0.000,ALERT,213.29,304.18,59.975,1460704503,"201051344000983","219011344069620",0.00,10.00,0,302.37,305.68,0.0,0.0,0.000,368393.8,368393.8,26494,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460704573,388707.00
04/15/2016 03:15,2,0.000,ALERT,213.51,303.58,59.981,1460704503,"201051344001158","219011344069620",0.00,9.30,0,301.47,305.08,0.0,0.0,0.000,363220.4,363220.4,26753,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460704575,388708.00
04/15/2016 03:15,2,0.000,ALERT,213.96,304.18,59.986,1460704503,"201051344000576","219011344069620",0.00,9.70,0,302.07,305.38,0.0,0.0,0.000,370045.9,370045.9,26163,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460704577,388709.00
04/15/2016 03:15,2,0.000,ALERT,213.29,301.17,59.975,1460704503,"274151322000087","219011344069620",0.00,11.00,0,299.37,302.68,0.0,0.0,0.000,607941.2,607941.2,19979,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460704579,388710.00
04/15/2016 03:15,2,0.000,ALERT,213.29,301.47,59.965,1460704503,"274151322000085","219011344069620",0.00,10.30,0,300.27,303.28,0.0,0.0,0.000,636536.9,636536.9,19918,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460704580,388711.00
04/15/2016 03:30,2,0.000,ALERT,213.51,302.98,59.965,1460705403,"201051344000645","219011344069620",0.00,10.00,0,301.77,305.38,0.0,0.0,0.000,369596.8,369596.8,26312,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705405,388712.00
04/15/2016 03:30,2,0.000,ALERT,213.06,301.17,59.965,1460705403,"274151322000085","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,636536.9,636536.9,19920,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705407,388713.00
04/15/2016 03:30,2,0.000,ALERT,213.51,302.68,59.970,1460705403,"201051344000633","219011344069620",0.00,9.30,0,300.27,304.78,0.0,0.0,0.000,360447.2,360447.2,26770,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460705408,388714.00
04/15/2016 03:30,2,0.000,ALERT,213.29,302.68,59.959,1460705403,"201051344000469","219011344069620",0.00,9.30,0,300.57,305.08,0.0,0.0,0.000,361711.9,361711.9,26717,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705410,388715.00
04/15/2016 03:30,2,0.000,ALERT,212.83,301.47,59.959,1460705403,"201051344000646","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,366057.5,366057.5,31275,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460705412,388716.00
04/15/2016 03:30,2,0.000,ALERT,212.83,301.77,59.965,1460705403,"274151322000052","219011344069620",0.00,10.30,0,298.47,303.28,0.0,0.0,0.000,645937.4,645937.4,20144,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705414,388717.00
04/15/2016 03:30,2,0.000,ALERT,213.06,301.77,59.954,1460705403,"201051344000585","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,371879.9,371879.9,31280,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705416,388718.00
04/15/2016 03:30,2,0.000,ALERT,213.06,302.07,59.954,1460705403,"201051344001230","219011344069620",0.00,9.30,0,299.97,303.28,0.0,0.0,0.000,369920.2,369920.2,31071,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705417,388719.00
04/15/2016 03:30,2,0.000,ALERT,213.51,302.68,59.970,1460705403,"201051344000582","219011344069620",0.00,9.00,0,300.57,303.88,0.0,0.0,0.000,363469.4,363469.4,31251,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705419,388720.00
04/15/2016 03:30,2,0.000,ALERT,212.61,301.77,59.970,1460705403,"201051344000955","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,374997.0,374997.0,31188,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705421,388721.00
04/15/2016 03:30,2,0.000,ALERT,213.06,300.87,59.975,1460705403,"274151322000094","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,517797.3,517797.3,21049,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705423,388722.00
04/15/2016 03:30,2,0.000,ALERT,213.29,303.88,59.986,1460705403,"201051344000579","219011344069620",0.00,10.00,0,302.37,305.98,0.0,0.0,0.000,375116.6,375116.6,6792,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705425,388723.00
04/15/2016 03:30,2,0.000,ALERT,212.83,302.07,59.981,1460705403,"201051344000890","219011344069620",0.00,9.70,0,300.27,304.48,0.0,0.0,0.000,372151.6,372151.6,31212,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705426,388724.00
04/15/2016 03:30,2,0.000,ALERT,213.29,301.77,59.996,1460705403,"201051344000438","219011344069620",0.00,9.30,0,299.97,303.58,0.0,0.0,0.000,374300.7,374300.7,31213,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705428,388725.00
04/15/2016 03:30,2,0.000,ALERT,213.29,301.17,59.986,1460705403,"201051344000417","219011344069620",0.00,9.30,0,299.37,302.68,0.0,0.0,0.000,367508.4,367508.4,31367,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705430,388726.00
04/15/2016 03:30,2,0.000,ALERT,213.29,302.07,59.975,1460705403,"274151322000083","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,640192.8,640192.8,20200,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705432,388727.00
04/15/2016 03:30,2,0.000,ALERT,213.96,301.77,59.975,1460705403,"274151322000076","219011344069620",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,681010.4,681010.4,20204,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705434,388728.00
04/15/2016 03:30,2,0.000,ALERT,213.29,304.18,59.944,1460705403,"201051344000868","219011344069620",0.00,9.70,0,302.37,305.98,0.0,0.0,0.000,360852.4,360852.4,26451,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705436,388729.00
04/15/2016 03:30,2,0.000,ALERT,213.06,302.68,59.981,1460705403,"274151322000095","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,674068.8,674068.8,20103,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705437,388730.00
04/15/2016 03:30,2,0.000,ALERT,213.29,303.58,59.981,1460705403,"201051344000988","219011344069620",0.00,10.00,0,299.67,305.08,0.0,0.0,0.000,358214.0,358214.0,26741,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705439,388731.00
04/15/2016 03:30,2,0.000,ALERT,212.83,301.17,59.981,1460705403,"201051344001025","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,371851.7,371851.7,31260,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705441,388732.00
04/15/2016 03:30,2,0.000,ALERT,213.29,303.58,59.986,1460705403,"201051344000458","219011344069620",0.00,10.70,0,302.07,306.28,0.0,0.0,0.000,368753.6,368753.6,26663,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705443,388733.00
04/15/2016 03:30,2,0.000,ALERT,213.74,303.28,59.986,1460705403,"201051344000853","219011344069620",0.00,9.70,0,301.77,305.68,0.0,0.0,0.000,367251.2,367251.2,26257,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705445,388734.00
04/15/2016 03:30,2,0.000,ALERT,213.29,301.47,59.975,1460705403,"201051344000685","219011344069620",0.00,9.70,0,299.97,303.28,0.0,0.0,0.000,373862.7,373862.7,31083,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460705446,388735.00
04/15/2016 03:30,2,0.000,ALERT,213.29,301.17,59.970,1460705403,"201051344000917","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,371050.6,371050.6,31086,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705448,388736.00
04/15/2016 03:30,2,0.000,ALERT,213.29,302.07,59.970,1460705403,"201051344001145","219011344069620",0.00,9.30,0,300.27,303.88,0.0,0.0,0.000,376144.4,376144.4,30945,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460705450,388737.00
04/15/2016 03:30,2,0.000,ALERT,211.93,299.37,59.965,1460705403,"201051344000651","219011344069620",0.00,8.50,0,287.65,302.68,0.0,0.0,0.000,368089.5,368089.5,31313,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705452,388738.00
04/15/2016 03:30,2,0.000,ALERT,211.48,299.97,59.965,1460705403,"274151322000088","219011344069620",0.00,10.70,0,288.55,302.68,0.0,0.0,0.000,620064.0,620064.0,19883,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705453,388739.00
04/15/2016 03:30,2,0.000,ALERT,212.83,299.37,59.959,1460705403,"274151322000068","219011344069620",0.00,10.70,0,287.95,302.07,0.0,0.0,0.000,517440.3,517440.3,21254,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705455,388740.00
04/15/2016 03:30,2,0.000,ALERT,211.93,299.97,59.949,1460705403,"201051344001135","219011344069620",0.00,9.30,0,288.25,303.58,0.0,0.0,0.000,364462.0,364462.0,31269,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705457,388741.00
04/15/2016 03:30,2,0.000,ALERT,211.93,302.68,59.959,1460705403,"201051344000594","219011344069620",0.00,9.70,0,289.75,305.98,0.0,0.0,0.000,371917.7,371917.7,26698,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705459,388742.00
04/15/2016 03:30,2,0.000,ALERT,212.38,299.67,59.970,1460705403,"201051344001203","219011344069620",0.00,9.30,0,287.95,304.78,0.0,0.0,0.000,371037.4,371037.4,31268,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705461,388743.00
04/15/2016 03:30,2,0.000,ALERT,211.93,300.27,59.986,1460705403,"274151322000054","219011344069620",0.00,11.00,0,288.55,303.28,0.0,0.0,0.000,633726.9,633726.9,19908,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705463,388744.00
04/15/2016 03:30,2,0.000,ALERT,212.61,302.07,59.975,1460705403,"201051344000867","219011344069620",0.00,10.00,0,289.45,305.68,0.0,0.0,0.000,360184.8,360184.8,26702,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460705464,388745.00
04/15/2016 03:30,2,0.000,ALERT,212.16,300.27,59.970,1460705403,"201051344001093","219011344069620",0.00,10.00,0,287.95,302.98,0.0,0.0,0.000,370005.2,370005.2,31139,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705466,388746.00
04/15/2016 03:30,2,0.000,ALERT,211.93,302.07,59.986,1460705403,"201051344000900","219011344069620",0.00,9.70,0,289.75,305.08,0.0,0.0,0.000,375589.3,375589.3,26091,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460705468,388747.00
04/15/2016 03:30,2,0.000,ALERT,212.61,301.47,59.981,1460705403,"201051344000648","219011344069620",0.00,9.00,0,289.15,305.38,0.0,0.0,0.000,368118.7,368118.7,26396,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705470,388748.00
04/15/2016 03:30,2,0.000,ALERT,212.38,302.68,59.986,1460705403,"201051344000569","219011344069620",0.00,9.70,0,290.35,306.28,0.0,0.0,0.000,376839.2,376839.2,26025,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705472,388749.00
04/15/2016 03:30,2,0.000,ALERT,212.16,302.37,59.970,1460705403,"201051344000983","219011344069620",0.00,10.00,0,290.05,305.68,0.0,0.0,0.000,368393.8,368393.8,26496,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460705474,388750.00
04/15/2016 03:30,2,0.000,ALERT,212.16,301.77,59.996,1460705403,"201051344001158","219011344069620",0.00,9.30,0,289.45,305.08,0.0,0.0,0.000,363220.4,363220.4,26755,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460705475,388751.00
04/15/2016 03:30,2,0.000,ALERT,212.61,302.37,59.975,1460705403,"201051344000576","219011344069620",0.00,9.70,0,290.05,305.38,0.0,0.0,0.000,370045.9,370045.9,26165,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460705477,388752.00
04/15/2016 03:30,2,0.000,ALERT,212.16,300.27,59.981,1460705403,"274151322000087","219011344069620",0.00,10.70,0,287.95,302.37,0.0,0.0,0.000,607941.2,607941.2,19981,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460705479,388753.00
04/15/2016 03:45,2,0.000,ALERT,213.74,303.58,59.970,1460706303,"201051344000645","219011344069620",0.00,10.00,0,289.75,305.38,0.0,0.0,0.000,369596.8,369596.8,26314,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460706305,388754.00
04/15/2016 03:45,2,0.000,ALERT,213.29,301.47,59.965,1460706303,"274151322000085","219011344069620",0.00,10.30,0,288.55,305.08,0.0,0.0,0.000,636536.9,636536.9,19922,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460706307,388755.00
04/15/2016 03:45,2,0.000,ALERT,213.96,303.28,59.975,1460706303,"201051344000633","219011344069620",0.00,9.30,0,288.25,304.78,0.0,0.0,0.000,360447.2,360447.2,26772,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460706309,388756.00
04/15/2016 03:45,2,0.000,ALERT,213.29,303.28,59.970,1460706303,"201051344000469","219011344069620",0.00,9.00,0,288.85,305.08,0.0,0.0,0.000,361711.9,361711.9,26719,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460706311,388757.00
04/15/2016 03:45,2,0.000,ALERT,213.29,302.07,59.975,1460706303,"201051344000646","219011344069620",0.00,9.30,0,287.65,302.98,0.0,0.0,0.000,366057.5,366057.5,31277,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460706312,388758.00
04/15/2016 03:45,2,0.000,ALERT,212.83,300.87,59.970,1460706303,"274151322000052","219011344069620",0.00,10.30,0,288.25,305.08,0.0,0.0,0.000,645937.4,645937.4,20146,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460706314,388759.00
04/15/2016 03:45,2,0.000,ALERT,213.51,302.37,59.986,1460706303,"201051344000585","219011344069620",0.00,10.00,0,287.65,303.28,0.0,0.0,0.000,371879.9,371879.9,31282,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460706316,388760.00
04/15/2016 03:45,2,0.000,ALERT,213.51,302.37,59.938,1460706303,"201051344001230","219011344069620",0.00,9.30,0,288.25,303.58,0.0,0.0,0.000,369920.2,369920.2,31073,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460706318,388761.00
04/15/2016 03:45,2,0.000,ALERT,213.96,303.28,59.975,1460706303,"201051344000582","219011344069620",0.00,8.50,0,288.85,303.88,0.0,0.0,0.000,363469.4,363469.4,31253,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460706320,388762.00
04/15/2016 03:45,2,0.000,ALERT,212.61,301.47,59.991,1460706303,"201051344000955","219011344069620",0.00,9.30,0,288.25,303.28,0.0,0.0,0.000,374997.0,374997.0,31190,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460706321,388763.00
04/15/2016 03:45,2,0.000,ALERT,213.06,300.57,59.938,1460706303,"274151322000094","219011344069620",0.00,9.70,0,287.95,304.18,0.0,0.0,0.000,517797.3,517797.3,21051,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460706323,388764.00
04/15/2016 03:45,2,0.000,ALERT,213.29,304.48,59.975,1460706303,"201051344000579","219011344069620",0.00,10.00,0,290.35,305.98,0.0,0.0,0.000,375116.6,375116.6,6794,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460706325,388765.00
04/15/2016 03:45,2,0.000,ALERT,213.06,302.37,59.981,1460706303,"201051344000890","219011344069620",0.00,9.70,0,288.55,304.18,0.0,0.0,0.000,372151.6,372151.6,31214,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460706327,388766.00
04/15/2016 03:45,2,0.000,ALERT,213.51,301.77,59.975,1460706303,"201051344000438","219011344069620",0.00,9.00,0,288.25,303.58,0.0,0.0,0.000,374300.7,374300.7,31215,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460706329,388767.00
04/15/2016 03:45,2,0.000,ALERT,213.51,301.47,59.965,1460706303,"201051344000417","219011344069620",0.00,9.30,0,287.65,302.68,0.0,0.0,0.000,367508.4,367508.4,31369,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460706330,388768.00
04/15/2016 03:45,2,0.000,ALERT,213.06,301.47,59.975,1460706303,"274151322000083","219011344069620",0.00,10.00,0,288.85,305.08,0.0,0.0,0.000,640192.8,640192.8,20202,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460706332,388769.00
04/15/2016 03:45,2,0.000,ALERT,213.74,302.07,59.975,1460706303,"274151322000076","219011344069620",0.00,10.30,0,288.55,305.08,0.0,0.0,0.000,681010.4,681010.4,20206,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460706334,388770.00
04/15/2016 03:45,2,0.000,ALERT,212.83,303.88,59.981,1460706303,"201051344000868","219011344069620",0.00,9.70,0,290.35,306.28,0.0,0.0,0.000,360852.4,360852.4,26453,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460706336,388771.00
04/15/2016 03:45,2,0.000,ALERT,213.06,302.37,60.007,1460706303,"274151322000095","219011344069620",0.00,9.30,0,289.75,305.98,0.0,0.0,0.000,674068.8,674068.8,20105,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460706338,388772.00
04/15/2016 03:45,2,0.000,ALERT,213.29,303.58,59.986,1460706303,"201051344000988","219011344069620",0.00,9.70,0,287.65,305.08,0.0,0.0,0.000,358214.0,358214.0,26743,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460706339,388773.00
04/15/2016 03:45,2,0.000,ALERT,213.29,301.17,59.975,1460706303,"201051344001025","219011344069620",0.00,9.00,0,287.65,303.88,0.0,0.0,0.000,371851.7,371851.7,31262,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460706341,388774.00
04/15/2016 03:45,2,0.000,ALERT,213.29,303.88,60.002,1460706303,"201051344000458","219011344069620",0.00,10.70,0,290.05,305.98,0.0,0.0,0.000,368753.6,368753.6,26665,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460706343,388775.00
04/15/2016 03:45,2,0.000,ALERT,213.96,303.58,59.991,1460706303,"201051344000853","219011344069620",0.00,9.30,0,289.75,305.38,0.0,0.0,0.000,367251.2,367251.2,26259,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460706345,388776.00
04/15/2016 03:45,2,0.000,ALERT,213.74,301.77,59.975,1460706303,"201051344000685","219011344069620",0.00,9.30,0,287.95,302.98,0.0,0.0,0.000,373862.7,373862.7,31085,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460706347,388777.00
04/15/2016 03:45,2,0.000,ALERT,213.51,301.47,59.975,1460706303,"201051344000917","219011344069620",0.00,10.00,0,287.05,302.68,0.0,0.0,0.000,371050.6,371050.6,31088,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460706348,388778.00
04/15/2016 03:45,2,0.000,ALERT,213.74,302.07,59.970,1460706303,"201051344001145","219011344069620",0.00,9.00,0,286.74,303.88,0.0,0.0,0.000,376144.4,376144.4,30947,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460706350,388779.00
04/15/2016 03:45,2,0.000,ALERT,213.51,301.17,59.975,1460706303,"201051344000651","219011344069620",0.00,8.50,0,297.57,302.68,0.0,0.0,0.000,368089.5,368089.5,31315,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460706352,388780.00
04/15/2016 03:45,2,0.000,ALERT,212.61,301.47,59.975,1460706303,"274151322000088","219011344069620",0.00,10.70,0,298.77,304.48,0.0,0.0,0.000,620064.0,620064.0,19885,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460706354,388781.00
04/15/2016 03:45,2,0.000,ALERT,213.74,300.87,59.981,1460706303,"274151322000068","219011344069620",0.00,11.00,0,298.47,303.88,0.0,0.0,0.000,517440.3,517440.3,21256,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460706355,388782.00
04/15/2016 03:45,2,0.000,ALERT,213.06,301.77,60.002,1460706303,"201051344001135","219011344069620",0.00,9.00,0,298.47,303.58,0.0,0.0,0.000,364462.0,364462.0,31271,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460706357,388783.00
04/15/2016 03:45,2,0.000,ALERT,212.83,303.88,60.028,1460706303,"201051344000594","219011344069620",0.00,9.70,0,299.67,305.68,0.0,0.0,0.000,371917.7,371917.7,26700,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460706359,388784.00
04/15/2016 03:45,2,0.000,ALERT,213.51,301.77,59.991,1460706303,"201051344001203","219011344069620",0.00,9.00,0,298.17,304.78,0.0,0.0,0.000,371037.4,371037.4,31270,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460706361,388785.00
04/15/2016 03:45,2,0.000,ALERT,212.61,301.47,59.975,1460706303,"274151322000054","219011344069620",0.00,10.70,0,298.77,304.78,0.0,0.0,0.000,633726.9,633726.9,19910,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460706363,388786.00
04/15/2016 03:45,2,0.000,ALERT,213.51,303.58,59.981,1460706303,"201051344000867","219011344069620",0.00,10.00,0,299.97,305.68,0.0,0.0,0.000,360184.8,360184.8,26704,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460706364,388787.00
04/15/2016 03:45,2,0.000,ALERT,213.29,301.77,59.938,1460706303,"201051344001093","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,370005.2,370005.2,31141,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460706366,388788.00
04/15/2016 03:45,2,0.000,ALERT,213.29,303.88,60.018,1460706303,"201051344000900","219011344069620",0.00,9.70,0,299.37,305.08,0.0,0.0,0.000,375589.3,375589.3,26093,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460706368,388789.00
04/15/2016 03:45,2,0.000,ALERT,213.51,302.98,59.959,1460706303,"201051344000648","219011344069620",0.00,9.00,0,299.67,305.38,0.0,0.0,0.000,368118.7,368118.7,26398,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460706370,388790.00
04/15/2016 03:45,2,0.000,ALERT,213.29,304.48,60.034,1460706303,"201051344000569","219011344069620",0.00,9.70,0,300.87,306.28,0.0,0.0,0.000,376839.2,376839.2,26027,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460706372,388791.00
04/15/2016 03:45,2,0.000,ALERT,213.29,303.88,59.981,1460706303,"201051344000983","219011344069620",0.00,10.00,0,300.27,305.68,0.0,0.0,0.000,368393.8,368393.8,26498,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460706374,388792.00
04/15/2016 03:45,2,0.000,ALERT,213.29,303.58,59.981,1460706303,"201051344001158","219011344069620",0.00,9.00,0,299.67,304.78,0.0,0.0,0.000,363220.4,363220.4,26757,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460706375,388793.00
04/15/2016 03:45,2,0.000,ALERT,213.74,303.88,59.986,1460706303,"201051344000576","219011344069620",0.00,9.30,0,300.27,305.68,0.0,0.0,0.000,370045.9,370045.9,26167,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460706377,388794.00
04/15/2016 03:45,2,0.000,ALERT,213.06,300.87,59.986,1460706303,"274151322000087","219011344069620",0.00,10.70,0,298.17,303.88,0.0,0.0,0.000,607941.2,607941.2,19983,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460706379,388795.00
04/15/2016 04:00,2,0.000,ALERT,213.74,303.58,59.991,1460707204,"201051344000645","219011344069620",0.00,10.00,0,301.47,305.68,0.0,0.0,0.000,369596.8,369596.8,26316,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707206,388796.00
04/15/2016 04:00,2,0.000,ALERT,213.06,301.17,59.991,1460707204,"274151322000085","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,636536.9,636536.9,19924,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460707207,388797.00
04/15/2016 04:00,2,0.000,ALERT,213.74,303.28,60.007,1460707204,"201051344000633","219011344069620",0.00,9.30,0,299.97,305.08,0.0,0.0,0.000,360447.2,360447.2,26774,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707209,388798.00
04/15/2016 04:00,2,0.000,ALERT,213.29,303.58,60.002,1460707204,"201051344000469","219011344069620",0.00,9.00,0,300.87,305.38,0.0,0.0,0.000,361711.9,361711.9,26721,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707211,388799.00
04/15/2016 04:00,2,0.000,ALERT,213.06,302.07,59.996,1460707204,"201051344000646","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,366057.5,366057.5,31279,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460707213,388800.00
04/15/2016 04:00,2,0.000,ALERT,212.83,302.07,60.012,1460707204,"274151322000052","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,645937.4,645937.4,20148,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707214,388801.00
04/15/2016 04:00,2,0.000,ALERT,213.51,302.07,59.986,1460707204,"201051344000585","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,371879.9,371879.9,31284,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460707216,388802.00
04/15/2016 04:00,2,0.000,ALERT,213.29,302.37,59.996,1460707204,"201051344001230","219011344069620",0.00,9.00,0,300.57,303.88,0.0,0.0,0.000,369920.2,369920.2,31075,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707218,388803.00
04/15/2016 04:00,2,0.000,ALERT,213.74,302.68,60.002,1460707204,"201051344000582","219011344069620",0.00,8.50,0,301.17,304.18,0.0,0.0,0.000,363469.4,363469.4,31255,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707220,388804.00
04/15/2016 04:00,2,0.000,ALERT,212.83,302.07,60.002,1460707204,"201051344000955","219011344069620",0.00,9.30,0,300.27,303.58,0.0,0.0,0.000,374997.0,374997.0,31192,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707222,388805.00
04/15/2016 04:00,2,0.000,ALERT,213.29,301.17,59.996,1460707204,"274151322000094","219011344069620",0.00,9.30,0,299.37,302.68,0.0,0.0,0.000,517797.3,517797.3,21053,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707224,388806.00
04/15/2016 04:00,2,0.000,ALERT,213.29,304.48,59.991,1460707204,"201051344000579","219011344069620",0.00,9.70,0,302.37,306.28,0.0,0.0,0.000,375116.6,375116.6,6796,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707225,388807.00
04/15/2016 04:00,2,0.000,ALERT,213.29,302.37,59.996,1460707204,"201051344000890","219011344069620",0.00,9.30,0,300.27,304.48,0.0,0.0,0.000,372151.6,372151.6,31216,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707227,388808.00
04/15/2016 04:00,2,0.000,ALERT,213.51,302.07,60.002,1460707204,"201051344000438","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,374300.7,374300.7,31217,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460707229,388809.00
04/15/2016 04:00,2,0.000,ALERT,213.29,301.17,59.981,1460707204,"201051344000417","219011344069620",0.00,9.30,0,299.67,302.98,0.0,0.0,0.000,367508.4,367508.4,31371,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460707231,388810.00
04/15/2016 04:00,2,0.000,ALERT,213.29,302.07,60.002,1460707204,"274151322000083","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,640192.8,640192.8,20204,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707233,388811.00
04/15/2016 04:00,2,0.000,ALERT,213.51,301.47,59.970,1460707204,"274151322000076","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,681010.4,681010.4,20208,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707235,388812.00
04/15/2016 04:00,2,0.000,ALERT,213.29,304.48,59.991,1460707204,"201051344000868","219011344069620",0.00,9.30,0,302.37,306.58,0.0,0.0,0.000,360852.4,360852.4,26455,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707236,388813.00
04/15/2016 04:00,2,0.000,ALERT,213.06,302.68,59.991,1460707204,"274151322000095","219011344069620",0.00,9.30,0,300.87,304.18,0.0,0.0,0.000,674068.8,674068.8,20107,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707238,388814.00
04/15/2016 04:00,2,0.000,ALERT,213.29,303.88,59.986,1460707204,"201051344000988","219011344069620",0.00,9.70,0,299.67,305.38,0.0,0.0,0.000,358214.0,358214.0,26745,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707240,388815.00
04/15/2016 04:00,2,0.000,ALERT,213.06,301.17,59.991,1460707204,"201051344001025","219011344069620",0.00,8.50,0,299.07,304.18,0.0,0.0,0.000,371851.7,371851.7,31264,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460707242,388816.00
04/15/2016 04:00,2,0.000,ALERT,213.29,304.18,59.991,1460707204,"201051344000458","219011344069620",0.00,10.30,0,302.07,306.58,0.0,0.0,0.000,368753.6,368753.6,26667,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707243,388817.00
04/15/2016 04:00,2,0.000,ALERT,213.96,303.88,59.986,1460707204,"201051344000853","219011344069620",0.00,9.30,0,301.77,305.68,0.0,0.0,0.000,367251.2,367251.2,26261,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707245,388818.00
04/15/2016 04:00,2,0.000,ALERT,213.74,301.77,59.944,1460707204,"201051344000685","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,373862.7,373862.7,31087,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707247,388819.00
04/15/2016 04:00,2,0.000,ALERT,213.51,301.47,60.028,1460707204,"201051344000917","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,371050.6,371050.6,31090,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707249,388820.00
04/15/2016 04:00,2,0.000,ALERT,213.51,302.07,59.975,1460707204,"201051344001145","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,376144.4,376144.4,30949,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707251,388821.00
04/15/2016 04:00,2,0.000,ALERT,213.51,301.17,59.981,1460707204,"201051344000651","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,368089.5,368089.5,31317,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707252,388822.00
04/15/2016 04:00,2,0.000,ALERT,212.61,301.17,59.949,1460707204,"274151322000088","219011344069620",0.00,10.70,0,299.67,302.98,0.0,0.0,0.000,620064.0,620064.0,19887,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707254,388823.00
04/15/2016 04:00,2,0.000,ALERT,213.74,300.87,59.981,1460707204,"274151322000068","219011344069620",0.00,10.70,0,299.37,302.37,0.0,0.0,0.000,517440.3,517440.3,21258,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460707256,388824.00
04/15/2016 04:00,2,0.000,ALERT,213.06,301.77,59.986,1460707204,"201051344001135","219011344069620",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,364462.0,364462.0,31273,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707258,388825.00
04/15/2016 04:00,2,0.000,ALERT,213.06,304.48,60.028,1460707204,"201051344000594","219011344069620",0.00,9.70,0,301.47,305.98,0.0,0.0,0.000,371917.7,371917.7,26702,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707260,388826.00
04/15/2016 04:00,2,0.000,ALERT,213.29,301.47,59.981,1460707204,"201051344001203","219011344069620",0.00,9.00,0,299.97,305.08,0.0,0.0,0.000,371037.4,371037.4,31272,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707261,388827.00
04/15/2016 04:00,2,0.000,ALERT,212.61,301.77,59.986,1460707204,"274151322000054","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,633726.9,633726.9,19912,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460707263,388828.00
04/15/2016 04:00,2,0.000,ALERT,213.74,303.88,59.981,1460707204,"201051344000867","219011344069620",0.00,10.00,0,301.17,305.98,0.0,0.0,0.000,360184.8,360184.8,26706,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707265,388829.00
04/15/2016 04:00,2,0.000,ALERT,213.29,301.77,59.986,1460707204,"201051344001093","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,370005.2,370005.2,31143,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707267,388830.00
04/15/2016 04:00,2,0.000,ALERT,213.06,303.58,60.007,1460707204,"201051344000900","219011344069620",0.00,9.30,0,301.77,305.38,0.0,0.0,0.000,375589.3,375589.3,26095,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707268,388831.00
04/15/2016 04:00,2,0.000,ALERT,213.51,303.28,59.991,1460707204,"201051344000648","219011344069620",0.00,9.00,0,301.17,305.68,0.0,0.0,0.000,368118.7,368118.7,26400,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707270,388832.00
04/15/2016 04:00,2,0.000,ALERT,213.51,304.48,59.954,1460707204,"201051344000569","219011344069620",0.00,9.70,0,302.37,306.58,0.0,0.0,0.000,376839.2,376839.2,26029,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707272,388833.00
04/15/2016 04:00,2,0.000,ALERT,213.29,304.18,59.986,1460707204,"201051344000983","219011344069620",0.00,9.70,0,301.77,306.28,0.0,0.0,0.000,368393.8,368393.8,26500,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707274,388834.00
04/15/2016 04:00,2,0.000,ALERT,213.51,303.88,59.944,1460707204,"201051344001158","219011344069620",0.00,9.00,0,301.17,305.38,0.0,0.0,0.000,363220.4,363220.4,26759,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460707276,388835.00
04/15/2016 04:00,2,0.000,ALERT,213.96,304.48,59.986,1460707204,"201051344000576","219011344069620",0.00,9.30,0,301.77,305.98,0.0,0.0,0.000,370045.9,370045.9,26169,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707277,388836.00
04/15/2016 04:00,2,0.000,ALERT,213.06,301.17,59.981,1460707204,"274151322000087","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,607941.2,607941.2,19985,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460707280,388837.00
04/15/2016 04:15,2,0.000,ALERT,213.74,303.88,59.986,1460708103,"201051344000645","219011344069620",0.00,9.70,0,302.07,305.68,0.0,0.0,0.000,369596.8,369596.8,26318,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708105,388838.00
04/15/2016 04:15,2,0.000,ALERT,213.29,301.77,59.970,1460708103,"274151322000085","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,636536.9,636536.9,19926,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708107,388839.00
04/15/2016 04:15,2,0.000,ALERT,213.96,303.88,59.991,1460708103,"201051344000633","219011344069620",0.00,9.00,0,300.27,305.08,0.0,0.0,0.000,360447.2,360447.2,26776,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708109,388840.00
04/15/2016 04:15,2,0.000,ALERT,213.51,304.18,59.975,1460708103,"201051344000469","219011344069620",0.00,9.00,0,301.17,305.38,0.0,0.0,0.000,361711.9,361711.9,26723,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708111,388841.00
04/15/2016 04:15,2,0.000,ALERT,212.83,301.77,59.991,1460708103,"201051344000646","219011344069620",0.00,9.00,0,299.67,303.28,0.0,0.0,0.000,366057.5,366057.5,31281,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460708113,388842.00
04/15/2016 04:15,2,0.000,ALERT,212.83,301.47,59.975,1460708103,"274151322000052","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,645937.4,645937.4,20150,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708114,388843.00
04/15/2016 04:15,2,0.000,ALERT,213.29,301.77,59.949,1460708103,"201051344000585","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,371879.9,371879.9,31286,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708116,388844.00
04/15/2016 04:15,2,0.000,ALERT,213.06,302.07,59.981,1460708103,"201051344001230","219011344069620",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,369920.2,369920.2,31077,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708118,388845.00
04/15/2016 04:15,2,0.000,ALERT,213.74,302.68,59.991,1460708103,"201051344000582","219011344069620",0.00,8.50,0,300.87,304.18,0.0,0.0,0.000,363469.4,363469.4,31257,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460708120,388846.00
04/15/2016 04:15,2,0.000,ALERT,212.83,301.77,59.981,1460708103,"201051344000955","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,374997.0,374997.0,31194,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708122,388847.00
04/15/2016 04:15,2,0.000,ALERT,213.29,301.47,59.986,1460708103,"274151322000094","219011344069620",0.00,9.30,0,299.97,302.98,0.0,0.0,0.000,517797.3,517797.3,21055,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708123,388848.00
