ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/15/2016 04:15,2,0.000,ALERT,213.29,304.78,59.986,1460708103,"201051344000579","219011344069620",0.00,10.00,0,302.68,306.28,0.0,0.0,0.000,375116.6,375116.6,6798,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460708125,388849.00
04/15/2016 04:15,2,0.000,ALERT,213.06,302.07,59.975,1460708103,"201051344000890","219011344069620",0.00,9.30,0,300.27,304.48,0.0,0.0,0.000,372151.6,372151.6,31218,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708127,388850.00
04/15/2016 04:15,2,0.000,ALERT,213.29,301.77,59.981,1460708103,"201051344000438","219011344069620",0.00,9.00,0,300.27,303.58,0.0,0.0,0.000,374300.7,374300.7,31219,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708129,388851.00
04/15/2016 04:15,2,0.000,ALERT,213.29,301.17,59.981,1460708103,"201051344000417","219011344069620",0.00,9.30,0,299.37,302.68,0.0,0.0,0.000,367508.4,367508.4,31373,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708131,388852.00
04/15/2016 04:15,2,0.000,ALERT,213.29,302.37,59.954,1460708103,"274151322000083","219011344069620",0.00,10.00,0,300.57,303.88,0.0,0.0,0.000,640192.8,640192.8,20206,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708132,388853.00
04/15/2016 04:15,2,0.000,ALERT,213.74,302.07,59.986,1460708103,"274151322000076","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,681010.4,681010.4,20210,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708134,388854.00
04/15/2016 04:15,2,0.000,ALERT,213.29,304.78,59.986,1460708103,"201051344000868","219011344069620",0.00,9.30,0,302.98,306.58,0.0,0.0,0.000,360852.4,360852.4,26457,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708136,388855.00
04/15/2016 04:15,2,0.000,ALERT,213.06,303.28,59.996,1460708103,"274151322000095","219011344069620",0.00,9.30,0,301.47,304.48,0.0,0.0,0.000,674068.8,674068.8,20109,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708138,388856.00
04/15/2016 04:15,2,0.000,ALERT,213.29,304.18,59.986,1460708103,"201051344000988","219011344069620",0.00,9.70,0,299.37,305.38,0.0,0.0,0.000,358214.0,358214.0,26747,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708140,388857.00
04/15/2016 04:15,2,0.000,ALERT,213.06,300.87,59.986,1460708103,"201051344001025","219011344069620",0.00,8.50,0,299.37,303.88,0.0,0.0,0.000,371851.7,371851.7,31266,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708142,388858.00
04/15/2016 04:15,2,0.000,ALERT,213.29,304.48,59.981,1460708103,"201051344000458","219011344069620",0.00,10.30,0,302.37,306.28,0.0,0.0,0.000,368753.6,368753.6,26669,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708144,388859.00
04/15/2016 04:15,2,0.000,ALERT,213.96,304.18,59.991,1460708103,"201051344000853","219011344069620",0.00,9.30,0,302.07,305.68,0.0,0.0,0.000,367251.2,367251.2,26263,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708145,388860.00
04/15/2016 04:15,2,0.000,ALERT,213.51,301.77,59.965,1460708103,"201051344000685","219011344069620",0.00,9.30,0,299.97,303.28,0.0,0.0,0.000,373862.7,373862.7,31089,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708147,388861.00
04/15/2016 04:15,2,0.000,ALERT,213.29,301.17,59.986,1460708103,"201051344000917","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,371050.6,371050.6,31092,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708149,388862.00
04/15/2016 04:15,2,0.000,ALERT,213.29,301.77,59.996,1460708103,"201051344001145","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,376144.4,376144.4,30951,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708151,388863.00
04/15/2016 04:15,2,0.000,ALERT,213.29,301.17,59.986,1460708103,"201051344000651","219011344069620",0.00,8.00,0,299.67,302.98,0.0,0.0,0.000,368089.5,368089.5,31319,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460708153,388864.00
04/15/2016 04:15,2,0.000,ALERT,212.61,302.07,59.981,1460708103,"274151322000088","219011344069620",0.00,10.30,0,300.27,303.58,0.0,0.0,0.000,620064.0,620064.0,19889,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708154,388865.00
04/15/2016 04:15,2,0.000,ALERT,213.74,301.47,59.949,1460708103,"274151322000068","219011344069620",0.00,10.70,0,299.97,302.68,0.0,0.0,0.000,517440.3,517440.3,21260,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708156,388866.00
04/15/2016 04:15,2,0.000,ALERT,212.83,301.77,59.991,1460708103,"201051344001135","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,364462.0,364462.0,31275,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460708158,388867.00
04/15/2016 04:15,2,0.000,ALERT,213.06,304.78,59.996,1460708103,"201051344000594","219011344069620",0.00,9.30,0,301.77,305.98,0.0,0.0,0.000,371917.7,371917.7,26704,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708160,388868.00
04/15/2016 04:15,2,0.000,ALERT,213.29,301.47,59.959,1460708103,"201051344001203","219011344069620",0.00,9.00,0,299.67,305.08,0.0,0.0,0.000,371037.4,371037.4,31274,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708162,388869.00
04/15/2016 04:15,2,0.000,ALERT,213.06,302.37,60.002,1460708103,"274151322000054","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,633726.9,633726.9,19914,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708163,388870.00
04/15/2016 04:15,2,0.000,ALERT,213.74,304.18,60.007,1460708103,"201051344000867","219011344069620",0.00,10.00,0,301.47,305.98,0.0,0.0,0.000,360184.8,360184.8,26708,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708165,388871.00
04/15/2016 04:15,2,0.000,ALERT,213.06,301.77,60.002,1460708103,"201051344001093","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,370005.2,370005.2,31145,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708167,388872.00
04/15/2016 04:15,2,0.000,ALERT,213.29,304.48,60.018,1460708103,"201051344000900","219011344069620",0.00,9.30,0,301.77,305.38,0.0,0.0,0.000,375589.3,375589.3,26097,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708169,388873.00
04/15/2016 04:15,2,0.000,ALERT,213.74,303.88,60.007,1460708103,"201051344000648","219011344069620",0.00,9.00,0,301.47,305.68,0.0,0.0,0.000,368118.7,368118.7,26402,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708171,388874.00
04/15/2016 04:15,2,0.000,ALERT,213.51,304.78,60.012,1460708103,"201051344000569","219011344069620",0.00,9.70,0,302.68,306.58,0.0,0.0,0.000,376839.2,376839.2,26031,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708173,388875.00
04/15/2016 04:15,2,0.000,ALERT,213.51,304.78,60.007,1460708103,"201051344000983","219011344069620",0.00,9.70,0,302.37,305.98,0.0,0.0,0.000,368393.8,368393.8,26502,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708174,388876.00
04/15/2016 04:15,2,0.000,ALERT,213.51,304.18,60.002,1460708103,"201051344001158","219011344069620",0.00,9.00,0,301.47,305.38,0.0,0.0,0.000,363220.4,363220.4,26761,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708176,388877.00
04/15/2016 04:15,2,0.000,ALERT,213.96,304.78,60.007,1460708103,"201051344000576","219011344069620",0.00,9.30,0,302.07,305.98,0.0,0.0,0.000,370045.9,370045.9,26171,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460708178,388878.00
04/15/2016 04:15,2,0.000,ALERT,213.51,301.47,60.007,1460708103,"274151322000087","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,607941.2,607941.2,19987,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460708180,388879.00
04/15/2016 04:30,2,0.000,ALERT,213.29,302.98,59.986,1460709003,"201051344000645","219011344069620",0.00,9.70,0,302.07,305.68,0.0,0.0,0.000,369596.8,369596.8,26320,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460709005,388880.00
04/15/2016 04:30,2,0.000,ALERT,213.06,301.47,59.991,1460709003,"274151322000085","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,636536.9,636536.9,19928,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709007,388881.00
04/15/2016 04:30,2,0.000,ALERT,213.29,302.98,59.996,1460709003,"201051344000633","219011344069620",0.00,9.00,0,299.97,305.08,0.0,0.0,0.000,360447.2,360447.2,26778,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709009,388882.00
04/15/2016 04:30,2,0.000,ALERT,212.83,302.98,59.991,1460709003,"201051344000469","219011344069620",0.00,9.00,0,300.87,305.68,0.0,0.0,0.000,361711.9,361711.9,26725,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709011,388883.00
04/15/2016 04:30,2,0.000,ALERT,212.83,301.77,59.996,1460709003,"201051344000646","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,366057.5,366057.5,31283,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460709013,388884.00
04/15/2016 04:30,2,0.000,ALERT,212.61,301.17,59.996,1460709003,"274151322000052","219011344069620",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,645937.4,645937.4,20152,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460709014,388885.00
04/15/2016 04:30,2,0.000,ALERT,213.06,301.77,59.944,1460709003,"201051344000585","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,371879.9,371879.9,31288,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460709016,388886.00
04/15/2016 04:30,2,0.000,ALERT,213.06,302.07,59.996,1460709003,"201051344001230","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,369920.2,369920.2,31079,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709018,388887.00
04/15/2016 04:30,2,0.000,ALERT,213.51,302.68,59.981,1460709003,"201051344000582","219011344069620",0.00,8.50,0,300.57,304.18,0.0,0.0,0.000,363469.4,363469.4,31259,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460709020,388888.00
04/15/2016 04:30,2,0.000,ALERT,212.61,301.77,59.986,1460709003,"201051344000955","219011344069620",0.00,9.30,0,299.97,303.58,0.0,0.0,0.000,374997.0,374997.0,31196,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460709022,388889.00
04/15/2016 04:30,2,0.000,ALERT,212.83,300.57,59.991,1460709003,"274151322000094","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,517797.3,517797.3,21057,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709023,388890.00
04/15/2016 04:30,2,0.000,ALERT,212.83,303.88,59.986,1460709003,"201051344000579","219011344069620",0.00,9.70,0,302.68,306.58,0.0,0.0,0.000,375116.6,375116.6,6800,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460709025,388891.00
04/15/2016 04:30,2,0.000,ALERT,212.83,302.07,59.986,1460709003,"201051344000890","219011344069620",0.00,9.30,0,300.57,304.78,0.0,0.0,0.000,372151.6,372151.6,31220,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460709027,388892.00
04/15/2016 04:30,2,0.000,ALERT,213.06,301.77,59.965,1460709003,"201051344000438","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,374300.7,374300.7,31221,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709029,388893.00
04/15/2016 04:30,2,0.000,ALERT,213.29,301.47,59.991,1460709003,"201051344000417","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,367508.4,367508.4,31375,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709031,388894.00
04/15/2016 04:30,2,0.000,ALERT,212.83,301.47,59.975,1460709003,"274151322000083","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,640192.8,640192.8,20208,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709032,388895.00
04/15/2016 04:30,2,0.000,ALERT,213.51,302.07,59.975,1460709003,"274151322000076","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,681010.4,681010.4,20212,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709034,388896.00
04/15/2016 04:30,2,0.000,ALERT,213.06,302.68,59.970,1460709003,"274151322000095","219011344069620",0.00,9.30,0,300.87,304.48,0.0,0.0,0.000,674068.8,674068.8,20111,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709037,388897.00
04/15/2016 04:30,2,0.000,ALERT,212.61,302.98,59.975,1460709003,"201051344000988","219011344069620",0.00,9.70,0,299.67,305.68,0.0,0.0,0.000,358214.0,358214.0,26749,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460709039,388898.00
04/15/2016 04:30,2,0.000,ALERT,213.06,301.17,59.933,1460709003,"201051344001025","219011344069620",0.00,8.50,0,299.37,303.88,0.0,0.0,0.000,371851.7,371851.7,31268,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709041,388899.00
04/15/2016 04:30,2,0.000,ALERT,212.83,303.28,59.970,1460709003,"201051344000458","219011344069620",0.00,10.30,0,302.07,306.88,0.0,0.0,0.000,368753.6,368753.6,26671,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460709043,388900.00
04/15/2016 04:30,2,0.000,ALERT,213.29,302.98,59.981,1460709003,"201051344000853","219011344069620",0.00,9.30,0,302.07,305.98,0.0,0.0,0.000,367251.2,367251.2,26265,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709044,388901.00
04/15/2016 04:30,2,0.000,ALERT,213.51,301.77,59.965,1460709003,"201051344000685","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,373862.7,373862.7,31091,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460709046,388902.00
04/15/2016 04:30,2,0.000,ALERT,213.29,301.17,59.959,1460709003,"201051344000917","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,371050.6,371050.6,31094,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709048,388903.00
04/15/2016 04:30,2,0.000,ALERT,213.29,302.07,59.965,1460709003,"201051344001145","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,376144.4,376144.4,30953,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460709050,388904.00
04/15/2016 04:30,2,0.000,ALERT,213.29,301.17,59.928,1460709003,"201051344000651","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,368089.5,368089.5,31321,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709052,388905.00
04/15/2016 04:30,2,0.000,ALERT,212.38,300.57,59.949,1460709003,"274151322000088","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,620064.0,620064.0,19891,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709053,388906.00
04/15/2016 04:30,2,0.000,ALERT,213.51,300.57,59.959,1460709003,"274151322000068","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,517440.3,517440.3,21262,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709055,388907.00
04/15/2016 04:30,2,0.000,ALERT,212.61,303.88,59.954,1460709003,"201051344000594","219011344069620",0.00,9.30,0,301.77,306.28,0.0,0.0,0.000,371917.7,371917.7,26706,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709059,388908.00
04/15/2016 04:30,2,0.000,ALERT,213.06,301.17,59.965,1460709003,"201051344001203","219011344069620",0.00,9.00,0,299.97,305.08,0.0,0.0,0.000,371037.4,371037.4,31276,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709060,388909.00
04/15/2016 04:30,2,0.000,ALERT,212.61,302.07,59.959,1460709003,"274151322000054","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,633726.9,633726.9,19916,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460709062,388910.00
04/15/2016 04:30,2,0.000,ALERT,213.06,303.28,59.954,1460709003,"201051344000867","219011344069620",0.00,10.00,0,301.77,306.28,0.0,0.0,0.000,360184.8,360184.8,26710,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709064,388911.00
04/15/2016 04:30,2,0.000,ALERT,213.06,301.77,59.959,1460709003,"201051344001093","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,370005.2,370005.2,31147,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709066,388912.00
04/15/2016 04:30,2,0.000,ALERT,212.83,303.28,59.954,1460709003,"201051344000900","219011344069620",0.00,9.30,0,301.77,305.68,0.0,0.0,0.000,375589.3,375589.3,26099,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709068,388913.00
04/15/2016 04:30,2,0.000,ALERT,213.06,302.68,59.959,1460709003,"201051344000648","219011344069620",0.00,9.00,0,301.47,306.28,0.0,0.0,0.000,368118.7,368118.7,26404,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460709069,388914.00
04/15/2016 04:30,2,0.000,ALERT,212.83,303.58,59.954,1460709003,"201051344000569","219011344069620",0.00,9.70,0,302.68,307.18,0.0,0.0,0.000,376839.2,376839.2,26033,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460709071,388915.00
04/15/2016 04:30,2,0.000,ALERT,212.83,303.58,59.954,1460709003,"201051344000983","219011344069620",0.00,9.70,0,302.37,306.28,0.0,0.0,0.000,368393.8,368393.8,26504,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709073,388916.00
04/15/2016 04:30,2,0.000,ALERT,212.83,302.68,59.949,1460709003,"201051344001158","219011344069620",0.00,9.00,0,301.47,305.68,0.0,0.0,0.000,363220.4,363220.4,26763,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709075,388917.00
04/15/2016 04:30,2,0.000,ALERT,213.29,303.58,59.944,1460709003,"201051344000576","219011344069620",0.00,9.30,0,301.77,306.28,0.0,0.0,0.000,370045.9,370045.9,26173,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709077,388918.00
04/15/2016 04:30,2,0.000,ALERT,212.83,300.27,59.949,1460709003,"274151322000087","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,607941.2,607941.2,19989,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460709078,388919.00
04/15/2016 04:30,2,0.000,ALERT,212.83,303.58,59.944,1460709003,"201051344000868","219011344069620",0.00,9.30,0,302.68,306.88,0.0,0.0,0.000,360852.4,360852.4,26459,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709080,388920.00
04/15/2016 04:30,2,0.000,ALERT,212.61,301.47,59.944,1460709003,"201051344001135","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,364462.0,364462.0,31277,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709082,388921.00
04/15/2016 04:45,2,0.000,ALERT,213.74,303.88,59.986,1460709903,"201051344000645","219011344069620",0.00,9.70,0,301.47,305.08,0.0,0.0,0.000,369596.8,369596.8,26322,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460709905,388922.00
04/15/2016 04:45,2,0.000,ALERT,213.29,301.77,59.944,1460709903,"274151322000085","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,636536.9,636536.9,19930,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709907,388923.00
04/15/2016 04:45,2,0.000,ALERT,213.74,303.58,59.965,1460709903,"201051344000633","219011344069620",0.00,9.00,0,299.37,304.78,0.0,0.0,0.000,360447.2,360447.2,26780,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460709909,388924.00
04/15/2016 04:45,2,0.000,ALERT,213.29,303.58,59.986,1460709903,"201051344000469","219011344069620",0.00,8.50,0,300.27,304.78,0.0,0.0,0.000,361711.9,361711.9,26727,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460709911,388925.00
04/15/2016 04:45,2,0.000,ALERT,212.83,301.77,59.996,1460709903,"201051344000646","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,366057.5,366057.5,31285,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460709912,388926.00
04/15/2016 04:45,2,0.000,ALERT,212.83,302.37,59.996,1460709903,"274151322000052","219011344069620",0.00,10.00,0,299.37,305.08,0.0,0.0,0.000,645937.4,645937.4,20154,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709914,388927.00
04/15/2016 04:45,2,0.000,ALERT,213.29,301.77,59.996,1460709903,"201051344000585","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,371879.9,371879.9,31290,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709916,388928.00
04/15/2016 04:45,2,0.000,ALERT,213.06,302.07,59.996,1460709903,"201051344001230","219011344069620",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,369920.2,369920.2,31081,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709918,388929.00
04/15/2016 04:45,2,0.000,ALERT,213.74,302.68,59.996,1460709903,"201051344000582","219011344069620",0.00,8.50,0,300.57,303.88,0.0,0.0,0.000,363469.4,363469.4,31261,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709920,388930.00
04/15/2016 04:45,2,0.000,ALERT,212.83,301.77,59.959,1460709903,"201051344000955","219011344069620",0.00,9.30,0,299.97,303.28,0.0,0.0,0.000,374997.0,374997.0,31198,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460709922,388931.00
04/15/2016 04:45,2,0.000,ALERT,213.29,301.17,59.991,1460709903,"274151322000094","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,517797.3,517797.3,21059,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709924,388932.00
04/15/2016 04:45,2,0.000,ALERT,213.29,304.48,59.996,1460709903,"201051344000579","219011344069620",0.00,9.70,0,302.07,305.98,0.0,0.0,0.000,375116.6,375116.6,6802,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709925,388933.00
04/15/2016 04:45,2,0.000,ALERT,213.06,302.07,59.959,1460709903,"201051344000890","219011344069620",0.00,9.30,0,299.67,304.18,0.0,0.0,0.000,372151.6,372151.6,31222,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709927,388934.00
04/15/2016 04:45,2,0.000,ALERT,213.29,301.47,59.996,1460709903,"201051344000438","219011344069620",0.00,9.00,0,300.27,303.58,0.0,0.0,0.000,374300.7,374300.7,31223,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709929,388935.00
04/15/2016 04:45,2,0.000,ALERT,213.29,302.37,59.986,1460709903,"274151322000083","219011344069620",0.00,9.70,0,299.67,305.08,0.0,0.0,0.000,640192.8,640192.8,20210,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460709932,388936.00
04/15/2016 04:45,2,0.000,ALERT,213.74,301.77,60.023,1460709903,"274151322000076","219011344069620",0.00,10.00,0,300.27,304.48,0.0,0.0,0.000,681010.4,681010.4,20214,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709934,388937.00
04/15/2016 04:45,2,0.000,ALERT,213.06,304.48,59.991,1460709903,"201051344000868","219011344069620",0.00,9.30,0,301.77,305.98,0.0,0.0,0.000,360852.4,360852.4,26461,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709935,388938.00
04/15/2016 04:45,2,0.000,ALERT,213.06,302.98,59.991,1460709903,"274151322000095","219011344069620",0.00,9.00,0,300.57,305.38,0.0,0.0,0.000,674068.8,674068.8,20113,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709937,388939.00
04/15/2016 04:45,2,0.000,ALERT,213.06,303.58,60.002,1460709903,"201051344000988","219011344069620",0.00,9.70,0,299.07,304.78,0.0,0.0,0.000,358214.0,358214.0,26751,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460709939,388940.00
04/15/2016 04:45,2,0.000,ALERT,213.06,301.17,59.996,1460709903,"201051344001025","219011344069620",0.00,8.50,0,299.37,303.88,0.0,0.0,0.000,371851.7,371851.7,31270,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709941,388941.00
04/15/2016 04:45,2,0.000,ALERT,213.06,303.88,59.991,1460709903,"201051344000458","219011344069620",0.00,10.30,0,301.77,305.98,0.0,0.0,0.000,368753.6,368753.6,26673,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460709943,388942.00
04/15/2016 04:45,2,0.000,ALERT,213.74,303.58,60.028,1460709903,"201051344000853","219011344069620",0.00,9.30,0,301.47,305.38,0.0,0.0,0.000,367251.2,367251.2,26267,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709945,388943.00
04/15/2016 04:45,2,0.000,ALERT,213.51,301.47,59.986,1460709903,"201051344000685","219011344069620",0.00,9.00,0,299.97,303.28,0.0,0.0,0.000,373862.7,373862.7,31093,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460709946,388944.00
04/15/2016 04:45,2,0.000,ALERT,213.29,301.17,59.986,1460709903,"201051344000917","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,371050.6,371050.6,31096,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460709948,388945.00
04/15/2016 04:45,2,0.000,ALERT,213.51,301.77,59.981,1460709903,"201051344001145","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,376144.4,376144.4,30955,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709950,388946.00
04/15/2016 04:45,2,0.000,ALERT,213.29,301.17,60.002,1460709903,"201051344000651","219011344069620",0.00,8.00,0,299.37,302.68,0.0,0.0,0.000,368089.5,368089.5,31323,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460709952,388947.00
04/15/2016 04:45,2,0.000,ALERT,212.83,301.77,59.981,1460709903,"274151322000088","219011344069620",0.00,10.30,0,299.37,304.48,0.0,0.0,0.000,620064.0,620064.0,19893,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709954,388948.00
04/15/2016 04:45,2,0.000,ALERT,213.96,300.87,59.991,1460709903,"274151322000068","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,517440.3,517440.3,21264,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709955,388949.00
04/15/2016 04:45,2,0.000,ALERT,212.83,301.47,60.002,1460709903,"201051344001135","219011344069620",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,364462.0,364462.0,31279,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709957,388950.00
04/15/2016 04:45,2,0.000,ALERT,212.83,304.18,60.002,1460709903,"201051344000594","219011344069620",0.00,9.30,0,301.17,305.68,0.0,0.0,0.000,371917.7,371917.7,26708,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709959,388951.00
04/15/2016 04:45,2,0.000,ALERT,213.29,301.17,60.002,1460709903,"201051344001203","219011344069620",0.00,9.00,0,299.37,304.78,0.0,0.0,0.000,371037.4,371037.4,31278,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709961,388952.00
04/15/2016 04:45,2,0.000,ALERT,212.83,302.07,60.039,1460709903,"274151322000054","219011344069620",0.00,10.30,0,299.67,304.78,0.0,0.0,0.000,633726.9,633726.9,19918,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709963,388953.00
04/15/2016 04:45,2,0.000,ALERT,213.51,303.58,60.002,1460709903,"201051344000867","219011344069620",0.00,9.70,0,300.87,305.68,0.0,0.0,0.000,360184.8,360184.8,26712,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709964,388954.00
04/15/2016 04:45,2,0.000,ALERT,213.29,301.47,59.991,1460709903,"201051344001093","219011344069620",0.00,9.70,0,299.67,302.98,0.0,0.0,0.000,370005.2,370005.2,31149,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709966,388955.00
04/15/2016 04:45,2,0.000,ALERT,213.06,303.58,60.007,1460709903,"201051344000900","219011344069620",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,375589.3,375589.3,26101,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709968,388956.00
04/15/2016 04:45,2,0.000,ALERT,213.29,302.98,59.981,1460709903,"201051344000648","219011344069620",0.00,9.00,0,300.27,305.08,0.0,0.0,0.000,368118.7,368118.7,26406,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709970,388957.00
04/15/2016 04:45,2,0.000,ALERT,213.06,304.18,60.002,1460709903,"201051344000569","219011344069620",0.00,9.30,0,302.07,305.98,0.0,0.0,0.000,376839.2,376839.2,26035,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460709971,388958.00
04/15/2016 04:45,2,0.000,ALERT,213.29,303.88,60.002,1460709903,"201051344000983","219011344069620",0.00,9.70,0,301.47,305.68,0.0,0.0,0.000,368393.8,368393.8,26506,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709973,388959.00
04/15/2016 04:45,2,0.000,ALERT,213.29,303.28,59.965,1460709903,"201051344001158","219011344069620",0.00,9.00,0,300.87,304.78,0.0,0.0,0.000,363220.4,363220.4,26765,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709975,388960.00
04/15/2016 04:45,2,0.000,ALERT,213.51,303.88,59.986,1460709903,"201051344000576","219011344069620",0.00,9.30,0,301.17,305.38,0.0,0.0,0.000,370045.9,370045.9,26175,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709977,388961.00
04/15/2016 04:45,2,0.000,ALERT,213.06,300.57,59.975,1460709903,"274151322000087","219011344069620",0.00,10.30,0,298.77,304.18,0.0,0.0,0.000,607941.2,607941.2,19991,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709979,388962.00
04/15/2016 04:45,2,0.000,ALERT,213.29,300.87,59.991,1460709903,"201051344000417","219011344069620",0.00,9.00,0,299.37,302.68,0.0,0.0,0.000,367508.4,367508.4,31377,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460709981,388963.00
04/15/2016 05:00,2,0.000,ALERT,212.61,301.77,59.933,1460710803,"201051344000645","219011344069620",0.00,9.70,0,300.87,305.38,0.0,0.0,0.000,369596.8,369596.8,26324,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460710806,388964.00
04/15/2016 05:00,2,0.000,ALERT,212.16,300.57,59.933,1460710803,"274151322000085","219011344069620",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,636536.9,636536.9,19932,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710808,388965.00
04/15/2016 05:00,2,0.000,ALERT,212.61,301.47,59.928,1460710803,"201051344000633","219011344069620",0.00,9.00,0,299.07,304.78,0.0,0.0,0.000,360447.2,360447.2,26782,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710809,388966.00
04/15/2016 05:00,2,0.000,ALERT,212.38,302.07,59.917,1460710803,"201051344000469","219011344069620",0.00,8.50,0,299.67,305.08,0.0,0.0,0.000,361711.9,361711.9,26729,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710811,388967.00
04/15/2016 05:00,2,0.000,ALERT,211.93,300.27,59.938,1460710803,"201051344000646","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,366057.5,366057.5,31287,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710813,388968.00
04/15/2016 05:00,2,0.000,ALERT,211.93,301.17,59.938,1460710803,"274151322000052","219011344069620",0.00,10.00,0,298.17,303.88,0.0,0.0,0.000,645937.4,645937.4,20156,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710815,388969.00
04/15/2016 05:00,2,0.000,ALERT,212.38,300.27,59.944,1460710803,"201051344000585","219011344069620",0.00,9.30,0,298.47,303.28,0.0,0.0,0.000,371879.9,371879.9,31292,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710816,388970.00
04/15/2016 05:00,2,0.000,ALERT,212.16,300.57,59.933,1460710803,"201051344001230","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,369920.2,369920.2,31083,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710818,388971.00
04/15/2016 05:00,2,0.000,ALERT,212.61,301.17,59.917,1460710803,"201051344000582","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,363469.4,363469.4,31263,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460710820,388972.00
04/15/2016 05:00,2,0.000,ALERT,211.93,300.27,59.917,1460710803,"201051344000955","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,374997.0,374997.0,31200,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710822,388973.00
04/15/2016 05:00,2,0.000,ALERT,212.16,299.97,59.933,1460710803,"274151322000094","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,517797.3,517797.3,21061,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710824,388974.00
04/15/2016 05:00,2,0.000,ALERT,212.38,302.68,59.912,1460710803,"201051344000579","219011344069620",0.00,9.70,0,301.47,306.28,0.0,0.0,0.000,375116.6,375116.6,6804,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460710825,388975.00
04/15/2016 05:00,2,0.000,ALERT,212.16,300.57,59.938,1460710803,"201051344000890","219011344069620",0.00,9.30,0,299.37,304.18,0.0,0.0,0.000,372151.6,372151.6,31224,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710827,388976.00
04/15/2016 05:00,2,0.000,ALERT,212.38,300.27,59.933,1460710803,"201051344000438","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,374300.7,374300.7,31225,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710829,388977.00
04/15/2016 05:00,2,0.000,ALERT,212.38,299.67,59.933,1460710803,"201051344000417","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,367508.4,367508.4,31379,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710831,388978.00
04/15/2016 05:00,2,0.000,ALERT,212.16,300.87,59.891,1460710803,"274151322000083","219011344069620",0.00,9.70,0,298.77,303.58,0.0,0.0,0.000,640192.8,640192.8,20212,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710833,388979.00
04/15/2016 05:00,2,0.000,ALERT,212.83,301.47,59.938,1460710803,"274151322000076","219011344069620",0.00,10.00,0,298.47,303.88,0.0,0.0,0.000,681010.4,681010.4,20216,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710835,388980.00
04/15/2016 05:00,2,0.000,ALERT,212.38,302.68,59.933,1460710803,"201051344000868","219011344069620",0.00,9.30,0,301.47,306.28,0.0,0.0,0.000,360852.4,360852.4,26463,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710837,388981.00
04/15/2016 05:00,2,0.000,ALERT,212.16,302.07,59.949,1460710803,"274151322000095","219011344069620",0.00,9.00,0,299.67,304.48,0.0,0.0,0.000,674068.8,674068.8,20115,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710839,388982.00
04/15/2016 05:00,2,0.000,ALERT,212.38,302.07,59.986,1460710803,"201051344000988","219011344069620",0.00,9.30,0,298.47,305.08,0.0,0.0,0.000,358214.0,358214.0,26753,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710841,388983.00
04/15/2016 05:00,2,0.000,ALERT,212.16,299.97,59.944,1460710803,"201051344001025","219011344069620",0.00,8.50,0,298.47,303.88,0.0,0.0,0.000,371851.7,371851.7,31272,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710842,388984.00
04/15/2016 05:00,2,0.000,ALERT,212.38,302.37,59.938,1460710803,"201051344000458","219011344069620",0.00,10.30,0,301.17,305.98,0.0,0.0,0.000,368753.6,368753.6,26675,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710844,388985.00
04/15/2016 05:00,2,0.000,ALERT,212.83,301.77,59.965,1460710803,"201051344000853","219011344069620",0.00,9.00,0,300.87,305.68,0.0,0.0,0.000,367251.2,367251.2,26269,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710846,388986.00
04/15/2016 05:00,2,0.000,ALERT,212.61,300.57,59.949,1460710803,"201051344000685","219011344069620",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,373862.7,373862.7,31095,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710848,388987.00
04/15/2016 05:00,2,0.000,ALERT,212.38,299.97,59.912,1460710803,"201051344000917","219011344069620",0.00,10.00,0,297.57,302.68,0.0,0.0,0.000,371050.6,371050.6,31098,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710850,388988.00
04/15/2016 05:00,2,0.000,ALERT,212.38,300.57,59.944,1460710803,"201051344001145","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,376144.4,376144.4,30957,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710851,388989.00
04/15/2016 05:00,2,0.000,ALERT,212.16,299.67,59.912,1460710803,"201051344000651","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,368089.5,368089.5,31325,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710853,388990.00
04/15/2016 05:00,2,0.000,ALERT,211.93,300.57,59.938,1460710803,"274151322000088","219011344069620",0.00,10.30,0,298.17,302.98,0.0,0.0,0.000,620064.0,620064.0,19895,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460710855,388991.00
04/15/2016 05:00,2,0.000,ALERT,212.83,300.27,59.975,1460710803,"274151322000068","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,517440.3,517440.3,21266,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460710857,388992.00
04/15/2016 05:00,2,0.000,ALERT,211.93,300.57,59.944,1460710803,"201051344001135","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,364462.0,364462.0,31281,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710859,388993.00
