ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/15/2016 05:00,2,0.000,ALERT,212.16,302.98,59.938,1460710803,"201051344000594","219011344069620",0.00,9.30,0,300.57,305.68,0.0,0.0,0.000,371917.7,371917.7,26710,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710860,388994.00
04/15/2016 05:00,2,0.000,ALERT,212.16,300.27,59.959,1460710803,"201051344001203","219011344069620",0.00,9.00,0,298.77,304.48,0.0,0.0,0.000,371037.4,371037.4,31280,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710862,388995.00
04/15/2016 05:00,2,0.000,ALERT,211.93,301.47,59.949,1460710803,"274151322000054","219011344069620",0.00,10.30,0,298.47,303.58,0.0,0.0,0.000,633726.9,633726.9,19920,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710864,388996.00
04/15/2016 05:00,2,0.000,ALERT,212.83,302.07,59.938,1460710803,"201051344000867","219011344069620",0.00,9.70,0,300.87,305.68,0.0,0.0,0.000,360184.8,360184.8,26714,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710866,388997.00
04/15/2016 05:00,2,0.000,ALERT,212.16,300.57,59.938,1460710803,"201051344001093","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,370005.2,370005.2,31151,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460710868,388998.00
04/15/2016 05:00,2,0.000,ALERT,212.38,302.37,59.944,1460710803,"201051344000900","219011344069620",0.00,9.30,0,300.27,305.38,0.0,0.0,0.000,375589.3,375589.3,26103,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460710870,388999.00
04/15/2016 05:00,2,0.000,ALERT,212.61,301.47,59.944,1460710803,"201051344000648","219011344069620",0.00,8.50,0,300.27,305.38,0.0,0.0,0.000,368118.7,368118.7,26408,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710871,389000.00
04/15/2016 05:00,2,0.000,ALERT,212.38,302.68,59.949,1460710803,"201051344000569","219011344069620",0.00,9.30,0,301.47,306.28,0.0,0.0,0.000,376839.2,376839.2,26037,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710873,389001.00
04/15/2016 05:00,2,0.000,ALERT,212.38,302.68,59.954,1460710803,"201051344000983","219011344069620",0.00,9.70,0,301.17,305.68,0.0,0.0,0.000,368393.8,368393.8,26508,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710875,389002.00
04/15/2016 05:00,2,0.000,ALERT,212.38,302.07,59.954,1460710803,"201051344001158","219011344069620",0.00,9.00,0,300.27,304.78,0.0,0.0,0.000,363220.4,363220.4,26767,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710877,389003.00
04/15/2016 05:00,2,0.000,ALERT,212.83,302.68,59.949,1460710803,"201051344000576","219011344069620",0.00,9.00,0,300.57,305.38,0.0,0.0,0.000,370045.9,370045.9,26177,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710879,389004.00
04/15/2016 05:00,2,0.000,ALERT,212.38,300.57,59.965,1460710803,"274151322000087","219011344069620",0.00,10.30,0,297.57,302.68,0.0,0.0,0.000,607941.2,607941.2,19993,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460710880,389005.00
04/15/2016 05:15,2,0.000,ALERT,213.06,302.37,59.954,1460711703,"201051344000645","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,369596.8,369596.8,26326,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711705,389006.00
04/15/2016 05:15,2,0.000,ALERT,212.61,300.87,59.949,1460711703,"274151322000085","219011344069620",0.00,9.70,0,299.37,302.68,0.0,0.0,0.000,636536.9,636536.9,19934,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460711707,389007.00
04/15/2016 05:15,2,0.000,ALERT,213.29,302.37,59.949,1460711703,"201051344000633","219011344069620",0.00,9.00,0,298.17,303.28,0.0,0.0,0.000,360447.2,360447.2,26784,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711708,389008.00
04/15/2016 05:15,2,0.000,ALERT,212.61,302.68,59.954,1460711703,"201051344000469","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,361711.9,361711.9,26731,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711710,389009.00
04/15/2016 05:15,2,0.000,ALERT,212.38,300.57,59.922,1460711703,"201051344000646","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,366057.5,366057.5,31289,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711712,389010.00
04/15/2016 05:15,2,0.000,ALERT,212.16,301.47,59.949,1460711703,"274151322000052","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,645937.4,645937.4,20158,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711714,389011.00
04/15/2016 05:15,2,0.000,ALERT,212.61,300.57,59.959,1460711703,"201051344000585","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,371879.9,371879.9,31294,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711716,389012.00
04/15/2016 05:15,2,0.000,ALERT,212.38,300.87,59.970,1460711703,"201051344001230","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,369920.2,369920.2,31085,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711718,389013.00
04/15/2016 05:15,2,0.000,ALERT,213.06,301.47,59.954,1460711703,"201051344000582","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,363469.4,363469.4,31265,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711719,389014.00
04/15/2016 05:15,2,0.000,ALERT,212.16,300.57,59.965,1460711703,"201051344000955","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,374997.0,374997.0,31202,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711721,389015.00
04/15/2016 05:15,2,0.000,ALERT,212.38,300.57,59.965,1460711703,"274151322000094","219011344069620",0.00,9.00,0,298.77,302.07,0.0,0.0,0.000,517797.3,517797.3,21063,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711723,389016.00
04/15/2016 05:15,2,0.000,ALERT,212.61,303.28,59.944,1460711703,"201051344000579","219011344069620",0.00,9.30,0,300.57,304.78,0.0,0.0,0.000,375116.6,375116.6,6806,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460711725,389017.00
04/15/2016 05:15,2,0.000,ALERT,212.16,300.57,60.007,1460711703,"201051344000890","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,372151.6,372151.6,31226,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711726,389018.00
04/15/2016 05:15,2,0.000,ALERT,212.61,300.27,59.965,1460711703,"201051344000438","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,374300.7,374300.7,31227,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460711728,389019.00
04/15/2016 05:15,2,0.000,ALERT,212.61,299.67,59.981,1460711703,"201051344000417","219011344069620",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,367508.4,367508.4,31381,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711730,389020.00
04/15/2016 05:15,2,0.000,ALERT,212.38,300.87,59.954,1460711703,"274151322000083","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,640192.8,640192.8,20214,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711732,389021.00
04/15/2016 05:15,2,0.000,ALERT,212.83,301.17,59.949,1460711703,"274151322000076","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,681010.4,681010.4,20218,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711734,389022.00
04/15/2016 05:15,2,0.000,ALERT,212.61,303.28,59.959,1460711703,"201051344000868","219011344069620",0.00,9.00,0,300.87,304.78,0.0,0.0,0.000,360852.4,360852.4,26465,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711736,389023.00
04/15/2016 05:15,2,0.000,ALERT,212.38,301.77,59.981,1460711703,"274151322000095","219011344069620",0.00,9.00,0,300.57,303.58,0.0,0.0,0.000,674068.8,674068.8,20117,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711737,389024.00
04/15/2016 05:15,2,0.000,ALERT,212.38,302.37,59.959,1460711703,"201051344000988","219011344069620",0.00,9.70,0,297.87,303.88,0.0,0.0,0.000,358214.0,358214.0,26755,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711739,389025.00
04/15/2016 05:15,2,0.000,ALERT,212.16,299.67,59.954,1460711703,"201051344001025","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,371851.7,371851.7,31274,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711741,389026.00
04/15/2016 05:15,2,0.000,ALERT,212.61,302.98,59.959,1460711703,"201051344000458","219011344069620",0.00,10.30,0,300.57,304.78,0.0,0.0,0.000,368753.6,368753.6,26677,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711743,389027.00
04/15/2016 05:15,2,0.000,ALERT,213.06,302.37,59.944,1460711703,"201051344000853","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,367251.2,367251.2,26271,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711745,389028.00
04/15/2016 05:15,2,0.000,ALERT,212.83,299.97,59.954,1460711703,"201051344000685","219011344069620",0.00,9.00,0,298.77,302.07,0.0,0.0,0.000,373862.7,373862.7,31097,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460711746,389029.00
04/15/2016 05:15,2,0.000,ALERT,212.61,299.67,60.012,1460711703,"201051344000917","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,371050.6,371050.6,31100,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711748,389030.00
04/15/2016 05:15,2,0.000,ALERT,212.61,300.57,59.965,1460711703,"201051344001145","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,376144.4,376144.4,30959,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711750,389031.00
04/15/2016 05:15,2,0.000,ALERT,212.61,299.67,59.965,1460711703,"201051344000651","219011344069620",0.00,7.70,0,298.17,301.47,0.0,0.0,0.000,368089.5,368089.5,31327,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460711752,389032.00
04/15/2016 05:15,2,0.000,ALERT,211.93,300.27,59.965,1460711703,"274151322000088","219011344069620",0.00,10.00,0,299.07,302.37,0.0,0.0,0.000,620064.0,620064.0,19897,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711754,389033.00
04/15/2016 05:15,2,0.000,ALERT,213.06,300.27,59.965,1460711703,"274151322000068","219011344069620",0.00,10.30,0,298.77,301.77,0.0,0.0,0.000,517440.3,517440.3,21268,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711755,389034.00
04/15/2016 05:15,2,0.000,ALERT,212.16,300.27,59.981,1460711703,"201051344001135","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,364462.0,364462.0,31283,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711757,389035.00
04/15/2016 05:15,2,0.000,ALERT,212.38,303.28,60.012,1460711703,"201051344000594","219011344069620",0.00,9.30,0,300.27,304.48,0.0,0.0,0.000,371917.7,371917.7,26712,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711759,389036.00
04/15/2016 05:15,2,0.000,ALERT,212.16,299.67,59.933,1460711703,"201051344001203","219011344069620",0.00,8.50,0,298.77,303.58,0.0,0.0,0.000,371037.4,371037.4,31282,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460711761,389037.00
04/15/2016 05:15,2,0.000,ALERT,212.16,300.57,59.991,1460711703,"274151322000054","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,633726.9,633726.9,19922,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711763,389038.00
04/15/2016 05:15,2,0.000,ALERT,212.83,302.07,59.996,1460711703,"201051344000867","219011344069620",0.00,9.70,0,299.67,304.48,0.0,0.0,0.000,360184.8,360184.8,26716,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711764,389039.00
04/15/2016 05:15,2,0.000,ALERT,212.16,299.67,59.959,1460711703,"201051344001093","219011344069620",0.00,9.70,0,298.77,302.07,0.0,0.0,0.000,370005.2,370005.2,31153,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460711766,389040.00
04/15/2016 05:15,2,0.000,ALERT,212.38,302.68,59.954,1460711703,"201051344000900","219011344069620",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,375589.3,375589.3,26105,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711768,389041.00
04/15/2016 05:15,2,0.000,ALERT,212.83,302.07,59.965,1460711703,"201051344000648","219011344069620",0.00,8.50,0,299.67,304.18,0.0,0.0,0.000,368118.7,368118.7,26410,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711770,389042.00
04/15/2016 05:15,2,0.000,ALERT,212.61,302.98,59.970,1460711703,"201051344000569","219011344069620",0.00,9.30,0,300.87,304.78,0.0,0.0,0.000,376839.2,376839.2,26039,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711772,389043.00
04/15/2016 05:15,2,0.000,ALERT,212.61,302.68,59.965,1460711703,"201051344000983","219011344069620",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,368393.8,368393.8,26510,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711773,389044.00
04/15/2016 05:15,2,0.000,ALERT,212.61,302.37,59.954,1460711703,"201051344001158","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,363220.4,363220.4,26769,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711775,389045.00
04/15/2016 05:15,2,0.000,ALERT,213.06,302.98,59.954,1460711703,"201051344000576","219011344069620",0.00,9.00,0,300.57,304.18,0.0,0.0,0.000,370045.9,370045.9,26179,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711777,389046.00
04/15/2016 05:15,2,0.000,ALERT,212.38,300.27,59.949,1460711703,"274151322000087","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,607941.2,607941.2,19995,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460711779,389047.00
04/15/2016 05:30,2,0.000,ALERT,212.61,302.07,59.991,1460712603,"201051344000645","219011344069620",0.00,9.70,0,300.57,304.18,0.0,0.0,0.000,369596.8,369596.8,26328,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712605,389048.00
04/15/2016 05:30,2,0.000,ALERT,212.38,301.47,59.965,1460712603,"274151322000085","219011344069620",0.00,9.70,0,299.07,305.08,0.0,0.0,0.000,636536.9,636536.9,19936,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460712607,389049.00
04/15/2016 05:30,2,0.000,ALERT,212.61,301.47,59.970,1460712603,"201051344000633","219011344069620",0.00,9.00,0,299.07,303.88,0.0,0.0,0.000,360447.2,360447.2,26786,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712609,389050.00
04/15/2016 05:30,2,0.000,ALERT,212.38,302.07,59.965,1460712603,"201051344000469","219011344069620",0.00,8.00,0,299.97,304.18,0.0,0.0,0.000,361711.9,361711.9,26733,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712611,389051.00
04/15/2016 05:30,2,0.000,ALERT,211.70,299.67,60.002,1460712603,"201051344000646","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,366057.5,366057.5,31291,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460712612,389052.00
04/15/2016 05:30,2,0.000,ALERT,211.70,301.17,60.002,1460712603,"274151322000052","219011344069620",0.00,10.00,0,299.07,305.08,0.0,0.0,0.000,645937.4,645937.4,20160,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712614,389053.00
04/15/2016 05:30,2,0.000,ALERT,211.93,299.67,59.965,1460712603,"201051344000585","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,371879.9,371879.9,31296,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712616,389054.00
04/15/2016 05:30,2,0.000,ALERT,211.70,299.97,59.965,1460712603,"201051344001230","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,369920.2,369920.2,31087,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712618,389055.00
04/15/2016 05:30,2,0.000,ALERT,212.38,300.27,59.970,1460712603,"201051344000582","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,363469.4,363469.4,31267,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460712620,389056.00
04/15/2016 05:30,2,0.000,ALERT,211.48,299.67,59.965,1460712603,"201051344000955","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,374997.0,374997.0,31204,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712621,389057.00
04/15/2016 05:30,2,0.000,ALERT,211.93,300.57,59.970,1460712603,"274151322000094","219011344069620",0.00,9.00,0,298.77,304.18,0.0,0.0,0.000,517797.3,517797.3,21065,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712623,389058.00
04/15/2016 05:30,2,0.000,ALERT,212.16,302.68,59.954,1460712603,"201051344000579","219011344069620",0.00,9.30,0,301.47,305.08,0.0,0.0,0.000,375116.6,375116.6,6808,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460712625,389059.00
04/15/2016 05:30,2,0.000,ALERT,211.93,299.97,59.965,1460712603,"201051344000890","219011344069620",0.00,9.00,0,298.77,303.58,0.0,0.0,0.000,372151.6,372151.6,31228,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712627,389060.00
04/15/2016 05:30,2,0.000,ALERT,211.93,299.37,59.986,1460712603,"201051344000438","219011344069620",0.00,8.50,0,298.47,303.28,0.0,0.0,0.000,374300.7,374300.7,31229,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712629,389061.00
04/15/2016 05:30,2,0.000,ALERT,212.16,299.07,59.965,1460712603,"201051344000417","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,367508.4,367508.4,31383,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712630,389062.00
04/15/2016 05:30,2,0.000,ALERT,211.93,301.47,59.949,1460712603,"274151322000083","219011344069620",0.00,9.30,0,299.37,305.08,0.0,0.0,0.000,640192.8,640192.8,20216,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460712632,389063.00
04/15/2016 05:30,2,0.000,ALERT,212.61,300.57,59.917,1460712603,"274151322000076","219011344069620",0.00,9.70,0,299.07,305.38,0.0,0.0,0.000,681010.4,681010.4,20220,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712634,389064.00
04/15/2016 05:30,2,0.000,ALERT,212.16,302.37,59.907,1460712603,"201051344000868","219011344069620",0.00,9.00,0,301.47,305.08,0.0,0.0,0.000,360852.4,360852.4,26467,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712636,389065.00
04/15/2016 05:30,2,0.000,ALERT,211.70,301.47,59.938,1460712603,"274151322000095","219011344069620",0.00,9.00,0,299.67,305.68,0.0,0.0,0.000,674068.8,674068.8,20119,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712638,389066.00
04/15/2016 05:30,2,0.000,ALERT,211.93,301.47,59.949,1460712603,"201051344000988","219011344069620",0.00,9.30,0,297.87,303.88,0.0,0.0,0.000,358214.0,358214.0,26757,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712639,389067.00
04/15/2016 05:30,2,0.000,ALERT,211.70,298.47,60.002,1460712603,"201051344001025","219011344069620",0.00,8.00,0,297.57,303.28,0.0,0.0,0.000,371851.7,371851.7,31276,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712641,389068.00
04/15/2016 05:30,2,0.000,ALERT,211.93,301.77,59.954,1460712603,"201051344000458","219011344069620",0.00,10.30,0,300.27,304.78,0.0,0.0,0.000,368753.6,368753.6,26679,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712643,389069.00
04/15/2016 05:30,2,0.000,ALERT,212.61,301.77,59.949,1460712603,"201051344000853","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,367251.2,367251.2,26273,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712645,389070.00
04/15/2016 05:30,2,0.000,ALERT,212.16,299.37,59.949,1460712603,"201051344000685","219011344069620",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,373862.7,373862.7,31099,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712647,389071.00
04/15/2016 05:30,2,0.000,ALERT,211.93,298.77,59.959,1460712603,"201051344000917","219011344069620",0.00,9.70,0,296.96,301.77,0.0,0.0,0.000,371050.6,371050.6,31102,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712648,389072.00
04/15/2016 05:30,2,0.000,ALERT,212.16,299.67,59.970,1460712603,"201051344001145","219011344069620",0.00,8.50,0,298.47,303.28,0.0,0.0,0.000,376144.4,376144.4,30961,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712650,389073.00
04/15/2016 05:30,2,0.000,ALERT,211.93,298.77,59.959,1460712603,"201051344000651","219011344069620",0.00,7.70,0,297.57,302.37,0.0,0.0,0.000,368089.5,368089.5,31329,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460712652,389074.00
04/15/2016 05:30,2,0.000,ALERT,211.48,300.57,59.949,1460712603,"274151322000088","219011344069620",0.00,10.00,0,298.17,304.48,0.0,0.0,0.000,620064.0,620064.0,19899,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712654,389075.00
04/15/2016 05:30,2,0.000,ALERT,212.61,299.67,59.949,1460712603,"274151322000068","219011344069620",0.00,10.30,0,297.87,303.88,0.0,0.0,0.000,517440.3,517440.3,21270,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712656,389076.00
04/15/2016 05:30,2,0.000,ALERT,211.48,299.07,59.912,1460712603,"201051344001135","219011344069620",0.00,9.00,0,298.17,303.28,0.0,0.0,0.000,364462.0,364462.0,31285,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712657,389077.00
04/15/2016 05:30,2,0.000,ALERT,211.70,302.07,59.912,1460712603,"201051344000594","219011344069620",0.00,9.30,0,299.97,304.48,0.0,0.0,0.000,371917.7,371917.7,26714,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712659,389078.00
04/15/2016 05:30,2,0.000,ALERT,211.93,299.07,59.954,1460712603,"201051344001203","219011344069620",0.00,8.50,0,297.87,304.18,0.0,0.0,0.000,371037.4,371037.4,31284,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712661,389079.00
04/15/2016 05:30,2,0.000,ALERT,211.48,300.57,59.938,1460712603,"274151322000054","219011344069620",0.00,10.30,0,298.17,305.08,0.0,0.0,0.000,633726.9,633726.9,19924,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712663,389080.00
04/15/2016 05:30,2,0.000,ALERT,212.16,301.47,59.944,1460712603,"201051344000867","219011344069620",0.00,9.70,0,299.97,304.48,0.0,0.0,0.000,360184.8,360184.8,26718,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712665,389081.00
04/15/2016 05:30,2,0.000,ALERT,211.93,299.37,59.949,1460712603,"201051344001093","219011344069620",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,370005.2,370005.2,31155,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712666,389082.00
04/15/2016 05:30,2,0.000,ALERT,211.70,301.47,59.949,1460712603,"201051344000900","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,375589.3,375589.3,26107,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712668,389083.00
04/15/2016 05:30,2,0.000,ALERT,212.16,300.87,59.949,1460712603,"201051344000648","219011344069620",0.00,8.50,0,299.67,304.18,0.0,0.0,0.000,368118.7,368118.7,26412,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712670,389084.00
04/15/2016 05:30,2,0.000,ALERT,211.93,302.07,59.959,1460712603,"201051344000569","219011344069620",0.00,9.30,0,300.87,305.08,0.0,0.0,0.000,376839.2,376839.2,26041,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712672,389085.00
04/15/2016 05:30,2,0.000,ALERT,211.93,301.77,59.975,1460712603,"201051344000983","219011344069620",0.00,9.30,0,300.57,304.48,0.0,0.0,0.000,368393.8,368393.8,26512,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712674,389086.00
04/15/2016 05:30,2,0.000,ALERT,211.93,301.17,59.949,1460712603,"201051344001158","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,363220.4,363220.4,26771,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712676,389087.00
04/15/2016 05:30,2,0.000,ALERT,212.38,302.07,59.954,1460712603,"201051344000576","219011344069620",0.00,9.00,0,300.27,304.48,0.0,0.0,0.000,370045.9,370045.9,26181,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712677,389088.00
04/15/2016 05:30,2,0.000,ALERT,211.93,299.97,59.954,1460712603,"274151322000087","219011344069620",0.00,10.30,0,297.57,304.18,0.0,0.0,0.000,607941.2,607941.2,19997,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460712679,389089.00
04/15/2016 05:45,2,0.000,ALERT,212.38,301.47,59.975,1460713503,"201051344000645","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,369596.8,369596.8,26330,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713505,389090.00
04/15/2016 05:45,2,0.000,ALERT,211.93,300.57,59.975,1460713503,"274151322000085","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,636536.9,636536.9,19938,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713507,389091.00
04/15/2016 05:45,2,0.000,ALERT,212.38,301.17,59.986,1460713503,"201051344000633","219011344069620",0.00,8.50,0,298.17,303.28,0.0,0.0,0.000,360447.2,360447.2,26788,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713509,389092.00
04/15/2016 05:45,2,0.000,ALERT,211.93,301.47,59.981,1460713503,"201051344000469","219011344069620",0.00,8.50,0,298.77,303.58,0.0,0.0,0.000,361711.9,361711.9,26735,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713511,389093.00
04/15/2016 05:45,2,0.000,ALERT,211.25,298.77,59.981,1460713503,"201051344000646","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,366057.5,366057.5,31293,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713513,389094.00
04/15/2016 05:45,2,0.000,ALERT,211.48,299.97,59.986,1460713503,"274151322000052","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,645937.4,645937.4,20162,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713514,389095.00
04/15/2016 05:45,2,0.000,ALERT,211.48,298.77,59.986,1460713503,"201051344000585","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,371879.9,371879.9,31298,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713516,389096.00
04/15/2016 05:45,2,0.000,ALERT,211.25,299.07,59.981,1460713503,"201051344001230","219011344069620",0.00,8.50,0,297.87,301.17,0.0,0.0,0.000,369920.2,369920.2,31089,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713518,389097.00
04/15/2016 05:45,2,0.000,ALERT,211.93,299.67,59.986,1460713503,"201051344000582","219011344069620",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,363469.4,363469.4,31269,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713520,389098.00
04/15/2016 05:45,2,0.000,ALERT,211.25,298.77,59.981,1460713503,"201051344000955","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,374997.0,374997.0,31206,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460713521,389099.00
04/15/2016 05:45,2,0.000,ALERT,211.70,299.67,59.981,1460713503,"274151322000094","219011344069620",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,517797.3,517797.3,21067,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460713523,389100.00
04/15/2016 05:45,2,0.000,ALERT,211.93,302.37,59.991,1460713503,"201051344000579","219011344069620",0.00,9.30,0,300.57,304.18,0.0,0.0,0.000,375116.6,375116.6,6810,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713525,389101.00
04/15/2016 05:45,2,0.000,ALERT,211.25,299.07,59.981,1460713503,"201051344000890","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,372151.6,372151.6,31230,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460713527,389102.00
04/15/2016 05:45,2,0.000,ALERT,211.48,298.77,59.949,1460713503,"201051344000438","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,374300.7,374300.7,31231,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713529,389103.00
04/15/2016 05:45,2,0.000,ALERT,211.70,298.47,60.007,1460713503,"201051344000417","219011344069620",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,367508.4,367508.4,31385,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713530,389104.00
04/15/2016 05:45,2,0.000,ALERT,211.93,299.97,59.986,1460713503,"274151322000083","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,640192.8,640192.8,20218,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713532,389105.00
04/15/2016 05:45,2,0.000,ALERT,212.16,299.97,59.981,1460713503,"274151322000076","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,681010.4,681010.4,20222,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460713534,389106.00
04/15/2016 05:45,2,0.000,ALERT,211.93,302.37,59.944,1460713503,"201051344000868","219011344069620",0.00,9.00,0,298.77,303.88,0.0,0.0,0.000,360852.4,360852.4,26469,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713536,389107.00
04/15/2016 05:45,2,0.000,ALERT,211.70,301.17,59.996,1460713503,"274151322000095","219011344069620",0.00,9.00,0,299.67,302.68,0.0,0.0,0.000,674068.8,674068.8,20121,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713538,389108.00
04/15/2016 05:45,2,0.000,ALERT,211.93,301.47,59.991,1460713503,"201051344000988","219011344069620",0.00,9.30,0,297.26,302.98,0.0,0.0,0.000,358214.0,358214.0,26759,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713540,389109.00
04/15/2016 05:45,2,0.000,ALERT,211.25,298.47,59.986,1460713503,"201051344001025","219011344069620",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,371851.7,371851.7,31278,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713541,389110.00
04/15/2016 05:45,2,0.000,ALERT,211.70,301.77,60.002,1460713503,"201051344000458","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,368753.6,368753.6,26681,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713543,389111.00
04/15/2016 05:45,2,0.000,ALERT,212.38,301.17,59.991,1460713503,"201051344000853","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,367251.2,367251.2,26275,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713545,389112.00
04/15/2016 05:45,2,0.000,ALERT,211.70,298.77,59.986,1460713503,"201051344000685","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,373862.7,373862.7,31101,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713547,389113.00
04/15/2016 05:45,2,0.000,ALERT,211.48,298.17,59.981,1460713503,"201051344000917","219011344069620",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,371050.6,371050.6,31104,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460713548,389114.00
04/15/2016 05:45,2,0.000,ALERT,211.48,298.77,60.012,1460713503,"201051344001145","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,376144.4,376144.4,30963,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713550,389115.00
04/15/2016 05:45,2,0.000,ALERT,211.48,298.17,60.007,1460713503,"201051344000651","219011344069620",0.00,7.70,0,296.66,300.27,0.0,0.0,0.000,368089.5,368089.5,31331,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713552,389116.00
04/15/2016 05:45,2,0.000,ALERT,211.25,299.97,59.981,1460713503,"274151322000088","219011344069620",0.00,10.00,0,298.17,301.47,0.0,0.0,0.000,620064.0,620064.0,19901,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460713554,389117.00
04/15/2016 05:45,2,0.000,ALERT,212.16,299.37,59.991,1460713503,"274151322000068","219011344069620",0.00,10.30,0,297.87,300.87,0.0,0.0,0.000,517440.3,517440.3,21272,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713556,389118.00
04/15/2016 05:45,2,0.000,ALERT,211.03,298.77,59.996,1460713503,"201051344001135","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,364462.0,364462.0,31287,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713557,389119.00
04/15/2016 05:45,2,0.000,ALERT,211.70,302.07,60.023,1460713503,"201051344000594","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,371917.7,371917.7,26716,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460713559,389120.00
04/15/2016 05:45,2,0.000,ALERT,211.48,298.47,59.991,1460713503,"201051344001203","219011344069620",0.00,8.50,0,297.26,302.37,0.0,0.0,0.000,371037.4,371037.4,31286,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460713561,389121.00
04/15/2016 05:45,2,0.000,ALERT,211.48,300.57,60.007,1460713503,"274151322000054","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,633726.9,633726.9,19926,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460713563,389122.00
04/15/2016 05:45,2,0.000,ALERT,212.16,301.17,59.986,1460713503,"201051344000867","219011344069620",0.00,9.70,0,298.47,303.58,0.0,0.0,0.000,360184.8,360184.8,26720,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713564,389123.00
04/15/2016 05:45,2,0.000,ALERT,211.48,298.77,60.023,1460713503,"201051344001093","219011344069620",0.00,9.30,0,296.96,300.57,0.0,0.0,0.000,370005.2,370005.2,31157,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713566,389124.00
04/15/2016 05:45,2,0.000,ALERT,211.93,301.77,60.028,1460713503,"201051344000900","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,375589.3,375589.3,26109,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713568,389125.00
04/15/2016 05:45,2,0.000,ALERT,211.93,300.87,59.996,1460713503,"201051344000648","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,368118.7,368118.7,26414,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713570,389126.00
04/15/2016 05:45,2,0.000,ALERT,211.93,302.07,60.007,1460713503,"201051344000569","219011344069620",0.00,9.30,0,300.27,304.18,0.0,0.0,0.000,376839.2,376839.2,26043,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713572,389127.00
04/15/2016 05:45,2,0.000,ALERT,211.93,301.47,59.996,1460713503,"201051344000983","219011344069620",0.00,9.30,0,299.97,303.58,0.0,0.0,0.000,368393.8,368393.8,26514,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713574,389128.00
04/15/2016 05:45,2,0.000,ALERT,211.25,300.27,59.996,1460713503,"201051344001158","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,363220.4,363220.4,26773,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713575,389129.00
04/15/2016 05:45,2,0.000,ALERT,211.93,301.17,60.002,1460713503,"201051344000576","219011344069620",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,370045.9,370045.9,26183,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713577,389130.00
04/15/2016 05:45,2,0.000,ALERT,211.48,298.77,59.991,1460713503,"274151322000087","219011344069620",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,607941.2,607941.2,19999,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460713579,389131.00
04/15/2016 06:00,2,0.000,ALERT,211.48,300.87,59.944,1460714403,"201051344000645","219011344069620",0.00,9.70,0,298.47,303.28,0.0,0.0,0.000,369596.8,369596.8,26332,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714405,389132.00
04/15/2016 06:00,2,0.000,ALERT,210.12,297.87,59.959,1460714403,"274151322000085","219011344069620",0.00,9.70,0,296.96,301.77,0.0,0.0,0.000,636536.9,636536.9,19940,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714406,389133.00
04/15/2016 06:00,2,0.000,ALERT,211.48,300.27,60.002,1460714403,"201051344000633","219011344069620",0.00,9.00,0,296.66,302.68,0.0,0.0,0.000,360447.2,360447.2,26790,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714408,389134.00
04/15/2016 06:00,2,0.000,ALERT,211.03,300.87,59.959,1460714403,"201051344000469","219011344069620",0.00,8.50,0,297.26,302.98,0.0,0.0,0.000,361711.9,361711.9,26737,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460714410,389135.00
04/15/2016 06:00,2,0.000,ALERT,210.12,298.77,59.959,1460714403,"201051344000646","219011344069620",0.00,8.50,0,295.76,300.27,0.0,0.0,0.000,366057.5,366057.5,31295,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714412,389136.00
04/15/2016 06:00,2,0.000,ALERT,209.90,297.87,59.949,1460714403,"274151322000052","219011344069620",0.00,9.70,0,296.66,301.77,0.0,0.0,0.000,645937.4,645937.4,20164,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714414,389137.00
04/15/2016 06:00,2,0.000,ALERT,210.57,299.07,59.959,1460714403,"201051344000585","219011344069620",0.00,9.30,0,295.76,300.57,0.0,0.0,0.000,371879.9,371879.9,31300,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714415,389138.00
