ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/15/2016 06:00,2,0.000,ALERT,210.35,299.07,59.959,1460714403,"201051344001230","219011344069620",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,369920.2,369920.2,31091,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460714417,389139.00
04/15/2016 06:00,2,0.000,ALERT,210.80,299.67,59.959,1460714403,"201051344000582","219011344069620",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,363469.4,363469.4,31271,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714419,389140.00
04/15/2016 06:00,2,0.000,ALERT,209.90,298.47,59.917,1460714403,"201051344000955","219011344069620",0.00,9.00,0,296.36,300.27,0.0,0.0,0.000,374997.0,374997.0,31208,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714421,389141.00
04/15/2016 06:00,2,0.000,ALERT,210.35,297.87,59.959,1460714403,"274151322000094","219011344069620",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,517797.3,517797.3,21069,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714423,389142.00
04/15/2016 06:00,2,0.000,ALERT,211.03,301.47,59.954,1460714403,"201051344000579","219011344069620",0.00,9.30,0,299.07,303.88,0.0,0.0,0.000,375116.6,375116.6,6812,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714424,389143.00
04/15/2016 06:00,2,0.000,ALERT,210.12,299.07,59.959,1460714403,"201051344000890","219011344069620",0.00,9.00,0,296.66,301.47,0.0,0.0,0.000,372151.6,372151.6,31232,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714426,389144.00
04/15/2016 06:00,2,0.000,ALERT,210.57,298.47,59.959,1460714403,"201051344000438","219011344069620",0.00,8.50,0,296.06,300.87,0.0,0.0,0.000,374300.7,374300.7,31233,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714428,389145.00
04/15/2016 06:00,2,0.000,ALERT,210.35,297.87,59.949,1460714403,"201051344000417","219011344069620",0.00,9.00,0,295.76,299.97,0.0,0.0,0.000,367508.4,367508.4,31387,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714430,389146.00
04/15/2016 06:00,2,0.000,ALERT,210.12,298.47,59.949,1460714403,"274151322000083","219011344069620",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,640192.8,640192.8,20220,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714432,389147.00
04/15/2016 06:00,2,0.000,ALERT,210.80,298.17,59.959,1460714403,"274151322000076","219011344069620",0.00,9.70,0,296.96,302.07,0.0,0.0,0.000,681010.4,681010.4,20224,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460714434,389148.00
04/15/2016 06:00,2,0.000,ALERT,210.80,301.47,59.954,1460714403,"201051344000868","219011344069620",0.00,9.00,0,299.07,304.18,0.0,0.0,0.000,360852.4,360852.4,26471,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714435,389149.00
04/15/2016 06:00,2,0.000,ALERT,210.12,299.07,59.954,1460714403,"274151322000095","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,674068.8,674068.8,20123,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714437,389150.00
04/15/2016 06:00,2,0.000,ALERT,210.57,300.57,59.954,1460714403,"201051344000988","219011344069620",0.00,9.30,0,295.76,302.98,0.0,0.0,0.000,358214.0,358214.0,26761,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714439,389151.00
04/15/2016 06:00,2,0.000,ALERT,210.12,297.57,59.981,1460714403,"201051344001025","219011344069620",0.00,8.00,0,295.76,301.17,0.0,0.0,0.000,371851.7,371851.7,31280,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714441,389152.00
04/15/2016 06:00,2,0.000,ALERT,211.03,301.17,59.959,1460714403,"201051344000458","219011344069620",0.00,10.00,0,298.47,304.18,0.0,0.0,0.000,368753.6,368753.6,26683,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714442,389153.00
04/15/2016 06:00,2,0.000,ALERT,211.48,300.87,59.907,1460714403,"201051344000853","219011344069620",0.00,9.00,0,298.17,303.28,0.0,0.0,0.000,367251.2,367251.2,26277,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460714444,389154.00
04/15/2016 06:00,2,0.000,ALERT,210.57,298.47,59.959,1460714403,"201051344000685","219011344069620",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,373862.7,373862.7,31103,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714446,389155.00
04/15/2016 06:00,2,0.000,ALERT,210.35,297.87,59.959,1460714403,"201051344000917","219011344069620",0.00,9.70,0,294.86,299.97,0.0,0.0,0.000,371050.6,371050.6,31106,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714448,389156.00
04/15/2016 06:00,2,0.000,ALERT,210.35,298.47,59.981,1460714403,"201051344001145","219011344069620",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,376144.4,376144.4,30965,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714450,389157.00
04/15/2016 06:00,2,0.000,ALERT,210.35,297.57,59.954,1460714403,"201051344000651","219011344069620",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,368089.5,368089.5,31333,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714452,389158.00
04/15/2016 06:00,2,0.000,ALERT,209.67,297.57,59.949,1460714403,"274151322000088","219011344069620",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,620064.0,620064.0,19903,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714453,389159.00
04/15/2016 06:00,2,0.000,ALERT,210.80,296.96,59.938,1460714403,"274151322000068","219011344069620",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,517440.3,517440.3,21274,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714455,389160.00
04/15/2016 06:00,2,0.000,ALERT,209.90,298.17,59.959,1460714403,"201051344001135","219011344069620",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,364462.0,364462.0,31289,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714457,389161.00
04/15/2016 06:00,2,0.000,ALERT,210.57,301.17,59.901,1460714403,"201051344000594","219011344069620",0.00,9.00,0,298.17,303.58,0.0,0.0,0.000,371917.7,371917.7,26718,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460714459,389162.00
04/15/2016 06:00,2,0.000,ALERT,210.12,298.17,59.933,1460714403,"201051344001203","219011344069620",0.00,8.50,0,296.06,302.07,0.0,0.0,0.000,371037.4,371037.4,31288,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714461,389163.00
04/15/2016 06:00,2,0.000,ALERT,210.12,298.17,59.954,1460714403,"274151322000054","219011344069620",0.00,10.30,0,296.36,301.77,0.0,0.0,0.000,633726.9,633726.9,19928,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714463,389164.00
04/15/2016 06:00,2,0.000,ALERT,211.03,300.57,59.938,1460714403,"201051344000867","219011344069620",0.00,9.70,0,298.17,303.28,0.0,0.0,0.000,360184.8,360184.8,26722,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460714464,389165.00
04/15/2016 06:00,2,0.000,ALERT,210.12,298.17,59.949,1460714403,"201051344001093","219011344069620",0.00,9.70,0,296.06,300.27,0.0,0.0,0.000,370005.2,370005.2,31159,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714466,389166.00
04/15/2016 06:00,2,0.000,ALERT,210.80,300.57,59.954,1460714403,"201051344000900","219011344069620",0.00,9.00,0,297.87,302.98,0.0,0.0,0.000,375589.3,375589.3,26111,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714468,389167.00
04/15/2016 06:00,2,0.000,ALERT,210.80,299.97,59.944,1460714403,"201051344000648","219011344069620",0.00,8.50,0,297.87,303.28,0.0,0.0,0.000,368118.7,368118.7,26416,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714470,389168.00
04/15/2016 06:00,2,0.000,ALERT,210.80,301.17,59.954,1460714403,"201051344000569","219011344069620",0.00,9.30,0,299.07,303.88,0.0,0.0,0.000,376839.2,376839.2,26045,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714472,389169.00
04/15/2016 06:00,2,0.000,ALERT,210.80,300.87,59.970,1460714403,"201051344000983","219011344069620",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,368393.8,368393.8,26516,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460714473,389170.00
04/15/2016 06:00,2,0.000,ALERT,210.80,300.27,59.975,1460714403,"201051344001158","219011344069620",0.00,8.50,0,297.57,302.37,0.0,0.0,0.000,363220.4,363220.4,26775,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714475,389171.00
04/15/2016 06:00,2,0.000,ALERT,211.25,301.17,59.917,1460714403,"201051344000576","219011344069620",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,370045.9,370045.9,26185,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714477,389172.00
04/15/2016 06:00,2,0.000,ALERT,210.12,297.26,59.959,1460714403,"274151322000087","219011344069620",0.00,10.00,0,296.06,300.57,0.0,0.0,0.000,607941.2,607941.2,20001,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460714479,389173.00
04/15/2016 06:15,2,0.000,ALERT,211.93,300.87,60.002,1460715303,"201051344000645","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,369596.8,369596.8,26334,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460715305,389174.00
04/15/2016 06:15,2,0.000,ALERT,210.80,299.07,59.991,1460715303,"274151322000085","219011344069620",0.00,9.30,0,296.36,300.87,0.0,0.0,0.000,636536.9,636536.9,19942,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460715307,389175.00
04/15/2016 06:15,2,0.000,ALERT,212.16,300.87,59.975,1460715303,"201051344000633","219011344069620",0.00,8.50,0,296.66,302.07,0.0,0.0,0.000,360447.2,360447.2,26792,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460715308,389176.00
04/15/2016 06:15,2,0.000,ALERT,211.70,301.17,60.002,1460715303,"201051344000469","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,361711.9,361711.9,26739,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460715310,389177.00
04/15/2016 06:15,2,0.000,ALERT,210.80,299.07,59.986,1460715303,"201051344000646","219011344069620",0.00,8.50,0,296.06,300.87,0.0,0.0,0.000,366057.5,366057.5,31297,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460715312,389178.00
04/15/2016 06:15,2,0.000,ALERT,210.57,299.07,59.938,1460715303,"274151322000052","219011344069620",0.00,9.70,0,296.36,301.47,0.0,0.0,0.000,645937.4,645937.4,20166,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460715314,389179.00
04/15/2016 06:15,2,0.000,ALERT,211.25,299.07,59.986,1460715303,"201051344000585","219011344069620",0.00,9.30,0,296.36,300.87,0.0,0.0,0.000,371879.9,371879.9,31302,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460715316,389180.00
04/15/2016 06:15,2,0.000,ALERT,210.80,299.37,59.986,1460715303,"201051344001230","219011344069620",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,369920.2,369920.2,31093,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460715317,389181.00
04/15/2016 06:15,2,0.000,ALERT,211.25,299.67,59.986,1460715303,"201051344000582","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,363469.4,363469.4,31273,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460715319,389182.00
04/15/2016 06:15,2,0.000,ALERT,210.57,298.77,59.981,1460715303,"201051344000955","219011344069620",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,374997.0,374997.0,31210,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460715321,389183.00
04/15/2016 06:15,2,0.000,ALERT,210.57,298.47,59.944,1460715303,"274151322000094","219011344069620",0.00,9.00,0,296.06,300.57,0.0,0.0,0.000,517797.3,517797.3,21071,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460715323,389184.00
04/15/2016 06:15,2,0.000,ALERT,211.48,301.47,60.023,1460715303,"201051344000579","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,375116.6,375116.6,6814,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460715325,389185.00
04/15/2016 06:15,2,0.000,ALERT,210.80,299.07,59.970,1460715303,"201051344000890","219011344069620",0.00,9.30,0,296.66,302.07,0.0,0.0,0.000,372151.6,372151.6,31234,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460715327,389186.00
04/15/2016 06:15,2,0.000,ALERT,211.25,299.07,59.975,1460715303,"201051344000438","219011344069620",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,374300.7,374300.7,31235,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460715329,389187.00
04/15/2016 06:15,2,0.000,ALERT,211.03,298.17,59.975,1460715303,"201051344000417","219011344069620",0.00,9.00,0,295.76,300.27,0.0,0.0,0.000,367508.4,367508.4,31389,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460715330,389188.00
04/15/2016 06:15,2,0.000,ALERT,210.57,299.67,59.975,1460715303,"274151322000083","219011344069620",0.00,9.30,0,296.66,301.77,0.0,0.0,0.000,640192.8,640192.8,20222,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460715332,389189.00
04/15/2016 06:15,2,0.000,ALERT,211.03,299.07,59.965,1460715303,"274151322000076","219011344069620",0.00,9.70,0,296.36,301.17,0.0,0.0,0.000,681010.4,681010.4,20226,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460715334,389190.00
04/15/2016 06:15,2,0.000,ALERT,211.25,301.17,59.975,1460715303,"201051344000868","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,360852.4,360852.4,26473,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460715336,389191.00
04/15/2016 06:15,2,0.000,ALERT,210.57,299.97,59.959,1460715303,"274151322000095","219011344069620",0.00,8.50,0,297.57,302.37,0.0,0.0,0.000,674068.8,674068.8,20125,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460715338,389192.00
04/15/2016 06:15,2,0.000,ALERT,211.03,300.27,59.975,1460715303,"201051344000988","219011344069620",0.00,9.30,0,296.06,302.07,0.0,0.0,0.000,358214.0,358214.0,26763,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460715339,389193.00
04/15/2016 06:15,2,0.000,ALERT,210.80,298.17,60.002,1460715303,"201051344001025","219011344069620",0.00,8.00,0,296.06,301.47,0.0,0.0,0.000,371851.7,371851.7,31282,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460715341,389194.00
04/15/2016 06:15,2,0.000,ALERT,211.25,300.57,59.970,1460715303,"201051344000458","219011344069620",0.00,10.00,0,298.47,303.58,0.0,0.0,0.000,368753.6,368753.6,26685,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460715343,389195.00
04/15/2016 06:15,2,0.000,ALERT,211.70,299.97,59.975,1460715303,"201051344000853","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,367251.2,367251.2,26279,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460715345,389196.00
04/15/2016 06:15,2,0.000,ALERT,211.03,298.17,59.975,1460715303,"201051344000685","219011344069620",0.00,9.00,0,296.06,300.87,0.0,0.0,0.000,373862.7,373862.7,31105,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460715347,389197.00
04/15/2016 06:15,2,0.000,ALERT,211.03,297.87,59.975,1460715303,"201051344000917","219011344069620",0.00,9.70,0,295.16,300.27,0.0,0.0,0.000,371050.6,371050.6,31108,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460715348,389198.00
04/15/2016 06:15,2,0.000,ALERT,211.03,298.77,59.970,1460715303,"201051344001145","219011344069620",0.00,8.50,0,296.66,301.47,0.0,0.0,0.000,376144.4,376144.4,30967,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460715350,389199.00
04/15/2016 06:15,2,0.000,ALERT,210.80,297.57,59.975,1460715303,"201051344000651","219011344069620",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,368089.5,368089.5,31335,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460715352,389200.00
04/15/2016 06:15,2,0.000,ALERT,210.12,298.77,59.965,1460715303,"274151322000088","219011344069620",0.00,10.00,0,296.36,301.17,0.0,0.0,0.000,620064.0,620064.0,19905,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460715354,389201.00
04/15/2016 06:15,2,0.000,ALERT,211.25,298.47,59.938,1460715303,"274151322000068","219011344069620",0.00,10.30,0,296.06,300.57,0.0,0.0,0.000,517440.3,517440.3,21276,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460715356,389202.00
04/15/2016 06:15,2,0.000,ALERT,210.57,298.47,59.975,1460715303,"201051344001135","219011344069620",0.00,8.50,0,296.36,301.47,0.0,0.0,0.000,364462.0,364462.0,31291,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460715357,389203.00
04/15/2016 06:15,2,0.000,ALERT,211.25,301.47,59.981,1460715303,"201051344000594","219011344069620",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,371917.7,371917.7,26720,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460715359,389204.00
04/15/2016 06:15,2,0.000,ALERT,210.80,298.17,59.975,1460715303,"201051344001203","219011344069620",0.00,8.50,0,296.36,302.68,0.0,0.0,0.000,371037.4,371037.4,31290,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460715361,389205.00
04/15/2016 06:15,2,0.000,ALERT,210.57,299.07,59.970,1460715303,"274151322000054","219011344069620",0.00,10.00,0,296.36,301.47,0.0,0.0,0.000,633726.9,633726.9,19930,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460715363,389206.00
04/15/2016 06:15,2,0.000,ALERT,211.70,300.57,59.970,1460715303,"201051344000867","219011344069620",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,360184.8,360184.8,26724,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460715365,389207.00
04/15/2016 06:15,2,0.000,ALERT,211.03,298.77,59.981,1460715303,"201051344001093","219011344069620",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,370005.2,370005.2,31161,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460715367,389208.00
04/15/2016 06:15,2,0.000,ALERT,211.25,300.87,59.975,1460715303,"201051344000900","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,375589.3,375589.3,26113,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460715368,389209.00
04/15/2016 06:15,2,0.000,ALERT,211.48,299.97,59.975,1460715303,"201051344000648","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,368118.7,368118.7,26418,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460715370,389210.00
04/15/2016 06:15,2,0.000,ALERT,211.25,300.87,59.928,1460715303,"201051344000569","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,376839.2,376839.2,26047,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460715372,389211.00
04/15/2016 06:15,2,0.000,ALERT,211.03,300.27,59.933,1460715303,"201051344000983","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,368393.8,368393.8,26518,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460715374,389212.00
04/15/2016 06:15,2,0.000,ALERT,211.25,299.97,59.965,1460715303,"201051344001158","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,363220.4,363220.4,26777,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460715376,389213.00
04/15/2016 06:15,2,0.000,ALERT,211.70,300.87,59.975,1460715303,"201051344000576","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,370045.9,370045.9,26187,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460715377,389214.00
04/15/2016 06:15,2,0.000,ALERT,210.57,298.47,59.959,1460715303,"274151322000087","219011344069620",0.00,10.00,0,295.76,300.87,0.0,0.0,0.000,607941.2,607941.2,20003,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460715379,389215.00
04/15/2016 06:30,2,0.000,ALERT,211.48,299.97,59.991,1460716204,"201051344000645","219011344069620",0.00,9.30,0,298.47,313.80,0.0,0.0,0.000,369596.8,369596.8,26336,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460716206,389216.00
04/15/2016 06:30,2,0.000,ALERT,210.80,298.77,59.970,1460716204,"274151322000085","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,636536.9,636536.9,19944,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460716208,389217.00
04/15/2016 06:30,2,0.000,ALERT,211.70,299.67,59.981,1460716204,"201051344000633","219011344069620",0.00,8.50,0,296.66,314.10,0.0,0.0,0.000,360447.2,360447.2,26794,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460716209,389218.00
04/15/2016 06:30,2,0.000,ALERT,211.25,299.97,59.970,1460716204,"201051344000469","219011344069620",0.00,8.00,0,297.26,312.29,0.0,0.0,0.000,361711.9,361711.9,26741,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460716211,389219.00
04/15/2016 06:30,2,0.000,ALERT,210.57,298.47,60.018,1460716204,"201051344000646","219011344069620",0.00,8.50,0,296.06,300.87,0.0,0.0,0.000,366057.5,366057.5,31299,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460716213,389220.00
04/15/2016 06:30,2,0.000,ALERT,210.80,299.97,59.970,1460716204,"274151322000052","219011344069620",0.00,9.70,0,296.36,301.47,0.0,0.0,0.000,645937.4,645937.4,20168,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460716215,389221.00
04/15/2016 06:30,2,0.000,ALERT,211.25,299.07,59.981,1460716204,"201051344000585","219011344069620",0.00,9.00,0,296.06,300.87,0.0,0.0,0.000,371879.9,371879.9,31304,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460716217,389222.00
04/15/2016 06:30,2,0.000,ALERT,210.80,299.07,59.991,1460716204,"201051344001230","219011344069620",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,369920.2,369920.2,31095,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460716218,389223.00
04/15/2016 06:30,2,0.000,ALERT,211.48,299.67,59.959,1460716204,"201051344000582","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,363469.4,363469.4,31275,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460716220,389224.00
04/15/2016 06:30,2,0.000,ALERT,210.57,299.07,59.981,1460716204,"201051344000955","219011344069620",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,374997.0,374997.0,31212,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460716222,389225.00
04/15/2016 06:30,2,0.000,ALERT,210.80,298.77,59.986,1460716204,"274151322000094","219011344069620",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,517797.3,517797.3,21073,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460716224,389226.00
04/15/2016 06:30,2,0.000,ALERT,211.48,301.17,60.023,1460716204,"201051344000579","219011344069620",0.00,9.30,0,299.07,313.50,0.0,0.0,0.000,375116.6,375116.6,6816,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460716225,389227.00
04/15/2016 06:30,2,0.000,ALERT,210.80,299.37,59.991,1460716204,"201051344000890","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,372151.6,372151.6,31236,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460716227,389228.00
04/15/2016 06:30,2,0.000,ALERT,211.03,298.77,60.007,1460716204,"201051344000438","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,374300.7,374300.7,31237,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460716229,389229.00
04/15/2016 06:30,2,0.000,ALERT,211.03,298.17,59.981,1460716204,"201051344000417","219011344069620",0.00,9.00,0,296.06,300.57,0.0,0.0,0.000,367508.4,367508.4,31391,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460716231,389230.00
04/15/2016 06:30,2,0.000,ALERT,211.03,299.67,59.981,1460716204,"274151322000083","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,640192.8,640192.8,20224,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460716233,389231.00
04/15/2016 06:30,2,0.000,ALERT,211.48,299.37,59.981,1460716204,"274151322000076","219011344069620",0.00,9.70,0,296.66,301.47,0.0,0.0,0.000,681010.4,681010.4,20228,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460716235,389232.00
04/15/2016 06:30,2,0.000,ALERT,211.25,301.17,59.986,1460716204,"201051344000868","219011344069620",0.00,9.00,0,299.07,315.00,0.0,0.0,0.000,360852.4,360852.4,26475,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460716237,389233.00
04/15/2016 06:30,2,0.000,ALERT,211.03,300.57,59.986,1460716204,"274151322000095","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,674068.8,674068.8,20127,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460716238,389234.00
04/15/2016 06:30,2,0.000,ALERT,211.03,300.27,59.986,1460716204,"201051344000988","219011344069620",0.00,9.30,0,296.06,312.29,0.0,0.0,0.000,358214.0,358214.0,26765,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460716240,389235.00
04/15/2016 06:30,2,0.000,ALERT,210.80,298.17,59.944,1460716204,"201051344001025","219011344069620",0.00,8.00,0,296.06,300.87,0.0,0.0,0.000,371851.7,371851.7,31284,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460716242,389236.00
04/15/2016 06:30,2,0.000,ALERT,211.25,300.87,59.986,1460716204,"201051344000458","219011344069620",0.00,10.00,0,298.47,313.80,0.0,0.0,0.000,368753.6,368753.6,26687,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460716244,389237.00
04/15/2016 06:30,2,0.000,ALERT,211.48,299.97,59.991,1460716204,"201051344000853","219011344069620",0.00,9.00,0,298.17,313.20,0.0,0.0,0.000,367251.2,367251.2,26281,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460716246,389238.00
04/15/2016 06:30,2,0.000,ALERT,211.48,298.77,59.959,1460716204,"201051344000685","219011344069620",0.00,9.00,0,296.36,301.17,0.0,0.0,0.000,373862.7,373862.7,31107,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460716247,389239.00
04/15/2016 06:30,2,0.000,ALERT,210.80,298.17,59.981,1460716204,"201051344000917","219011344069620",0.00,9.30,0,295.16,300.27,0.0,0.0,0.000,371050.6,371050.6,31110,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460716249,389240.00
04/15/2016 06:30,2,0.000,ALERT,211.03,299.07,59.965,1460716204,"201051344001145","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,376144.4,376144.4,30969,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460716251,389241.00
04/15/2016 06:30,2,0.000,ALERT,211.03,298.17,59.986,1460716204,"201051344000651","219011344069620",0.00,7.70,0,296.06,299.97,0.0,0.0,0.000,368089.5,368089.5,31337,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460716253,389242.00
04/15/2016 06:30,2,0.000,ALERT,210.57,298.77,60.023,1460716204,"274151322000088","219011344069620",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,620064.0,620064.0,19907,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460716255,389243.00
04/15/2016 06:30,2,0.000,ALERT,211.48,298.47,59.986,1460716204,"274151322000068","219011344069620",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,517440.3,517440.3,21278,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460716256,389244.00
04/15/2016 06:30,2,0.000,ALERT,210.57,298.77,59.996,1460716204,"201051344001135","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,364462.0,364462.0,31293,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460716258,389245.00
04/15/2016 06:30,2,0.000,ALERT,210.80,301.17,59.986,1460716204,"201051344000594","219011344069620",0.00,9.00,0,298.17,315.30,0.0,0.0,0.000,371917.7,371917.7,26722,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460716260,389246.00
04/15/2016 06:30,2,0.000,ALERT,210.80,298.47,59.991,1460716204,"201051344001203","219011344069620",0.00,8.50,0,296.36,302.07,0.0,0.0,0.000,371037.4,371037.4,31292,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460716262,389247.00
04/15/2016 06:30,2,0.000,ALERT,210.57,299.67,59.986,1460716204,"274151322000054","219011344069620",0.00,10.00,0,296.36,301.47,0.0,0.0,0.000,633726.9,633726.9,19932,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460716264,389248.00
04/15/2016 06:30,2,0.000,ALERT,211.48,300.27,59.996,1460716204,"201051344000867","219011344069620",0.00,9.30,0,298.17,315.00,0.0,0.0,0.000,360184.8,360184.8,26726,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460716265,389249.00
04/15/2016 06:30,2,0.000,ALERT,210.80,298.47,59.991,1460716204,"201051344001093","219011344069620",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,370005.2,370005.2,31163,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460716267,389250.00
04/15/2016 06:30,2,0.000,ALERT,211.03,300.27,59.986,1460716204,"201051344000900","219011344069620",0.00,9.00,0,297.87,312.89,0.0,0.0,0.000,375589.3,375589.3,26115,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460716269,389251.00
04/15/2016 06:30,2,0.000,ALERT,211.25,299.67,59.986,1460716204,"201051344000648","219011344069620",0.00,8.50,0,297.87,313.80,0.0,0.0,0.000,368118.7,368118.7,26420,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460716271,389252.00
04/15/2016 06:30,2,0.000,ALERT,211.25,301.17,59.986,1460716204,"201051344000569","219011344069620",0.00,9.00,0,298.77,314.10,0.0,0.0,0.000,376839.2,376839.2,26049,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460716273,389253.00
04/15/2016 06:30,2,0.000,ALERT,211.25,300.57,59.975,1460716204,"201051344000983","219011344069620",0.00,9.00,0,298.47,313.80,0.0,0.0,0.000,368393.8,368393.8,26520,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460716274,389254.00
04/15/2016 06:30,2,0.000,ALERT,211.25,299.97,59.981,1460716204,"201051344001158","219011344069620",0.00,8.00,0,297.57,312.29,0.0,0.0,0.000,363220.4,363220.4,26779,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460716276,389255.00
04/15/2016 06:30,2,0.000,ALERT,211.70,300.87,60.012,1460716204,"201051344000576","219011344069620",0.00,8.50,0,298.47,313.50,0.0,0.0,0.000,370045.9,370045.9,26189,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460716278,389256.00
04/15/2016 06:30,2,0.000,ALERT,211.03,298.47,59.991,1460716204,"274151322000087","219011344069620",0.00,10.00,0,295.76,300.57,0.0,0.0,0.000,607941.2,607941.2,20005,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460716280,389257.00
04/15/2016 06:45,2,0.000,ALERT,211.25,299.67,60.007,1460717103,"201051344000645","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,369596.8,369596.8,26338,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460717105,389258.00
04/15/2016 06:45,2,0.000,ALERT,210.57,297.87,60.012,1460717103,"274151322000085","219011344069620",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,636536.9,636536.9,19946,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460717107,389259.00
04/15/2016 06:45,2,0.000,ALERT,211.48,299.07,60.007,1460717103,"201051344000633","219011344069620",0.00,8.50,0,296.06,301.17,0.0,0.0,0.000,360447.2,360447.2,26796,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460717109,389260.00
04/15/2016 06:45,2,0.000,ALERT,211.03,299.37,60.012,1460717103,"201051344000469","219011344069620",0.00,8.00,0,296.66,301.47,0.0,0.0,0.000,361711.9,361711.9,26743,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460717110,389261.00
04/15/2016 06:45,2,0.000,ALERT,210.80,298.77,60.012,1460717103,"201051344000646","219011344069620",0.00,8.50,0,295.76,301.17,0.0,0.0,0.000,366057.5,366057.5,31301,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460717112,389262.00
04/15/2016 06:45,2,0.000,ALERT,210.12,297.87,59.970,1460717103,"274151322000052","219011344069620",0.00,9.70,0,296.36,301.47,0.0,0.0,0.000,645937.4,645937.4,20170,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460717114,389263.00
04/15/2016 06:45,2,0.000,ALERT,211.25,299.07,60.012,1460717103,"201051344000585","219011344069620",0.00,9.00,0,295.76,300.87,0.0,0.0,0.000,371879.9,371879.9,31306,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460717116,389264.00
04/15/2016 06:45,2,0.000,ALERT,211.03,299.37,60.012,1460717103,"201051344001230","219011344069620",0.00,8.50,0,296.36,301.47,0.0,0.0,0.000,369920.2,369920.2,31097,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460717118,389265.00
04/15/2016 06:45,2,0.000,ALERT,211.48,299.97,60.007,1460717103,"201051344000582","219011344069620",0.00,8.00,0,296.66,302.07,0.0,0.0,0.000,363469.4,363469.4,31277,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460717119,389266.00
04/15/2016 06:45,2,0.000,ALERT,210.80,298.77,59.986,1460717103,"201051344000955","219011344069620",0.00,9.00,0,296.06,301.47,0.0,0.0,0.000,374997.0,374997.0,31214,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460717121,389267.00
04/15/2016 06:45,2,0.000,ALERT,210.57,298.17,60.012,1460717103,"274151322000094","219011344069620",0.00,8.50,0,296.06,299.97,0.0,0.0,0.000,517797.3,517797.3,21075,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460717123,389268.00
04/15/2016 06:45,2,0.000,ALERT,210.80,299.97,60.007,1460717103,"201051344000579","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,375116.6,375116.6,6818,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460717125,389269.00
04/15/2016 06:45,2,0.000,ALERT,210.80,299.37,59.986,1460717103,"201051344000890","219011344069620",0.00,9.30,0,296.66,302.37,0.0,0.0,0.000,372151.6,372151.6,31238,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460717127,389270.00
04/15/2016 06:45,2,0.000,ALERT,211.25,298.77,60.012,1460717103,"201051344000438","219011344069620",0.00,8.00,0,296.06,301.77,0.0,0.0,0.000,374300.7,374300.7,31239,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460717129,389271.00
04/15/2016 06:45,2,0.000,ALERT,211.48,298.47,60.039,1460717103,"201051344000417","219011344069620",0.00,9.00,0,295.76,300.57,0.0,0.0,0.000,367508.4,367508.4,31393,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460717130,389272.00
04/15/2016 06:45,2,0.000,ALERT,210.35,298.47,60.002,1460717103,"274151322000083","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,640192.8,640192.8,20226,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460717132,389273.00
04/15/2016 06:45,2,0.000,ALERT,211.25,298.17,60.012,1460717103,"274151322000076","219011344069620",0.00,9.30,0,296.36,301.47,0.0,0.0,0.000,681010.4,681010.4,20230,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460717134,389274.00
04/15/2016 06:45,2,0.000,ALERT,210.80,299.97,60.007,1460717103,"201051344000868","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,360852.4,360852.4,26477,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460717136,389275.00
04/15/2016 06:45,2,0.000,ALERT,210.57,299.37,60.002,1460717103,"274151322000095","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,674068.8,674068.8,20129,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460717138,389276.00
04/15/2016 06:45,2,0.000,ALERT,210.80,299.37,60.039,1460717103,"201051344000988","219011344069620",0.00,9.00,0,295.16,301.77,0.0,0.0,0.000,358214.0,358214.0,26767,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460717140,389277.00
04/15/2016 06:45,2,0.000,ALERT,211.03,298.17,60.018,1460717103,"201051344001025","219011344069620",0.00,8.00,0,295.46,301.77,0.0,0.0,0.000,371851.7,371851.7,31286,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460717141,389278.00
04/15/2016 06:45,2,0.000,ALERT,210.80,299.37,60.012,1460717103,"201051344000458","219011344069620",0.00,10.00,0,297.87,302.98,0.0,0.0,0.000,368753.6,368753.6,26689,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460717143,389279.00
04/15/2016 06:45,2,0.000,ALERT,211.48,299.37,60.012,1460717103,"201051344000853","219011344069620",0.00,8.50,0,297.57,302.37,0.0,0.0,0.000,367251.2,367251.2,26283,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460717145,389280.00
04/15/2016 06:45,2,0.000,ALERT,211.48,299.07,60.039,1460717103,"201051344000685","219011344069620",0.00,9.00,0,296.06,301.47,0.0,0.0,0.000,373862.7,373862.7,31109,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460717147,389281.00
04/15/2016 06:45,2,0.000,ALERT,211.25,298.17,60.007,1460717103,"201051344000917","219011344069620",0.00,9.70,0,294.86,300.57,0.0,0.0,0.000,371050.6,371050.6,31112,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460717148,389282.00
04/15/2016 06:45,2,0.000,ALERT,211.48,299.07,60.007,1460717103,"201051344001145","219011344069620",0.00,8.50,0,296.36,302.37,0.0,0.0,0.000,376144.4,376144.4,30971,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460717150,389283.00
