ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/15/2016 06:45,2,0.000,ALERT,211.25,298.17,59.986,1460717103,"201051344000651","219011344069620",0.00,7.70,0,295.16,300.87,0.0,0.0,0.000,368089.5,368089.5,31339,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460717152,389284.00
04/15/2016 06:45,2,0.000,ALERT,210.35,298.77,60.034,1460717103,"274151322000088","219011344069620",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,620064.0,620064.0,19909,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460717154,389285.00
04/15/2016 06:45,2,0.000,ALERT,211.25,297.87,60.023,1460717103,"274151322000068","219011344069620",0.00,10.00,0,296.06,299.97,0.0,0.0,0.000,517440.3,517440.3,21280,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460717156,389286.00
04/15/2016 06:45,2,0.000,ALERT,211.03,299.07,60.007,1460717103,"201051344001135","219011344069620",0.00,8.50,0,296.06,301.77,0.0,0.0,0.000,364462.0,364462.0,31295,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460717157,389287.00
04/15/2016 06:45,2,0.000,ALERT,210.80,300.27,60.007,1460717103,"201051344000594","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,371917.7,371917.7,26724,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460717159,389288.00
04/15/2016 06:45,2,0.000,ALERT,211.25,298.47,59.991,1460717103,"201051344001203","219011344069620",0.00,8.50,0,295.76,302.68,0.0,0.0,0.000,371037.4,371037.4,31294,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460717161,389289.00
04/15/2016 06:45,2,0.000,ALERT,210.57,298.47,60.007,1460717103,"274151322000054","219011344069620",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,633726.9,633726.9,19934,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460717163,389290.00
04/15/2016 06:45,2,0.000,ALERT,211.25,299.37,60.012,1460717103,"201051344000867","219011344069620",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,360184.8,360184.8,26728,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460717165,389291.00
04/15/2016 06:45,2,0.000,ALERT,211.48,299.07,60.007,1460717103,"201051344001093","219011344069620",0.00,9.70,0,296.06,300.87,0.0,0.0,0.000,370005.2,370005.2,31165,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460717166,389292.00
04/15/2016 06:45,2,0.000,ALERT,211.03,299.67,60.007,1460717103,"201051344000900","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,375589.3,375589.3,26117,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460717168,389293.00
04/15/2016 06:45,2,0.000,ALERT,211.25,299.07,60.012,1460717103,"201051344000648","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,368118.7,368118.7,26422,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460717170,389294.00
04/15/2016 06:45,2,0.000,ALERT,211.03,300.27,59.996,1460717103,"201051344000569","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,376839.2,376839.2,26051,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460717172,389295.00
04/15/2016 06:45,2,0.000,ALERT,211.03,299.67,60.012,1460717103,"201051344000983","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,368393.8,368393.8,26522,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460717174,389296.00
04/15/2016 06:45,2,0.000,ALERT,211.25,299.67,60.012,1460717103,"201051344001158","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,363220.4,363220.4,26781,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460717175,389297.00
04/15/2016 06:45,2,0.000,ALERT,211.70,300.27,59.986,1460717103,"201051344000576","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,370045.9,370045.9,26191,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460717177,389298.00
04/15/2016 06:45,2,0.000,ALERT,210.80,298.17,60.012,1460717103,"274151322000087","219011344069620",0.00,10.00,0,295.46,300.57,0.0,0.0,0.000,607941.2,607941.2,20007,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460717179,389299.00
04/15/2016 07:00,2,0.000,ALERT,211.25,299.37,59.986,1460718003,"201051344000645","219011344069620",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,369596.8,369596.8,26340,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718005,389300.00
04/15/2016 07:00,2,0.000,ALERT,210.57,298.17,59.986,1460718003,"274151322000085","219011344069620",0.00,9.30,0,296.96,300.27,0.0,0.0,0.000,636536.9,636536.9,19948,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460718006,389301.00
04/15/2016 07:00,2,0.000,ALERT,211.25,299.07,59.991,1460718003,"201051344000633","219011344069620",0.00,8.50,0,295.76,300.87,0.0,0.0,0.000,360447.2,360447.2,26798,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460718008,389302.00
04/15/2016 07:00,2,0.000,ALERT,211.03,299.37,59.975,1460718003,"201051344000469","219011344069620",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,361711.9,361711.9,26745,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718010,389303.00
04/15/2016 07:00,2,0.000,ALERT,210.80,298.77,59.975,1460718003,"201051344000646","219011344069620",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,366057.5,366057.5,31303,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718012,389304.00
04/15/2016 07:00,2,0.000,ALERT,210.35,298.77,59.986,1460718003,"274151322000052","219011344069620",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,645937.4,645937.4,20172,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718014,389305.00
04/15/2016 07:00,2,0.000,ALERT,211.25,299.07,59.981,1460718003,"201051344000585","219011344069620",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,371879.9,371879.9,31308,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718016,389306.00
04/15/2016 07:00,2,0.000,ALERT,211.03,299.07,59.970,1460718003,"201051344001230","219011344069620",0.00,8.50,0,297.26,300.87,0.0,0.0,0.000,369920.2,369920.2,31099,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718017,389307.00
04/15/2016 07:00,2,0.000,ALERT,211.70,299.67,59.975,1460718003,"201051344000582","219011344069620",0.00,8.00,0,297.87,301.17,0.0,0.0,0.000,363469.4,363469.4,31279,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718019,389308.00
04/15/2016 07:00,2,0.000,ALERT,210.80,298.77,59.928,1460718003,"201051344000955","219011344069620",0.00,9.00,0,296.96,300.57,0.0,0.0,0.000,374997.0,374997.0,31216,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718021,389309.00
04/15/2016 07:00,2,0.000,ALERT,210.57,297.57,59.959,1460718003,"274151322000094","219011344069620",0.00,8.50,0,296.36,299.37,0.0,0.0,0.000,517797.3,517797.3,21077,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718023,389310.00
04/15/2016 07:00,2,0.000,ALERT,210.80,299.97,59.975,1460718003,"201051344000579","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,375116.6,375116.6,6820,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718025,389311.00
04/15/2016 07:00,2,0.000,ALERT,210.80,299.07,59.954,1460718003,"201051344000890","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,372151.6,372151.6,31240,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718027,389312.00
04/15/2016 07:00,2,0.000,ALERT,211.03,298.47,59.959,1460718003,"201051344000438","219011344069620",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,374300.7,374300.7,31241,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718028,389313.00
04/15/2016 07:00,2,0.000,ALERT,211.25,298.17,59.944,1460718003,"201051344000417","219011344069620",0.00,9.00,0,296.36,299.97,0.0,0.0,0.000,367508.4,367508.4,31395,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460718030,389314.00
04/15/2016 07:00,2,0.000,ALERT,210.35,298.77,59.986,1460718003,"274151322000083","219011344069620",0.00,9.00,0,296.96,300.57,0.0,0.0,0.000,640192.8,640192.8,20228,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718032,389315.00
04/15/2016 07:00,2,0.000,ALERT,211.03,297.87,59.944,1460718003,"274151322000076","219011344069620",0.00,9.30,0,296.96,300.27,0.0,0.0,0.000,681010.4,681010.4,20232,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460718034,389316.00
04/15/2016 07:00,2,0.000,ALERT,210.80,299.97,59.917,1460718003,"201051344000868","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,360852.4,360852.4,26479,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460718036,389317.00
04/15/2016 07:00,2,0.000,ALERT,210.35,299.07,59.912,1460718003,"274151322000095","219011344069620",0.00,8.50,0,297.87,300.87,0.0,0.0,0.000,674068.8,674068.8,20131,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460718037,389318.00
04/15/2016 07:00,2,0.000,ALERT,210.57,299.07,59.949,1460718003,"201051344000988","219011344069620",0.00,9.00,0,294.86,301.17,0.0,0.0,0.000,358214.0,358214.0,26769,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718039,389319.00
04/15/2016 07:00,2,0.000,ALERT,210.80,298.17,59.954,1460718003,"201051344001025","219011344069620",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,371851.7,371851.7,31288,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718041,389320.00
04/15/2016 07:00,2,0.000,ALERT,210.57,299.07,59.944,1460718003,"201051344000458","219011344069620",0.00,10.00,0,297.26,302.07,0.0,0.0,0.000,368753.6,368753.6,26691,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718043,389321.00
04/15/2016 07:00,2,0.000,ALERT,211.25,299.07,59.944,1460718003,"201051344000853","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,367251.2,367251.2,26285,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718045,389322.00
04/15/2016 07:00,2,0.000,ALERT,211.25,298.77,59.954,1460718003,"201051344000685","219011344069620",0.00,8.50,0,296.66,300.27,0.0,0.0,0.000,373862.7,373862.7,31111,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718046,389323.00
04/15/2016 07:00,2,0.000,ALERT,211.03,297.87,59.938,1460718003,"201051344000917","219011344069620",0.00,9.30,0,295.46,299.97,0.0,0.0,0.000,371050.6,371050.6,31114,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718048,389324.00
04/15/2016 07:00,2,0.000,ALERT,211.25,298.77,59.981,1460718003,"201051344001145","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,376144.4,376144.4,30973,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718050,389325.00
04/15/2016 07:00,2,0.000,ALERT,211.03,297.87,59.922,1460718003,"201051344000651","219011344069620",0.00,7.70,0,296.36,299.97,0.0,0.0,0.000,368089.5,368089.5,31341,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718052,389326.00
04/15/2016 07:00,2,0.000,ALERT,209.90,298.17,59.944,1460718003,"274151322000088","219011344069620",0.00,9.70,0,296.66,299.97,0.0,0.0,0.000,620064.0,620064.0,19911,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718054,389327.00
04/15/2016 07:00,2,0.000,ALERT,211.03,297.57,59.938,1460718003,"274151322000068","219011344069620",0.00,10.00,0,296.36,299.37,0.0,0.0,0.000,517440.3,517440.3,21282,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718055,389328.00
04/15/2016 07:00,2,0.000,ALERT,210.57,298.47,59.954,1460718003,"201051344001135","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,364462.0,364462.0,31297,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718057,389329.00
04/15/2016 07:00,2,0.000,ALERT,210.35,299.67,59.970,1460718003,"201051344000594","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,371917.7,371917.7,26726,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718059,389330.00
04/15/2016 07:00,2,0.000,ALERT,211.03,298.47,59.965,1460718003,"201051344001203","219011344069620",0.00,8.50,0,296.36,302.07,0.0,0.0,0.000,371037.4,371037.4,31296,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718061,389331.00
04/15/2016 07:00,2,0.000,ALERT,210.12,299.07,59.959,1460718003,"274151322000054","219011344069620",0.00,9.70,0,296.96,300.57,0.0,0.0,0.000,633726.9,633726.9,19936,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718063,389332.00
04/15/2016 07:00,2,0.000,ALERT,210.80,298.77,59.991,1460718003,"201051344000867","219011344069620",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,360184.8,360184.8,26730,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718064,389333.00
04/15/2016 07:00,2,0.000,ALERT,210.80,298.47,59.959,1460718003,"201051344001093","219011344069620",0.00,9.30,0,296.96,300.57,0.0,0.0,0.000,370005.2,370005.2,31167,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460718066,389334.00
04/15/2016 07:00,2,0.000,ALERT,210.57,299.37,59.954,1460718003,"201051344000900","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,375589.3,375589.3,26119,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718068,389335.00
04/15/2016 07:00,2,0.000,ALERT,210.80,298.77,59.965,1460718003,"201051344000648","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,368118.7,368118.7,26424,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718070,389336.00
04/15/2016 07:00,2,0.000,ALERT,210.57,299.97,59.965,1460718003,"201051344000569","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,376839.2,376839.2,26053,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460718072,389337.00
04/15/2016 07:00,2,0.000,ALERT,210.35,299.37,59.965,1460718003,"201051344000983","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,368393.8,368393.8,26524,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460718073,389338.00
04/15/2016 07:00,2,0.000,ALERT,210.57,299.07,59.965,1460718003,"201051344001158","219011344069620",0.00,8.00,0,297.26,300.87,0.0,0.0,0.000,363220.4,363220.4,26783,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718075,389339.00
04/15/2016 07:00,2,0.000,ALERT,211.25,299.97,59.959,1460718003,"201051344000576","219011344069620",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,370045.9,370045.9,26193,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718077,389340.00
04/15/2016 07:00,2,0.000,ALERT,210.12,296.96,59.938,1460718003,"274151322000087","219011344069620",0.00,9.70,0,296.06,299.67,0.0,0.0,0.000,607941.2,607941.2,20009,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718079,389341.00
04/15/2016 07:15,2,0.176,ALERT,212.38,335.74,59.933,1460718903,"201051344000645","219011344069620",23.87,9.30,0,297.26,336.34,4.3,2.2,0.000,369596.9,369596.9,26342,0,0,0,L,1122011218,0,121.33,122.01,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718905,389342.00
04/15/2016 07:15,2,0.084,ALERT,210.80,298.47,59.944,1460718903,"274151322000085","219011344069620",24.61,9.30,0,294.86,300.27,2.1,0.1,0.000,636536.9,636536.9,19950,0,0,0,L,1151911521,0,121.55,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1460718907,389343.00
04/15/2016 07:15,2,0.182,ALERT,212.83,319.81,59.986,1460718903,"201051344000633","219011344069620",24.09,8.50,0,295.46,320.41,4.5,2.4,0.000,360447.3,360447.3,26800,0,0,0,L,1122011218,0,121.33,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1460718909,389344.00
04/15/2016 07:15,2,0.189,ALERT,212.38,329.13,59.922,1460718903,"201051344000469","219011344069620",26.36,8.00,0,296.36,337.54,5.1,3.0,0.000,361712.1,361712.1,26747,0,0,0,L,1122011218,0,120.65,122.01,0100,5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1460718911,389345.00
04/15/2016 07:15,2,0.188,ALERT,211.25,301.17,59.954,1460718903,"201051344000646","219011344069620",22.50,8.50,0,296.36,302.37,4.3,2.2,0.000,366057.6,366057.6,31305,0,0,0,L,1122011218,0,121.55,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1460718913,389346.00
04/15/2016 07:15,2,0.109,ALERT,210.35,301.17,59.954,1460718903,"274151322000052","219011344069620",23.89,9.30,0,294.26,302.37,2.7,0.7,0.000,645937.4,645937.4,20174,0,0,0,L,1151911521,0,120.42,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1460718914,389347.00
04/15/2016 07:15,2,0.176,ALERT,211.93,326.72,59.954,1460718903,"201051344000585","219011344069620",25.68,9.30,0,296.36,336.64,4.6,2.5,0.000,371880.0,371880.0,31310,0,0,0,L,1122011218,0,121.33,121.33,0200,5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718916,389348.00
04/15/2016 07:15,2,0.178,ALERT,211.48,302.07,59.991,1460718903,"201051344001230","219011344069620",21.45,9.00,0,297.26,302.68,3.9,1.8,0.000,369920.3,369920.3,31101,0,0,0,L,1122011218,0,121.55,120.65,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1460718918,389349.00
04/15/2016 07:15,2,0.188,ALERT,212.16,331.53,59.965,1460718903,"201051344000582","219011344069620",24.33,8.00,0,297.87,332.13,4.6,2.5,0.000,363469.5,363469.5,31281,0,0,0,L,1122011218,0,121.78,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1460718920,389350.00
04/15/2016 07:15,2,0.189,ALERT,211.25,326.72,59.954,1460718903,"201051344000955","219011344069620",25.56,9.00,0,296.96,335.44,4.9,2.8,0.000,374997.2,374997.2,31218,0,0,0,L,1122011218,0,121.10,120.88,0002,7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1460718922,389351.00
04/15/2016 07:15,2,0.000,ALERT,210.80,298.47,59.986,1460718903,"274151322000094","219011344069620",41.59,9.00,0,294.26,397.35,0.0,0.0,0.000,517797.3,517797.3,21079,0,0,0,L,1151911521,0,120.42,122.01,0002,6,0,0,0,0,0,0,90,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1460718923,389352.00
04/15/2016 07:15,2,0.217,ALERT,212.16,324.92,59.954,1460718903,"201051344000579","219011344069620",23.93,9.30,0,297.87,338.14,5.3,3.2,0.000,375116.8,375116.8,6822,0,0,0,L,1122011218,0,120.88,121.55,0200,5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718925,389353.00
04/15/2016 07:15,2,0.184,ALERT,211.48,334.24,59.965,1460718903,"201051344000890","219011344069620",26.70,9.30,0,297.26,336.34,5.0,2.9,0.000,372151.7,372151.7,31242,0,0,0,L,1122011218,0,121.78,120.20,0100,8,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1460718927,389354.00
04/15/2016 07:15,2,0.197,ALERT,211.70,334.84,59.954,1460718903,"201051344000438","219011344069620",24.69,8.00,0,296.96,335.74,5.0,2.9,0.000,374300.8,374300.8,31243,0,0,0,L,1122011218,0,121.78,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1460718929,389355.00
04/15/2016 07:15,2,0.223,ALERT,211.93,323.72,59.959,1460718903,"201051344000417","219011344069620",24.79,9.00,0,296.06,336.64,5.6,3.5,0.000,367508.7,367508.7,31397,0,0,0,L,1122011218,0,121.55,121.10,0100,7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1460718931,389356.00
04/15/2016 07:15,2,0.086,ALERT,211.03,300.87,59.944,1460718903,"274151322000083","219011344069620",24.31,9.00,0,294.86,301.47,2.1,0.2,0.000,640192.8,640192.8,20230,0,0,0,L,1151911521,0,120.88,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1460718932,389357.00
04/15/2016 07:15,2,0.090,ALERT,211.70,329.43,59.959,1460718903,"274151322000076","219011344069620",26.36,9.70,0,294.86,337.84,2.4,0.4,0.000,681010.4,681010.4,20234,0,0,0,L,1151911521,0,121.55,122.01,0100,9,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1460718934,389358.00
04/15/2016 07:15,2,0.174,ALERT,212.16,336.34,59.928,1460718903,"201051344000868","219011344069620",25.15,9.00,0,297.87,338.74,4.5,2.4,0.000,360852.5,360852.5,26481,0,0,0,L,1122011218,0,120.88,122.01,0100,6,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1460718936,389359.00
04/15/2016 07:15,2,0.080,ALERT,211.03,327.92,59.959,1460718903,"274151322000095","219011344069620",26.16,8.50,0,295.76,328.52,2.1,0.1,0.000,674068.8,674068.8,20133,0,0,0,L,1151911521,0,121.33,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1460718938,389360.00
04/15/2016 07:15,2,0.162,ALERT,212.16,329.43,59.938,1460718903,"201051344000988","219011344069620",23.20,9.30,0,294.86,338.44,3.8,1.8,0.000,358214.1,358214.1,26771,0,0,0,L,1122011218,0,120.88,121.78,0100,6,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1460718940,389361.00
04/15/2016 07:15,2,0.170,ALERT,211.48,329.73,59.965,1460718903,"201051344001025","219011344069620",25.92,8.00,0,296.36,336.64,4.5,2.4,0.000,371851.8,371851.8,31290,0,0,0,L,1122011218,0,121.33,120.88,0100,6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1460718942,389362.00
04/15/2016 07:15,2,0.174,ALERT,212.16,334.24,59.959,1460718903,"201051344000458","219011344069620",26.62,10.00,0,296.96,338.14,4.7,2.6,0.000,368753.8,368753.8,26693,0,0,0,L,1122011218,0,121.10,121.78,0100,7,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1460718944,389363.00
04/15/2016 07:15,2,0.160,ALERT,212.83,339.65,59.970,1460718903,"201051344000853","219011344069620",26.08,9.00,0,296.96,340.55,4.3,2.2,0.000,367251.3,367251.3,26287,0,0,0,L,1122011218,0,121.55,122.01,0100,8,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1460718946,389364.00
04/15/2016 07:15,2,0.180,ALERT,211.93,316.50,59.965,1460718903,"201051344000685","219011344069620",22.92,9.00,0,296.36,327.32,4.2,2.1,0.000,373862.8,373862.8,31113,0,0,0,L,1122011218,0,122.23,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1460718948,389365.00
04/15/2016 07:15,2,0.188,ALERT,211.70,302.68,59.981,1460718903,"201051344000917","219011344069620",21.33,9.70,0,295.16,303.28,4.1,2.0,0.000,371050.7,371050.7,31116,0,0,0,L,1122011218,0,121.33,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1460718949,389366.00
04/15/2016 07:15,2,0.150,ALERT,211.93,331.53,59.912,1460718903,"201051344001145","219011344069620",26.34,9.00,0,296.96,337.24,4.0,2.0,0.000,376144.6,376144.6,30975,0,0,0,L,1122011218,0,121.78,120.88,0100,8,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1460718951,389367.00
04/15/2016 07:15,2,0.211,ALERT,211.70,332.73,59.965,1460718903,"201051344000651","219011344069620",22.46,7.70,0,296.06,336.04,4.8,2.7,0.000,368089.7,368089.7,31343,0,0,0,L,1122011218,0,121.78,120.65,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1460718953,389368.00
04/15/2016 07:15,2,0.074,ALERT,210.57,299.37,59.954,1460718903,"274151322000088","219011344069620",23.16,10.00,0,294.56,300.27,1.7,0.0,0.000,620064.0,620064.0,19913,0,0,0,L,1151911521,0,121.33,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1460718955,389369.00
04/15/2016 07:15,2,0.006,ALERT,211.48,298.17,59.959,1460718903,"274151322000068","219011344069620",41.81,10.30,0,295.16,396.15,0.0,0.0,0.000,517440.3,517440.3,21284,0,0,0,L,1151911521,0,121.55,122.01,0002,9,0,0,0,0,0,0,103,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1460718957,389370.00
04/15/2016 07:15,2,0.168,ALERT,211.48,339.95,59.959,1460718903,"201051344001135","219011344069620",26.44,8.50,0,296.96,341.15,4.5,2.5,0.000,364462.2,364462.2,31299,0,0,0,L,1122011218,0,121.55,120.65,0200,8,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718958,389371.00
04/15/2016 07:15,2,0.168,ALERT,211.93,349.86,59.970,1460718903,"201051344000594","219011344069620",27.75,9.30,0,297.26,349.86,4.8,2.7,0.000,371917.9,371917.9,26728,0,0,0,L,1122011218,0,120.88,121.55,0200,6,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460718960,389372.00
04/15/2016 07:15,2,0.199,ALERT,211.70,318.61,59.965,1460718903,"201051344001203","219011344069620",22.36,8.50,0,296.06,338.44,4.5,2.4,0.000,371037.5,371037.5,31298,0,0,0,L,1122011218,0,122.23,120.65,0100,6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1460718962,389373.00
04/15/2016 07:15,2,0.084,ALERT,210.80,331.83,59.954,1460718903,"274151322000054","219011344069620",24.91,10.00,0,294.56,332.43,2.1,0.2,0.000,633726.9,633726.9,19938,0,0,0,L,1151911521,0,121.33,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1460718964,389374.00
04/15/2016 07:15,2,0.182,ALERT,212.38,323.11,59.965,1460718903,"201051344000867","219011344069620",23.10,9.70,0,296.96,339.04,4.3,2.2,0.000,360184.9,360184.9,26732,0,0,0,L,1122011218,0,121.33,121.55,0100,7,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1460718965,389375.00
04/15/2016 07:15,2,0.223,ALERT,211.70,328.22,59.970,1460718903,"201051344001093","219011344069620",24.19,9.70,0,296.36,336.04,5.5,3.4,0.000,370005.5,370005.5,31169,0,0,0,L,1122011218,0,121.55,120.88,0100,8,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1460718967,389376.00
04/15/2016 07:15,2,0.115,ALERT,212.16,339.95,59.970,1460718903,"201051344000900","219011344069620",25.84,9.00,0,296.96,340.25,3.0,1.0,0.000,375589.3,375589.3,26121,0,0,0,L,1122011218,0,121.10,121.55,0100,6,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1460718969,389377.00
04/15/2016 07:15,2,0.176,ALERT,212.38,345.06,60.012,1460718903,"201051344000648","219011344069620",27.51,8.50,0,296.96,345.96,4.9,2.8,0.000,368118.9,368118.9,26426,0,0,0,L,1122011218,0,120.65,122.01,0100,6,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1460718971,389378.00
04/15/2016 07:15,2,0.178,ALERT,212.38,346.26,59.986,1460718903,"201051344000569","219011344069620",27.08,9.30,0,298.17,346.86,4.9,2.8,0.000,376839.4,376839.4,26055,0,0,0,L,1122011218,0,120.65,122.01,0100,7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1460718973,389379.00
04/15/2016 07:15,2,0.180,ALERT,212.16,337.54,59.970,1460718903,"201051344000983","219011344069620",25.56,9.30,0,297.87,338.44,4.7,2.6,0.000,368394.0,368394.0,26526,0,0,0,L,1122011218,0,121.10,121.55,0100,8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1460718975,389380.00
04/15/2016 07:15,2,0.174,ALERT,212.16,338.14,59.970,1460718903,"201051344001158","219011344069620",24.41,8.50,0,296.96,341.45,4.3,2.2,0.000,363220.6,363220.6,26785,0,0,0,L,1122011218,0,120.88,121.55,0100,8,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1460718977,389381.00
04/15/2016 07:15,2,0.203,ALERT,212.83,323.41,59.975,1460718903,"201051344000576","219011344069620",22.78,9.00,0,296.96,338.74,4.7,2.6,0.000,370046.1,370046.1,26195,0,0,0,L,1122011218,0,121.33,121.78,0200,5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460718978,389382.00
04/15/2016 07:15,2,0.098,ALERT,211.03,303.58,59.965,1460718903,"274151322000087","219011344069620",23.80,10.00,0,293.66,304.48,2.4,0.4,0.000,607941.2,607941.2,20011,0,0,0,L,1151911521,0,121.10,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1460718980,389383.00
04/15/2016 07:30,2,0.248,ACTIVE,212.83,339.95,59.959,1460719805,"201051344000645","219011344069620",28.63,10.30,0,301.17,355.58,7.2,5.1,0.027,369597.9,369597.9,26344,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719806,389384.00
04/15/2016 07:30,2,0.178,ACTIVE,211.48,337.24,59.954,1460719805,"274151322000085","219011344069620",26.38,10.70,0,297.26,342.05,4.8,2.7,0.013,636537.2,636537.2,19952,0,0,0,L,1151911521,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719807,389385.00
04/15/2016 07:30,2,0.266,ACTIVE,212.83,341.15,59.949,1460719805,"201051344000633","219011344069620",28.98,9.70,0,299.67,355.28,7.8,5.6,0.027,360448.3,360448.3,26802,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719808,389386.00
04/15/2016 07:30,2,0.273,ACTIVE,212.38,339.34,59.949,1460719805,"201051344000469","219011344069620",29.38,9.30,0,299.67,347.46,8.1,5.9,0.022,361713.3,361713.3,26749,0,0,0,L,1122011218,0,120.88,122.23,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719809,389387.00
04/15/2016 07:30,2,0.262,ACTIVE,211.93,338.44,59.949,1460719805,"201051344000646","219011344069620",28.19,9.70,0,298.77,348.96,7.5,5.3,0.027,366058.6,366058.6,31307,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719810,389388.00
04/15/2016 07:30,2,0.197,ACTIVE,211.03,336.94,59.965,1460719805,"274151322000052","219011344069620",27.85,11.30,0,296.96,345.96,5.6,3.5,0.027,645937.9,645937.9,20176,0,0,0,L,1151911521,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719811,389389.00
04/15/2016 07:30,2,0.262,ACTIVE,212.16,338.44,59.944,1460719805,"201051344000585","219011344069620",29.18,10.00,0,298.47,349.26,7.8,5.6,0.022,371881.0,371881.0,31312,0,0,0,L,1122011218,0,121.33,121.33,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719811,389390.00
04/15/2016 07:30,2,0.266,ACTIVE,211.93,337.54,59.959,1460719805,"201051344001230","219011344069620",27.99,9.70,0,299.07,349.26,7.5,5.3,0.022,369921.3,369921.3,31103,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719812,389391.00
04/15/2016 07:30,2,0.260,ACTIVE,212.61,338.74,59.970,1460719805,"201051344000582","219011344069620",28.88,9.30,0,300.27,351.97,7.6,5.4,0.027,363470.5,363470.5,31283,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719813,389392.00
04/15/2016 07:30,2,0.291,ACTIVE,211.70,337.54,59.965,1460719805,"201051344000955","219011344069620",28.49,10.00,0,298.17,351.67,8.4,6.2,0.027,374998.4,374998.4,31220,0,0,0,L,1122011218,0,121.10,121.10,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719814,389393.00
04/15/2016 07:30,2,0.104,ALERT,211.25,337.24,59.965,1460719805,"274151322000094","219011344069620",30.08,10.00,0,296.06,401.86,3.2,1.1,0.018,517797.4,517797.4,21081,0,0,0,L,1151911521,0,121.10,122.01,0002,6,0,0,0,0,0,0,94,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719816,389394.00
04/15/2016 07:30,2,0.293,ACTIVE,212.38,339.95,59.965,1460719805,"201051344000579","219011344069620",28.75,10.30,0,301.17,353.77,8.6,6.4,0.027,375118.0,375118.0,6824,0,0,0,L,1122011218,0,121.10,121.55,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719817,389395.00
04/15/2016 07:30,2,0.283,ACTIVE,211.93,337.24,59.975,1460719805,"201051344000890","219011344069620",28.61,10.30,0,298.17,342.65,8.2,6.0,0.022,372152.9,372152.9,31244,0,0,0,L,1122011218,0,121.78,120.42,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719818,389396.00
04/15/2016 07:30,2,0.266,ACTIVE,212.16,338.44,59.928,1460719805,"201051344000438","219011344069620",29.66,9.70,0,299.37,349.86,8.1,5.9,0.022,374301.9,374301.9,31245,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719819,389397.00
04/15/2016 07:30,2,0.311,ACTIVE,212.16,338.14,59.965,1460719805,"201051344000417","219011344069620",28.41,10.00,0,297.87,351.37,8.9,6.7,0.022,367510.0,367510.0,31399,0,0,0,L,1122011218,0,121.55,121.10,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719820,389398.00
04/15/2016 07:30,2,0.172,ACTIVE,211.25,336.64,59.959,1460719805,"274151322000083","219011344069620",27.83,10.70,0,297.26,345.36,4.9,2.8,0.018,640193.1,640193.1,20232,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719821,389399.00
04/15/2016 07:30,2,0.184,ACTIVE,211.93,338.44,59.975,1460719805,"274151322000076","219011344069620",28.45,11.30,0,296.96,344.76,5.2,3.1,0.018,681010.8,681010.8,20236,0,0,0,L,1151911521,0,121.55,122.23,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719821,389400.00
04/15/2016 07:30,2,0.260,ACTIVE,212.38,339.34,59.965,1460719805,"201051344000868","219011344069620",28.86,10.00,0,301.17,354.97,7.6,5.4,0.027,360853.5,360853.5,26483,0,0,0,L,1122011218,0,121.10,122.01,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719822,389401.00
04/15/2016 07:30,2,0.178,ACTIVE,211.25,337.54,59.975,1460719805,"274151322000095","219011344069620",27.53,10.30,0,298.17,345.96,5.0,2.9,0.022,674069.2,674069.2,20135,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719823,389402.00
04/15/2016 07:30,2,0.244,ACTIVE,212.38,340.55,59.975,1460719805,"201051344000988","219011344069620",28.51,10.30,0,298.47,345.66,7.1,4.9,0.022,358215.0,358215.0,26773,0,0,0,L,1122011218,0,121.10,121.78,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719824,389403.00
04/15/2016 07:30,2,0.252,ACTIVE,211.70,336.94,59.970,1460719805,"201051344001025","219011344069620",29.16,9.30,0,297.57,343.55,7.5,5.3,0.022,371852.8,371852.8,31292,0,0,0,L,1122011218,0,121.10,121.10,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719825,389404.00
04/15/2016 07:30,2,0.273,ACTIVE,212.38,338.74,59.975,1460719805,"201051344000458","219011344069620",28.61,11.00,0,300.87,353.77,7.9,5.7,0.027,368754.9,368754.9,26695,0,0,0,L,1122011218,0,121.33,121.78,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719826,389405.00
04/15/2016 07:30,2,0.268,ACTIVE,213.06,340.85,60.012,1460719805,"201051344000853","219011344069620",28.11,9.70,0,300.57,345.96,7.6,5.4,0.027,367252.2,367252.2,26289,0,0,0,L,1122011218,0,122.01,122.01,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719827,389406.00
04/15/2016 07:30,2,0.258,ACTIVE,212.38,339.04,59.970,1460719805,"201051344000685","219011344069620",28.43,10.00,0,298.77,354.67,7.5,5.3,0.031,373863.8,373863.8,31115,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719828,389407.00
04/15/2016 07:30,2,0.260,ACTIVE,212.16,338.74,59.975,1460719805,"201051344000917","219011344069620",28.31,10.70,0,297.26,350.77,7.5,5.3,0.027,371051.6,371051.6,31118,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719829,389408.00
04/15/2016 07:30,2,0.248,ACTIVE,212.38,338.44,59.975,1460719805,"201051344001145","219011344069620",28.39,9.70,0,298.47,348.96,7.2,5.0,0.022,376145.4,376145.4,30977,0,0,0,L,1122011218,0,121.78,121.10,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719830,389409.00
04/15/2016 07:30,2,0.273,ACTIVE,212.16,337.84,59.970,1460719805,"201051344000651","219011344069620",28.49,8.50,0,298.77,352.57,7.9,5.7,0.022,368090.7,368090.7,31345,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719831,389410.00
04/15/2016 07:30,2,0.164,ACTIVE,210.80,335.74,59.965,1460719805,"274151322000088","219011344069620",25.07,11.30,0,296.66,347.16,4.2,2.1,0.009,620064.2,620064.2,19915,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719832,389411.00
04/15/2016 07:30,2,0.123,ALERT,211.93,338.74,59.970,1460719805,"274151322000068","219011344069620",30.26,11.30,0,295.76,403.37,3.8,1.7,0.013,517440.4,517440.4,21286,0,0,0,L,1151911521,0,121.78,122.23,0002,9,0,0,0,0,0,0,85,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719834,389412.00
04/15/2016 07:30,2,0.262,ACTIVE,211.70,336.64,59.970,1460719805,"201051344001135","219011344069620",28.31,9.70,0,298.47,340.85,7.5,5.3,0.027,364463.1,364463.1,31301,0,0,0,L,1122011218,0,121.55,121.10,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719834,389413.00
04/15/2016 07:30,2,0.268,ACTIVE,212.16,339.34,59.970,1460719805,"201051344000594","219011344069620",29.40,10.00,0,300.27,349.86,8.0,5.8,0.022,371918.9,371918.9,26730,0,0,0,L,1122011218,0,121.33,121.33,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719835,389414.00
04/15/2016 07:30,2,0.254,ACTIVE,212.16,337.54,59.970,1460719805,"201051344001203","219011344069620",29.20,9.70,0,298.17,342.95,7.6,5.4,0.027,371038.5,371038.5,31300,0,0,0,L,1122011218,0,122.23,121.10,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719836,389415.00
04/15/2016 07:30,2,0.174,ACTIVE,211.25,337.54,59.965,1460719805,"274151322000054","219011344069620",26.94,11.70,0,297.26,344.76,4.7,2.6,0.013,633727.2,633727.2,19940,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719837,389416.00
04/15/2016 07:30,2,0.254,ACTIVE,212.61,338.44,59.975,1460719805,"201051344000867","219011344069620",29.12,10.70,0,299.67,350.77,7.6,5.4,0.022,360185.9,360185.9,26734,0,0,0,L,1122011218,0,121.78,121.55,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719838,389417.00
04/15/2016 07:30,2,0.301,ACTIVE,212.16,338.14,59.970,1460719805,"201051344001093","219011344069620",28.49,10.30,0,298.17,344.76,8.7,6.5,0.022,370006.7,370006.7,31171,0,0,0,L,1122011218,0,121.78,121.10,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719839,389418.00
04/15/2016 07:30,2,0.211,ACTIVE,212.16,338.74,59.981,1460719805,"201051344000900","219011344069620",28.23,10.00,0,300.57,343.85,6.0,3.9,0.027,375589.9,375589.9,26123,0,0,0,L,1122011218,0,121.33,121.55,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719840,389419.00
04/15/2016 07:30,2,0.275,ACTIVE,212.61,339.34,59.975,1460719805,"201051344000648","219011344069620",28.73,9.30,0,299.97,345.66,8.1,5.9,0.031,368120.0,368120.0,26428,0,0,0,L,1122011218,0,121.10,122.01,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719841,389420.00
04/15/2016 07:30,2,0.270,ACTIVE,212.61,340.25,59.975,1460719805,"201051344000569","219011344069620",28.73,10.00,0,301.47,346.56,7.9,5.7,0.027,376840.4,376840.4,26057,0,0,0,L,1122011218,0,121.10,122.01,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719842,389421.00
04/15/2016 07:30,2,0.270,ACTIVE,212.61,339.34,59.959,1460719805,"201051344000983","219011344069620",28.57,10.00,0,301.17,350.17,7.8,5.6,0.027,368395.0,368395.0,26528,0,0,0,L,1122011218,0,121.33,121.55,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719843,389422.00
04/15/2016 07:30,2,0.250,ACTIVE,212.61,339.34,59.981,1460719805,"201051344001158","219011344069620",28.63,9.30,0,300.57,343.85,7.3,5.1,0.027,363221.5,363221.5,26787,0,0,0,L,1122011218,0,121.10,121.55,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719844,389423.00
04/15/2016 07:30,2,0.277,ACTIVE,213.06,341.15,59.975,1460719805,"201051344000576","219011344069620",28.25,9.70,0,300.87,347.76,8.0,5.8,0.027,370047.1,370047.1,26197,0,0,0,L,1122011218,0,121.55,121.78,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719844,389424.00
04/15/2016 07:30,2,0.182,ALERT,211.48,337.54,59.965,1460719805,"274151322000087","219011344069620",26.00,11.70,0,296.06,345.96,4.8,2.7,0.004,607941.6,607941.6,20013,0,0,0,L,1151911521,0,121.55,122.01,0002,11,0,0,0,0,0,0,41,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460719846,389425.00
04/15/2016 07:45,2,0.307,ACTIVE,211.93,339.65,59.991,1460720704,"201051344000645","219011344069620",28.41,11.00,0,334.84,346.26,8.8,6.6,0.040,369599.3,369599.3,26345,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720705,389426.00
04/15/2016 07:45,2,0.225,ACTIVE,210.57,336.64,60.007,1460720704,"274151322000085","219011344069620",27.35,11.70,0,331.83,341.75,6.3,4.1,0.022,636538.1,636538.1,19953,0,0,0,L,1151911521,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720706,389427.00
04/15/2016 07:45,2,0.307,ACTIVE,212.16,341.15,59.991,1460720704,"201051344000633","219011344069620",29.46,10.30,0,333.63,347.16,9.2,6.9,0.035,360450.0,360450.0,26803,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720707,389428.00
