ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/15/2016 07:45,2,0.311,ACTIVE,211.70,339.04,59.991,1460720704,"201051344000469","219011344069620",30.12,9.70,0,333.03,345.06,9.4,7.2,0.035,361715.0,361715.0,26750,0,0,0,L,1122011218,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720707,389429.00
04/15/2016 07:45,2,0.311,ACTIVE,211.03,338.14,60.002,1460720704,"201051344000646","219011344069620",28.67,10.30,0,330.63,343.25,9.1,6.8,0.035,366060.1,366060.1,31308,0,0,0,L,1122011218,0,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720708,389430.00
04/15/2016 07:45,2,0.244,ACTIVE,210.35,337.24,59.991,1460720704,"274151322000052","219011344069620",28.09,12.00,0,331.53,342.05,7.0,4.8,0.035,645939.0,645939.0,20177,0,0,0,L,1151911521,0,120.42,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720709,389431.00
04/15/2016 07:45,2,0.320,ACTIVE,211.48,338.74,59.996,1460720704,"201051344000585","219011344069620",28.96,10.70,0,331.53,342.35,9.4,7.2,0.031,371882.7,371882.7,31313,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720710,389432.00
04/15/2016 07:45,2,0.289,ACTIVE,211.25,337.24,60.002,1460720704,"201051344001230","219011344069620",29.50,10.70,0,330.93,342.05,8.7,6.5,0.031,369922.8,369922.8,31104,0,0,0,L,1122011218,0,121.33,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720711,389433.00
04/15/2016 07:45,2,0.305,ACTIVE,211.70,338.44,60.002,1460720704,"201051344000582","219011344069620",29.12,9.70,0,332.43,343.25,9.0,6.8,0.035,363472.1,363472.1,31284,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720712,389434.00
04/15/2016 07:45,2,0.330,ACTIVE,210.80,337.24,60.007,1460720704,"201051344000955","219011344069620",29.12,10.70,0,330.93,341.75,9.8,7.5,0.035,375000.1,375000.1,31221,0,0,0,L,1122011218,0,120.65,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720713,389435.00
04/15/2016 07:45,2,0.141,ACTIVE,210.80,337.24,60.002,1460720704,"274151322000094","219011344069620",30.87,11.00,0,333.33,340.85,4.4,2.4,0.018,517797.8,517797.8,21083,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720714,389436.00
04/15/2016 07:45,2,0.344,ACTIVE,211.48,339.04,60.007,1460720704,"201051344000579","219011344069620",28.73,11.00,0,334.84,345.36,10.1,7.8,0.040,375119.8,375119.8,6825,0,0,0,L,1122011218,0,120.65,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720715,389437.00
04/15/2016 07:45,2,0.332,ACTIVE,211.25,337.84,60.012,1460720704,"201051344000890","219011344069620",28.71,11.00,0,331.53,342.95,9.7,7.4,0.040,372154.6,372154.6,31245,0,0,0,L,1122011218,0,121.33,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720716,389438.00
04/15/2016 07:45,2,0.316,ACTIVE,211.25,338.14,59.981,1460720704,"201051344000438","219011344069620",29.34,10.30,0,332.43,343.25,9.5,7.2,0.035,374303.6,374303.6,31246,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720717,389439.00
04/15/2016 07:45,2,0.352,ACTIVE,211.48,338.14,59.970,1460720704,"201051344000417","219011344069620",28.92,10.30,0,331.53,342.95,10.3,8.1,0.035,367511.9,367511.9,31400,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720717,389440.00
04/15/2016 07:45,2,0.229,ACTIVE,210.80,337.24,60.012,1460720704,"274151322000083","219011344069620",27.21,11.70,0,332.13,341.15,6.3,4.2,0.027,640194.1,640194.1,20233,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720718,389441.00
04/15/2016 07:45,2,0.240,ACTIVE,211.03,339.04,60.012,1460720704,"274151322000076","219011344069620",28.07,12.00,0,333.63,343.25,6.8,4.7,0.031,681011.9,681011.9,20237,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720719,389442.00
04/15/2016 07:45,2,0.312,ACTIVE,211.48,339.04,60.012,1460720704,"201051344000868","219011344069620",28.69,10.30,0,333.33,344.15,9.2,6.9,0.035,360855.1,360855.1,26484,0,0,0,L,1122011218,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720720,389443.00
04/15/2016 07:45,2,0.232,ACTIVE,210.35,337.84,60.002,1460720704,"274151322000095","219011344069620",27.37,11.30,0,332.73,341.45,6.5,4.3,0.031,674070.1,674070.1,20136,0,0,0,L,1151911521,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720721,389444.00
04/15/2016 07:45,2,0.285,ACTIVE,211.25,340.25,60.012,1460720704,"201051344000988","219011344069620",29.30,10.70,0,332.43,345.96,8.5,6.3,0.044,358216.4,358216.4,26774,0,0,0,L,1122011218,0,120.42,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720722,389445.00
04/15/2016 07:45,2,0.307,ACTIVE,211.03,336.64,60.012,1460720704,"201051344001025","219011344069620",28.80,10.30,0,331.53,342.65,9.0,6.8,0.035,371854.4,371854.4,31293,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720723,389446.00
04/15/2016 07:45,2,0.318,ACTIVE,211.48,338.44,60.007,1460720704,"201051344000458","219011344069620",29.02,11.70,0,333.63,344.76,9.4,7.1,0.040,368756.5,368756.5,26696,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720724,389447.00
04/15/2016 07:45,2,0.301,ACTIVE,212.16,340.85,60.012,1460720704,"201051344000853","219011344069620",29.48,10.30,0,335.14,345.36,9.0,6.8,0.040,367253.8,367253.8,26290,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720725,389448.00
04/15/2016 07:45,2,0.295,ACTIVE,211.48,339.04,60.018,1460720704,"201051344000685","219011344069620",29.14,10.70,0,332.43,344.45,8.8,6.5,0.035,373865.3,373865.3,31116,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720726,389449.00
04/15/2016 07:45,2,0.299,ACTIVE,211.25,337.84,60.012,1460720704,"201051344000917","219011344069620",28.65,11.30,0,331.23,343.85,8.7,6.5,0.031,371053.2,371053.2,31119,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720727,389450.00
04/15/2016 07:45,2,0.281,ACTIVE,211.48,338.74,60.002,1460720704,"201051344001145","219011344069620",29.24,10.30,0,333.03,343.55,8.4,6.2,0.031,376146.8,376146.8,30978,0,0,0,L,1122011218,0,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720728,389451.00
04/15/2016 07:45,2,0.318,ACTIVE,211.25,337.84,60.002,1460720704,"201051344000651","219011344069620",28.21,9.70,0,333.03,342.95,9.1,6.9,0.040,368092.3,368092.3,31346,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720729,389452.00
04/15/2016 07:45,2,0.213,ACTIVE,210.12,336.94,60.028,1460720704,"274151322000088","219011344069620",25.78,12.00,0,331.83,342.05,5.6,3.4,0.027,620064.9,620064.9,19916,0,0,0,L,1151911521,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720730,389453.00
04/15/2016 07:45,2,0.158,ACTIVE,211.03,337.84,60.012,1460720704,"274151322000068","219011344069620",31.27,12.30,0,333.93,342.05,5.0,2.9,0.018,517441.1,517441.1,21288,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720731,389454.00
04/15/2016 07:45,2,0.303,ACTIVE,211.03,336.64,60.018,1460720704,"201051344001135","219011344069620",28.94,10.30,0,330.63,342.35,8.9,6.7,0.040,364464.7,364464.7,31302,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720732,389455.00
04/15/2016 07:45,2,0.320,ACTIVE,211.25,339.04,60.007,1460720704,"201051344000594","219011344069620",28.77,10.70,0,332.13,344.76,9.4,7.1,0.044,371920.6,371920.6,26731,0,0,0,L,1122011218,0,120.65,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720733,389456.00
04/15/2016 07:45,2,0.309,ACTIVE,211.25,337.54,60.018,1460720704,"201051344001203","219011344069620",28.63,10.30,0,332.43,343.55,9.0,6.7,0.044,371040.1,371040.1,31301,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720734,389457.00
04/15/2016 07:45,2,0.217,ACTIVE,210.35,336.64,60.007,1460720704,"274151322000054","219011344069620",27.73,12.30,0,331.23,342.35,6.1,4.0,0.022,633728.1,633728.1,19941,0,0,0,L,1151911521,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720735,389458.00
04/15/2016 07:45,2,0.303,ACTIVE,211.70,338.44,60.012,1460720704,"201051344000867","219011344069620",29.20,11.00,0,333.33,343.85,9.0,6.8,0.035,360187.4,360187.4,26735,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720736,389459.00
04/15/2016 07:45,2,0.340,ACTIVE,211.25,338.14,60.018,1460720704,"201051344001093","219011344069620",28.96,11.30,0,332.13,342.95,10.0,7.7,0.035,370008.6,370008.6,31172,0,0,0,L,1122011218,0,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720737,389460.00
04/15/2016 07:45,2,0.254,ACTIVE,211.25,339.34,60.034,1460720704,"201051344000900","219011344069620",28.61,10.70,0,333.63,344.45,7.4,5.2,0.040,375591.1,375591.1,26124,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720738,389461.00
04/15/2016 07:45,2,0.316,ACTIVE,211.70,338.44,59.991,1460720704,"201051344000648","219011344069620",29.24,10.00,0,334.54,345.36,9.4,7.1,0.040,368121.6,368121.6,26429,0,0,0,L,1122011218,0,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720739,389462.00
04/15/2016 07:45,2,0.316,ACTIVE,211.48,339.04,60.007,1460720704,"201051344000569","219011344069620",29.10,10.70,0,333.93,344.15,9.3,7.1,0.040,376842.0,376842.0,26058,0,0,0,L,1122011218,0,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720740,389463.00
04/15/2016 07:45,2,0.309,ACTIVE,211.48,339.04,60.007,1460720704,"201051344000983","219011344069620",29.36,11.00,0,332.73,344.15,9.2,7.0,0.040,368396.6,368396.6,26529,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720740,389464.00
04/15/2016 07:45,2,0.293,ACTIVE,211.48,338.74,60.007,1460720704,"201051344001158","219011344069620",29.12,10.00,0,333.33,344.76,8.7,6.5,0.040,363222.9,363222.9,26788,0,0,0,L,1122011218,0,120.42,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720741,389465.00
04/15/2016 07:45,2,0.314,ACTIVE,212.16,340.85,60.012,1460720704,"201051344000576","219011344069620",28.73,10.30,0,334.54,345.06,9.2,6.9,0.035,370048.7,370048.7,26198,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720742,389466.00
04/15/2016 07:45,2,0.225,ACTIVE,210.57,338.14,59.986,1460720704,"274151322000087","219011344069620",27.37,13.00,0,331.83,342.65,6.3,4.1,0.018,607942.5,607942.5,20015,0,0,0,L,1151911521,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460720743,389467.00
04/15/2016 08:00,2,0.367,ACTIVE,211.93,340.85,59.938,1460721603,"201051344000645","219011344069620",28.31,11.30,0,334.54,345.36,10.6,8.3,0.053,369601.2,369601.2,26346,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721604,389468.00
04/15/2016 08:00,2,0.277,ACTIVE,210.80,337.84,59.933,1460721603,"274151322000085","219011344069620",27.73,12.30,0,334.24,341.45,7.8,5.6,0.040,636539.3,636539.3,19954,0,0,0,L,1151911521,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721605,389469.00
04/15/2016 08:00,2,0.379,ACTIVE,212.16,342.05,59.917,1460721603,"201051344000633","219011344069620",28.41,11.00,0,333.03,347.16,10.9,8.6,0.049,360451.9,360451.9,26804,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721606,389470.00
04/15/2016 08:00,2,0.385,ACTIVE,211.70,340.55,59.907,1460721603,"201051344000469","219011344069620",29.08,10.30,0,332.13,345.66,11.4,9.0,0.053,361717.0,361717.0,26751,0,0,0,L,1122011218,0,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721607,389471.00
04/15/2016 08:00,2,0.361,ACTIVE,211.03,338.74,59.938,1460721603,"201051344000646","219011344069620",29.38,11.00,0,330.93,343.55,10.8,8.5,0.049,366062.1,366062.1,31309,0,0,0,L,1122011218,0,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721608,389472.00
04/15/2016 08:00,2,0.309,ACTIVE,210.57,337.84,59.938,1460721603,"274151322000052","219011344069620",27.65,12.70,0,333.63,342.65,8.7,6.5,0.035,645940.4,645940.4,20178,0,0,0,L,1151911521,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721608,389473.00
04/15/2016 08:00,2,0.375,ACTIVE,211.03,338.44,59.944,1460721603,"201051344000585","219011344069620",29.26,11.30,0,331.83,343.85,11.2,8.8,0.053,371884.7,371884.7,31314,0,0,0,L,1122011218,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721609,389474.00
04/15/2016 08:00,2,0.354,ACTIVE,211.03,337.54,59.938,1460721603,"201051344001230","219011344069620",28.39,11.00,0,330.93,342.05,10.2,7.9,0.053,369924.6,369924.6,31105,0,0,0,L,1122011218,0,121.33,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721610,389475.00
04/15/2016 08:00,2,0.371,ACTIVE,211.48,338.44,59.938,1460721603,"201051344000582","219011344069620",28.25,10.70,0,332.13,343.25,10.7,8.4,0.053,363474.0,363474.0,31285,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721611,389476.00
04/15/2016 08:00,2,0.393,ACTIVE,210.80,337.54,59.938,1460721603,"201051344000955","219011344069620",28.82,11.30,0,331.53,342.05,11.5,9.2,0.053,375002.2,375002.2,31222,0,0,0,L,1122011218,0,120.65,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721612,389477.00
04/15/2016 08:00,2,0.176,ACTIVE,210.80,375.11,59.933,1460721603,"274151322000094","219011344069620",35.11,12.30,0,334.84,378.42,6.3,4.2,0.031,517798.6,517798.6,21084,0,0,0,L,1151911521,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721613,389478.00
04/15/2016 08:00,2,0.398,ACTIVE,211.70,340.25,59.938,1460721603,"201051344000579","219011344069620",28.86,11.70,0,333.03,345.36,11.7,9.4,0.053,375122.0,375122.0,6826,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721614,389479.00
04/15/2016 08:00,2,0.389,ACTIVE,211.03,337.84,59.928,1460721603,"201051344000890","219011344069620",28.77,11.30,0,331.53,343.85,11.3,9.0,0.057,372156.6,372156.6,31246,0,0,0,L,1122011218,0,121.33,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721615,389480.00
04/15/2016 08:00,2,0.373,ACTIVE,211.03,338.14,59.938,1460721603,"201051344000438","219011344069620",29.42,11.00,0,332.43,343.85,11.2,8.8,0.049,374305.6,374305.6,31247,0,0,0,L,1122011218,0,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721616,389481.00
04/15/2016 08:00,2,0.418,ACTIVE,211.25,338.44,59.949,1460721603,"201051344000417","219011344069620",27.81,11.30,0,332.43,343.85,11.8,9.5,0.057,367514.1,367514.1,31401,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721617,389482.00
04/15/2016 08:00,2,0.285,ACTIVE,210.57,339.04,59.949,1460721603,"274151322000083","219011344069620",27.79,12.70,0,333.93,343.25,8.0,5.8,0.049,640195.3,640195.3,20234,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721618,389483.00
04/15/2016 08:00,2,0.295,ACTIVE,211.03,338.14,59.933,1460721603,"274151322000076","219011344069620",28.80,12.70,0,335.14,342.05,8.6,6.4,0.044,681013.2,681013.2,20238,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721619,389484.00
04/15/2016 08:00,2,0.369,ACTIVE,211.25,339.65,59.938,1460721603,"201051344000868","219011344069620",29.06,11.00,0,333.03,344.76,10.9,8.6,0.053,360857.0,360857.0,26485,0,0,0,L,1122011218,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721620,389485.00
04/15/2016 08:00,2,0.293,ACTIVE,210.57,337.24,59.938,1460721603,"274151322000095","219011344069620",27.83,12.00,0,334.24,341.45,8.3,6.1,0.040,674071.4,674071.4,20137,0,0,0,L,1151911521,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721621,389486.00
04/15/2016 08:00,2,0.348,ACTIVE,211.25,340.55,59.986,1460721603,"201051344000988","219011344069620",29.14,11.30,0,332.73,346.56,10.3,8.0,0.062,358218.2,358218.2,26775,0,0,0,L,1122011218,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721622,389487.00
04/15/2016 08:00,2,0.359,ACTIVE,210.80,336.64,59.933,1460721603,"201051344001025","219011344069620",29.56,10.70,0,331.53,342.95,10.8,8.5,0.053,371856.3,371856.3,31294,0,0,0,L,1122011218,0,120.65,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721622,389488.00
04/15/2016 08:00,2,0.375,ACTIVE,211.48,339.04,59.944,1460721603,"201051344000458","219011344069620",29.38,12.00,0,333.03,345.06,11.2,8.9,0.053,368758.5,368758.5,26697,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721624,389489.00
04/15/2016 08:00,2,0.365,ACTIVE,212.16,341.15,59.944,1460721603,"201051344000853","219011344069620",29.18,11.00,0,334.84,345.96,10.8,8.5,0.057,367255.7,367255.7,26291,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721624,389490.00
04/15/2016 08:00,2,0.363,ACTIVE,211.25,339.04,59.938,1460721603,"201051344000685","219011344069620",27.91,11.00,0,332.13,343.85,10.3,8.0,0.057,373867.1,373867.1,31117,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721625,389491.00
04/15/2016 08:00,2,0.357,ACTIVE,211.25,339.34,59.944,1460721603,"201051344000917","219011344069620",28.03,11.70,0,330.93,343.85,10.2,7.9,0.053,371055.0,371055.0,31120,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721626,389492.00
04/15/2016 08:00,2,0.350,ACTIVE,211.03,338.44,59.938,1460721603,"201051344001145","219011344069620",28.57,10.70,0,332.73,343.25,10.1,7.9,0.053,376148.6,376148.6,30979,0,0,0,L,1122011218,0,121.10,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721627,389493.00
04/15/2016 08:00,2,0.373,ACTIVE,211.03,338.14,59.938,1460721603,"201051344000651","219011344069620",28.41,10.00,0,332.13,343.55,10.8,8.5,0.049,368094.2,368094.2,31347,0,0,0,L,1122011218,0,121.55,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721628,389494.00
04/15/2016 08:00,2,0.264,ACTIVE,210.57,336.94,59.949,1460721603,"274151322000088","219011344069620",27.17,12.70,0,333.33,341.15,7.3,5.1,0.031,620066.0,620066.0,19917,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721629,389495.00
04/15/2016 08:00,2,0.197,ACTIVE,211.25,386.83,59.954,1460721603,"274151322000068","219011344069620",36.34,14.00,0,335.74,390.44,7.3,5.1,0.031,517442.1,517442.1,21289,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721630,389496.00
04/15/2016 08:00,2,0.361,ACTIVE,210.80,336.94,59.944,1460721603,"201051344001135","219011344069620",29.28,10.70,0,332.13,342.35,10.8,8.5,0.053,364466.6,364466.6,31303,0,0,0,L,1122011218,0,120.88,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721631,389497.00
04/15/2016 08:00,2,0.375,ACTIVE,211.25,339.95,59.944,1460721603,"201051344000594","219011344069620",29.28,11.30,0,332.13,345.66,11.1,8.8,0.053,371922.6,371922.6,26732,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721632,389498.00
04/15/2016 08:00,2,0.359,ACTIVE,211.03,337.24,59.928,1460721603,"201051344001203","219011344069620",29.06,11.00,0,332.13,344.76,10.6,8.3,0.057,371042.0,371042.0,31302,0,0,0,L,1122011218,0,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721633,389499.00
04/15/2016 08:00,2,0.281,ACTIVE,210.35,337.24,59.933,1460721603,"274151322000054","219011344069620",27.45,13.30,0,333.33,341.45,7.8,5.7,0.044,633729.3,633729.3,19942,0,0,0,L,1151911521,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721634,389500.00
04/15/2016 08:00,2,0.361,ACTIVE,211.93,339.65,59.907,1460721603,"201051344000867","219011344069620",29.32,11.70,0,332.73,345.36,10.8,8.5,0.053,360189.3,360189.3,26736,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721634,389501.00
04/15/2016 08:00,2,0.393,ACTIVE,211.03,338.14,59.949,1460721603,"201051344001093","219011344069620",29.02,11.70,0,332.13,343.85,11.6,9.3,0.053,370010.7,370010.7,31173,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721635,389502.00
04/15/2016 08:00,2,0.312,ACTIVE,211.48,340.55,59.944,1460721603,"201051344000900","219011344069620",29.10,11.00,0,332.73,344.15,9.2,7.0,0.049,375592.6,375592.6,26125,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721636,389503.00
04/15/2016 08:00,2,0.389,ACTIVE,211.70,340.25,59.901,1460721603,"201051344000648","219011344069620",28.25,10.70,0,333.93,345.06,11.1,8.8,0.053,368123.7,368123.7,26430,0,0,0,L,1122011218,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721637,389504.00
04/15/2016 08:00,2,0.373,ACTIVE,211.70,340.25,59.928,1460721603,"201051344000569","219011344069620",29.26,11.30,0,333.63,345.36,11.1,8.8,0.057,376844.0,376844.0,26059,0,0,0,L,1122011218,0,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721638,389505.00
04/15/2016 08:00,2,0.381,ACTIVE,211.48,339.65,59.907,1460721603,"201051344000983","219011344069620",28.41,11.30,0,333.03,344.76,11.0,8.7,0.057,368398.6,368398.6,26530,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721639,389506.00
04/15/2016 08:00,2,0.361,ACTIVE,211.70,340.25,59.944,1460721603,"201051344001158","219011344069620",28.75,10.70,0,332.43,345.36,10.5,8.2,0.062,363224.7,363224.7,26789,0,0,0,L,1122011218,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721640,389507.00
04/15/2016 08:00,2,0.383,ACTIVE,212.16,341.75,59.944,1460721603,"201051344000576","219011344069620",28.11,11.00,0,333.63,345.96,11.0,8.7,0.053,370050.7,370050.7,26199,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721641,389508.00
04/15/2016 08:00,2,0.283,ACTIVE,210.57,338.74,59.938,1460721603,"274151322000087","219011344069620",27.59,14.00,0,333.93,341.75,8.0,5.7,0.031,607943.7,607943.7,20016,0,0,0,L,1151911521,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460721642,389509.00
04/15/2016 08:15,2,0.490,ACTIVE,211.70,340.55,59.970,1460722503,"201051344000645","219011344069620",29.12,12.30,0,334.54,346.86,14.4,12.0,0.084,369603.7,369603.7,26347,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722505,389510.00
04/15/2016 08:15,2,0.404,ACTIVE,210.12,337.84,59.959,1460722503,"274151322000085","219011344069620",27.75,13.00,0,334.24,342.65,11.4,9.1,0.062,636541.1,636541.1,19955,0,0,0,L,1151911521,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722506,389511.00
04/15/2016 08:15,2,0.486,ACTIVE,211.93,342.05,59.933,1460722503,"201051344000633","219011344069620",30.02,11.70,0,334.54,348.66,14.8,12.4,0.088,360454.5,360454.5,26805,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722506,389512.00
04/15/2016 08:15,2,0.516,ACTIVE,211.48,340.85,59.944,1460722503,"201051344000469","219011344069620",28.88,11.30,0,332.73,346.86,15.1,12.6,0.093,361719.7,361719.7,26752,0,0,0,L,1122011218,0,120.20,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722508,389513.00
04/15/2016 08:15,2,0.494,ACTIVE,210.57,339.04,59.975,1460722503,"201051344000646","219011344069620",29.12,11.70,0,330.63,345.06,14.6,12.2,0.088,366064.6,366064.6,31310,0,0,0,L,1122011218,0,121.10,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722509,389514.00
04/15/2016 08:15,2,0.439,ACTIVE,209.90,336.34,59.970,1460722503,"274151322000052","219011344069620",27.85,13.70,0,333.63,343.55,12.4,10.0,0.066,645942.4,645942.4,20179,0,0,0,L,1151911521,0,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722510,389515.00
04/15/2016 08:15,2,0.516,ACTIVE,211.03,339.95,59.981,1460722503,"201051344000585","219011344069620",28.61,12.00,0,332.43,345.66,14.9,12.5,0.093,371887.3,371887.3,31315,0,0,0,L,1122011218,0,120.65,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722510,389516.00
04/15/2016 08:15,2,0.480,ACTIVE,210.57,337.84,59.970,1460722503,"201051344001230","219011344069620",28.27,11.70,0,330.63,343.85,13.8,11.4,0.084,369926.9,369926.9,31106,0,0,0,L,1122011218,0,121.10,119.97,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722511,389517.00
04/15/2016 08:15,2,0.451,ACTIVE,211.48,339.34,59.970,1460722503,"201051344000582","219011344069620",30.65,11.30,0,332.13,345.06,14.0,11.6,0.075,363476.5,363476.5,31286,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722512,389518.00
04/15/2016 08:15,2,0.514,ACTIVE,210.57,338.44,60.012,1460722503,"201051344000955","219011344069620",29.46,11.70,0,330.93,344.76,15.3,12.9,0.084,375004.9,375004.9,31223,0,0,0,L,1122011218,0,120.65,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722513,389519.00
04/15/2016 08:15,2,0.221,ACTIVE,210.12,432.22,59.970,1460722503,"274151322000094","219011344069620",40.95,14.00,0,335.44,434.63,9.2,7.0,0.049,517800.1,517800.1,21085,0,0,0,L,1151911521,0,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722514,389520.00
04/15/2016 08:15,2,0.531,ACTIVE,211.48,340.55,59.975,1460722503,"201051344000579","219011344069620",29.08,12.30,0,334.24,346.86,15.7,13.2,0.093,375124.7,375124.7,6827,0,0,0,L,1122011218,0,120.65,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722515,389521.00
04/15/2016 08:15,2,0.494,ACTIVE,210.80,338.44,59.975,1460722503,"201051344000890","219011344069620",30.12,12.00,0,331.53,344.76,15.1,12.6,0.084,372159.3,372159.3,31247,0,0,0,L,1122011218,0,121.33,119.97,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722516,389522.00
04/15/2016 08:15,2,0.492,ACTIVE,211.03,339.65,59.970,1460722503,"201051344000438","219011344069620",30.00,11.70,0,332.13,345.66,15.0,12.5,0.084,374308.2,374308.2,31248,0,0,0,L,1122011218,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722517,389523.00
04/15/2016 08:15,2,0.533,ACTIVE,211.03,339.34,59.965,1460722503,"201051344000417","219011344069620",28.98,12.00,0,331.83,345.06,15.7,13.2,0.088,367516.9,367516.9,31402,0,0,0,L,1122011218,0,120.88,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722518,389524.00
04/15/2016 08:15,2,0.416,ACTIVE,210.35,339.04,59.965,1460722503,"274151322000083","219011344069620",27.75,13.30,0,333.93,342.95,11.7,9.4,0.075,640197.2,640197.2,20235,0,0,0,L,1151911521,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722519,389525.00
04/15/2016 08:15,2,0.430,ACTIVE,210.80,339.34,59.965,1460722503,"274151322000076","219011344069620",29.22,13.70,0,335.14,343.55,12.7,10.4,0.075,681015.3,681015.3,20239,0,0,0,L,1151911521,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722519,389526.00
04/15/2016 08:15,2,0.490,ACTIVE,211.48,340.55,59.944,1460722503,"201051344000868","219011344069620",29.60,11.70,0,333.03,346.26,14.7,12.3,0.088,360859.6,360859.6,26486,0,0,0,L,1122011218,0,120.65,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722520,389527.00
04/15/2016 08:15,2,0.416,ACTIVE,210.12,339.04,59.965,1460722503,"274151322000095","219011344069620",28.80,13.00,0,333.93,342.95,12.2,9.9,0.071,674073.4,674073.4,20138,0,0,0,L,1151911521,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722521,389528.00
04/15/2016 08:15,2,0.479,ACTIVE,211.25,341.45,59.970,1460722503,"201051344000988","219011344069620",29.46,12.00,0,332.13,348.96,14.2,11.8,0.097,358220.6,358220.6,26776,0,0,0,L,1122011218,0,120.20,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722522,389529.00
04/15/2016 08:15,2,0.502,ACTIVE,210.80,338.14,59.981,1460722503,"201051344001025","219011344069620",28.78,11.30,0,331.23,345.06,14.6,12.2,0.093,371858.8,371858.8,31295,0,0,0,L,1122011218,0,120.65,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722523,389530.00
04/15/2016 08:15,2,0.504,ACTIVE,211.48,340.25,59.975,1460722503,"201051344000458","219011344069620",29.52,13.00,0,334.24,346.26,15.1,12.7,0.088,368761.2,368761.2,26698,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722524,389531.00
04/15/2016 08:15,2,0.514,ACTIVE,211.93,341.75,59.970,1460722503,"201051344000853","219011344069620",28.11,11.70,0,335.74,348.66,14.7,12.2,0.088,367258.3,367258.3,26292,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722525,389532.00
04/15/2016 08:15,2,0.484,ACTIVE,211.25,339.65,59.970,1460722503,"201051344000685","219011344069620",29.04,11.70,0,332.43,345.36,14.2,11.8,0.088,373869.5,373869.5,31118,0,0,0,L,1122011218,0,121.78,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722526,389533.00
04/15/2016 08:15,2,0.475,ACTIVE,211.25,339.65,59.970,1460722503,"201051344000917","219011344069620",29.28,12.70,0,331.53,345.06,14.1,11.7,0.080,371057.4,371057.4,31121,0,0,0,L,1122011218,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722527,389534.00
04/15/2016 08:15,2,0.459,ACTIVE,211.03,339.65,59.975,1460722503,"201051344001145","219011344069620",29.78,11.70,0,331.83,345.66,13.9,11.5,0.084,376151.0,376151.0,30980,0,0,0,L,1122011218,0,121.10,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722527,389535.00
04/15/2016 08:15,2,0.486,ACTIVE,210.80,339.34,59.965,1460722503,"201051344000651","219011344069620",29.96,11.00,0,331.83,345.06,14.8,12.3,0.084,368096.8,368096.8,31348,0,0,0,L,1122011218,0,121.33,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722529,389536.00
04/15/2016 08:15,2,0.389,ACTIVE,209.67,338.44,59.981,1460722503,"274151322000088","219011344069620",27.87,13.70,0,333.33,342.05,10.9,8.6,0.062,620067.6,620067.6,19918,0,0,0,L,1151911521,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722529,389537.00
04/15/2016 08:15,2,0.229,ACTIVE,210.57,435.53,59.965,1460722503,"274151322000068","219011344069620",41.53,15.50,0,335.74,438.83,9.6,7.3,0.035,517443.7,517443.7,21290,0,0,0,L,1151911521,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722530,389538.00
04/15/2016 08:15,2,0.500,ACTIVE,210.57,337.84,59.965,1460722503,"201051344001135","219011344069620",28.84,11.70,0,331.53,344.45,14.7,12.2,0.088,364469.1,364469.1,31304,0,0,0,L,1122011218,0,120.88,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722531,389539.00
04/15/2016 08:15,2,0.502,ACTIVE,211.03,339.95,59.975,1460722503,"201051344000594","219011344069620",29.74,12.00,0,333.03,346.26,15.1,12.7,0.088,371925.2,371925.2,26733,0,0,0,L,1122011218,0,120.42,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722532,389540.00
04/15/2016 08:15,2,0.488,ACTIVE,211.03,338.44,59.975,1460722503,"201051344001203","219011344069620",29.62,11.70,0,331.83,345.66,14.6,12.2,0.088,371044.5,371044.5,31303,0,0,0,L,1122011218,0,121.55,120.20,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722533,389541.00
04/15/2016 08:15,2,0.410,ACTIVE,209.90,337.54,60.012,1460722503,"274151322000054","219011344069620",27.89,14.00,0,333.63,342.95,11.6,9.3,0.071,633731.1,633731.1,19943,0,0,0,L,1151911521,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722534,389542.00
04/15/2016 08:15,2,0.504,ACTIVE,211.48,339.95,59.965,1460722503,"201051344000867","219011344069620",29.06,12.30,0,333.33,346.26,14.8,12.4,0.084,360191.9,360191.9,26737,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722535,389543.00
04/15/2016 08:15,2,0.508,ACTIVE,210.80,338.74,59.970,1460722503,"201051344001093","219011344069620",29.42,12.30,0,331.83,344.76,15.2,12.7,0.080,370013.4,370013.4,31174,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722536,389544.00
04/15/2016 08:15,2,0.453,ACTIVE,211.48,340.85,59.975,1460722503,"201051344000900","219011344069620",28.84,11.70,0,333.33,346.56,13.2,10.8,0.088,375594.8,375594.8,26126,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722537,389545.00
04/15/2016 08:15,2,0.523,ACTIVE,211.70,340.85,59.970,1460722503,"201051344000648","219011344069620",28.63,11.30,0,334.54,347.16,15.2,12.7,0.088,368126.3,368126.3,26431,0,0,0,L,1122011218,0,120.42,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722538,389546.00
04/15/2016 08:15,2,0.502,ACTIVE,211.48,340.55,59.970,1460722503,"201051344000569","219011344069620",29.66,12.00,0,333.33,347.16,15.1,12.7,0.088,376846.6,376846.6,26060,0,0,0,L,1122011218,0,120.42,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722539,389547.00
04/15/2016 08:15,2,0.498,ACTIVE,211.25,339.65,59.965,1460722503,"201051344000983","219011344069620",29.84,12.00,0,333.63,346.26,15.1,12.6,0.093,368401.2,368401.2,26531,0,0,0,L,1122011218,0,120.65,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722540,389548.00
04/15/2016 08:15,2,0.504,ACTIVE,211.48,340.85,59.959,1460722503,"201051344001158","219011344069620",27.87,11.70,0,333.03,346.86,14.2,11.8,0.093,363227.2,363227.2,26790,0,0,0,L,1122011218,0,120.42,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722541,389549.00
04/15/2016 08:15,2,0.484,ACTIVE,211.93,341.45,59.975,1460722503,"201051344000576","219011344069620",30.30,11.70,0,334.24,347.76,14.9,12.4,0.093,370053.3,370053.3,26200,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722541,389550.00
04/15/2016 08:15,2,0.412,ACTIVE,210.35,338.14,59.975,1460722503,"274151322000087","219011344069620",27.91,15.30,0,333.93,343.25,11.7,9.4,0.057,607945.5,607945.5,20017,0,0,0,L,1151911521,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460722542,389551.00
04/15/2016 08:30,2,0.836,ACTIVE,212.16,344.76,59.954,1460723403,"201051344000645","219011344069620",29.56,13.00,0,334.84,355.58,25.1,22.3,0.181,369607.8,369607.8,26348,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723404,389552.00
04/15/2016 08:30,2,0.730,ACTIVE,211.03,340.85,59.944,1460723403,"274151322000085","219011344069620",29.14,14.30,0,332.13,349.26,21.6,18.9,0.137,636544.4,636544.4,19956,0,0,0,L,1151911521,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723405,389553.00
04/15/2016 08:30,2,0.824,ACTIVE,212.16,345.66,59.949,1460723403,"201051344000633","219011344069620",30.22,12.30,0,333.03,356.18,25.2,22.4,0.199,360458.6,360458.6,26806,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723406,389554.00
04/15/2016 08:30,2,0.828,ACTIVE,211.93,344.76,59.954,1460723403,"201051344000469","219011344069620",30.47,12.00,0,332.43,354.67,25.6,22.8,0.194,361724.0,361724.0,26753,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723407,389555.00
04/15/2016 08:30,2,0.812,ACTIVE,210.57,342.05,59.949,1460723403,"201051344000646","219011344069620",30.24,12.70,0,330.93,352.27,24.9,22.1,0.181,366068.7,366068.7,31311,0,0,0,L,1122011218,0,120.88,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723408,389556.00
04/15/2016 08:30,2,0.762,ACTIVE,210.57,343.85,59.944,1460723403,"274151322000052","219011344069620",29.48,15.00,0,332.13,349.86,22.7,20.0,0.141,645946.0,645946.0,20180,0,0,0,L,1151911521,0,120.42,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723409,389557.00
04/15/2016 08:30,2,0.828,ACTIVE,211.03,342.65,59.959,1460723403,"201051344000585","219011344069620",30.42,13.00,0,331.53,352.27,25.6,22.7,0.186,371891.6,371891.6,31316,0,0,0,L,1122011218,0,120.42,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723409,389558.00
04/15/2016 08:30,2,0.787,ACTIVE,210.80,340.85,59.959,1460723403,"201051344001230","219011344069620",29.94,12.70,0,330.63,350.77,23.9,21.1,0.177,369930.9,369930.9,31107,0,0,0,L,1122011218,0,120.88,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723410,389559.00
04/15/2016 08:30,2,0.820,ACTIVE,211.25,342.35,59.917,1460723403,"201051344000582","219011344069620",29.44,12.00,0,332.43,352.57,24.5,21.7,0.177,363480.5,363480.5,31287,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723411,389560.00
04/15/2016 08:30,2,0.836,ACTIVE,210.57,341.45,59.954,1460723403,"201051344000955","219011344069620",30.40,13.00,0,330.63,351.37,25.8,22.9,0.190,375009.2,375009.2,31224,0,0,0,L,1122011218,0,120.42,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723412,389561.00
04/15/2016 08:30,2,0.236,ACTIVE,210.80,463.18,59.965,1460723403,"274151322000094","219011344069620",44.23,15.80,0,333.93,465.58,10.6,8.3,0.053,517802.0,517802.0,21086,0,0,0,L,1151911521,0,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723413,389562.00
04/15/2016 08:30,2,0.852,ACTIVE,211.70,343.85,59.965,1460723403,"201051344000579","219011344069620",30.49,13.00,0,333.63,354.67,26.4,23.5,0.190,375129.1,375129.1,6828,0,0,0,L,1122011218,0,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723414,389563.00
04/15/2016 08:30,2,0.838,ACTIVE,210.80,341.75,59.959,1460723403,"201051344000890","219011344069620",30.43,13.00,0,331.23,351.67,25.9,23.0,0.181,372163.6,372163.6,31248,0,0,0,L,1122011218,0,120.88,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723415,389564.00
04/15/2016 08:30,2,0.830,ACTIVE,211.03,342.65,59.949,1460723403,"201051344000438","219011344069620",30.36,12.30,0,332.13,352.27,25.6,22.8,0.190,374312.5,374312.5,31249,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723416,389565.00
04/15/2016 08:30,2,0.842,ACTIVE,210.80,342.35,59.959,1460723403,"201051344000417","219011344069620",30.34,12.70,0,332.13,351.97,25.9,23.1,0.186,367521.2,367521.2,31403,0,0,0,L,1122011218,0,120.42,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723417,389566.00
04/15/2016 08:30,2,0.738,ACTIVE,211.03,339.34,59.949,1460723403,"274151322000083","219011344069620",29.44,14.30,0,332.43,349.86,22.0,19.3,0.141,640200.6,640200.6,20236,0,0,0,L,1151911521,0,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723418,389567.00
04/15/2016 08:30,2,0.793,ACTIVE,211.25,345.36,59.922,1460723403,"274151322000076","219011344069620",30.04,14.70,0,333.33,351.07,24.1,21.3,0.164,681019.1,681019.1,20240,0,0,0,L,1151911521,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723419,389568.00
04/15/2016 08:30,2,0.848,ACTIVE,211.48,343.25,59.959,1460723403,"201051344000868","219011344069620",29.76,12.70,0,332.73,354.37,25.6,22.8,0.186,360863.8,360863.8,26487,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723420,389569.00
04/15/2016 08:30,2,0.775,ACTIVE,210.80,341.45,59.938,1460723403,"274151322000095","219011344069620",29.78,14.00,0,331.53,350.17,23.4,20.6,0.155,674077.0,674077.0,20139,0,0,0,L,1151911521,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723421,389570.00
04/15/2016 08:30,2,0.830,ACTIVE,211.93,345.96,59.959,1460723403,"201051344000988","219011344069620",30.02,13.00,0,332.13,356.48,25.2,22.4,0.194,358224.8,358224.8,26777,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723422,389571.00
04/15/2016 08:30,2,0.834,ACTIVE,210.80,342.05,59.996,1460723403,"201051344001025","219011344069620",30.00,12.30,0,331.23,352.87,25.4,22.6,0.186,371863.0,371863.0,31296,0,0,0,L,1122011218,0,120.65,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723422,389572.00
