ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/15/2016 08:30,2,0.844,ACTIVE,211.70,343.55,60.012,1460723403,"201051344000458","219011344069620",30.02,13.70,0,332.73,354.37,25.7,22.9,0.194,368765.5,368765.5,26699,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723423,389573.00
04/15/2016 08:30,2,0.836,ACTIVE,212.38,345.66,59.965,1460723403,"201051344000853","219011344069620",29.96,13.00,0,334.54,356.18,25.4,22.6,0.190,367262.5,367262.5,26293,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723424,389574.00
04/15/2016 08:30,2,0.814,ACTIVE,211.25,342.95,59.965,1460723403,"201051344000685","219011344069620",29.88,12.70,0,331.83,352.57,24.6,21.9,0.190,373873.6,373873.6,31119,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723425,389575.00
04/15/2016 08:30,2,0.793,ACTIVE,211.25,343.25,59.954,1460723403,"201051344000917","219011344069620",29.96,13.30,0,331.23,351.97,24.1,21.3,0.181,371061.4,371061.4,31122,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723426,389576.00
04/15/2016 08:30,2,0.791,ACTIVE,211.25,342.35,59.922,1460723403,"201051344001145","219011344069620",30.24,12.30,0,332.13,352.57,24.2,21.4,0.181,376155.0,376155.0,30981,0,0,0,L,1122011218,0,120.88,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723427,389577.00
04/15/2016 08:30,2,0.838,ACTIVE,211.03,342.65,59.965,1460723403,"201051344000651","219011344069620",29.70,12.00,0,331.83,353.17,25.2,22.4,0.190,368101.0,368101.0,31349,0,0,0,L,1122011218,0,121.33,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723428,389578.00
04/15/2016 08:30,2,0.717,ACTIVE,210.35,340.55,59.954,1460723403,"274151322000088","219011344069620",29.04,14.70,0,331.83,348.96,21.1,18.4,0.133,620070.9,620070.9,19919,0,0,0,L,1151911521,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723429,389579.00
04/15/2016 08:30,2,0.514,ACTIVE,211.70,418.09,59.959,1460723403,"274151322000068","219011344069620",39.28,17.30,0,335.44,453.86,20.5,17.8,0.119,517446.6,517446.6,21291,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723430,389580.00
04/15/2016 08:30,2,0.828,ACTIVE,210.80,341.75,59.959,1460723403,"201051344001135","219011344069620",30.28,12.30,0,331.23,351.97,25.4,22.6,0.186,364473.3,364473.3,31305,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723431,389581.00
04/15/2016 08:30,2,0.844,ACTIVE,211.25,343.55,59.965,1460723403,"201051344000594","219011344069620",30.36,12.70,0,332.43,354.37,26.0,23.2,0.190,371929.5,371929.5,26734,0,0,0,L,1122011218,0,121.10,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723432,389582.00
04/15/2016 08:30,2,0.830,ACTIVE,211.03,342.05,59.970,1460723403,"201051344001203","219011344069620",29.88,12.70,0,331.23,353.77,25.1,22.3,0.186,371048.6,371048.6,31304,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723433,389583.00
04/15/2016 08:30,2,0.750,ACTIVE,210.80,340.85,59.954,1460723403,"274151322000054","219011344069620",29.02,15.00,0,331.53,349.56,22.0,19.3,0.141,633734.6,633734.6,19944,0,0,0,L,1151911521,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723434,389584.00
04/15/2016 08:30,2,0.834,ACTIVE,212.16,343.85,59.959,1460723403,"201051344000867","219011344069620",30.38,13.00,0,332.73,354.37,25.7,22.9,0.186,360196.1,360196.1,26738,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723435,389585.00
04/15/2016 08:30,2,0.834,ACTIVE,211.03,342.35,59.970,1460723403,"201051344001093","219011344069620",30.18,13.30,0,331.23,352.27,25.5,22.7,0.177,370017.6,370017.6,31175,0,0,0,L,1122011218,0,120.88,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723436,389586.00
04/15/2016 08:30,2,0.807,ACTIVE,211.70,345.06,59.970,1460723403,"201051344000900","219011344069620",29.76,12.70,0,333.03,354.67,24.4,21.6,0.190,375598.7,375598.7,26127,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723437,389587.00
04/15/2016 08:30,2,0.844,ACTIVE,211.93,344.15,59.986,1460723403,"201051344000648","219011344069620",30.10,12.00,0,333.93,355.28,25.8,22.9,0.186,368130.6,368130.6,26432,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723438,389588.00
04/15/2016 08:30,2,0.848,ACTIVE,211.93,344.45,59.970,1460723403,"201051344000569","219011344069620",30.22,13.00,0,333.93,354.97,26.0,23.1,0.190,376851.0,376851.0,26061,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723439,389589.00
04/15/2016 08:30,2,0.830,ACTIVE,211.70,344.15,59.965,1460723403,"201051344000983","219011344069620",30.59,13.00,0,333.03,354.67,25.8,22.9,0.194,368405.5,368405.5,26532,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723440,389590.00
04/15/2016 08:30,2,0.840,ACTIVE,211.93,344.76,59.965,1460723403,"201051344001158","219011344069620",29.68,12.30,0,332.73,354.97,25.3,22.5,0.194,363231.4,363231.4,26791,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723440,389591.00
04/15/2016 08:30,2,0.848,ACTIVE,212.38,346.26,59.975,1460723403,"201051344000576","219011344069620",29.74,12.70,0,333.63,355.58,25.5,22.7,0.186,370057.5,370057.5,26201,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723441,389592.00
04/15/2016 08:30,2,0.748,ACTIVE,211.25,341.75,59.965,1460723403,"274151322000087","219011344069620",28.80,16.00,0,332.73,350.17,21.9,19.2,0.133,607949.0,607949.0,20018,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460723442,389593.00
04/15/2016 08:45,2,1.172,ACTIVE,212.61,348.66,59.981,1460724304,"201051344000645","219011344069620",30.12,14.30,0,333.63,367.90,35.8,32.6,0.278,369614.6,369614.6,26349,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724305,389594.00
04/15/2016 08:45,2,1.078,ACTIVE,211.70,342.95,59.970,1460724304,"274151322000085","219011344069620",29.42,15.50,0,335.44,358.88,32.1,29.1,0.212,636550.4,636550.4,19957,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724306,389595.00
04/15/2016 08:45,2,1.174,ACTIVE,212.38,349.56,59.981,1460724304,"201051344000633","219011344069620",30.42,13.70,0,333.33,368.20,36.3,33.1,0.292,360465.5,360465.5,26807,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724307,389596.00
04/15/2016 08:45,2,1.195,ACTIVE,212.16,348.36,59.970,1460724304,"201051344000469","219011344069620",30.53,13.30,0,333.33,367.30,37.0,33.8,0.292,361730.9,361730.9,26754,0,0,0,L,1122011218,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724308,389597.00
04/15/2016 08:45,2,1.146,ACTIVE,211.03,345.96,60.002,1460724304,"201051344000646","219011344069620",30.77,14.00,0,330.63,365.19,35.8,32.6,0.283,366075.4,366075.4,31312,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724309,389598.00
04/15/2016 08:45,2,1.137,ACTIVE,210.80,344.15,59.970,1460724304,"274151322000052","219011344069620",29.72,16.00,0,334.24,359.48,34.1,31.0,0.234,645952.2,645952.2,20181,0,0,0,L,1151911521,0,120.42,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724310,389599.00
04/15/2016 08:45,2,1.209,ACTIVE,211.70,346.26,59.975,1460724304,"201051344000585","219011344069620",30.22,14.30,0,330.63,364.89,37.0,33.8,0.287,371898.5,371898.5,31317,0,0,0,L,1122011218,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724310,389600.00
04/15/2016 08:45,2,1.158,ACTIVE,211.25,345.66,59.928,1460724304,"201051344001230","219011344069620",30.30,14.00,0,330.63,363.39,35.6,32.4,0.278,369937.4,369937.4,31108,0,0,0,L,1122011218,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724311,389601.00
04/15/2016 08:45,2,1.172,ACTIVE,211.70,346.26,59.981,1460724304,"201051344000582","219011344069620",30.30,13.30,0,332.13,365.19,36.0,32.9,0.278,363487.2,363487.2,31288,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724312,389602.00
04/15/2016 08:45,2,1.223,ACTIVE,210.80,345.36,59.965,1460724304,"201051344000955","219011344069620",30.53,14.00,0,330.93,364.29,37.9,34.6,0.305,375016.2,375016.2,31225,0,0,0,L,1122011218,0,120.65,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724313,389603.00
04/15/2016 08:45,2,0.768,ACTIVE,211.25,422.60,59.975,1460724304,"274151322000094","219011344069620",39.54,17.50,0,333.93,474.00,30.6,27.6,0.208,517807.2,517807.2,21087,0,0,0,L,1151911521,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724314,389604.00
04/15/2016 08:45,2,1.244,ACTIVE,212.38,349.26,59.981,1460724304,"201051344000579","219011344069620",30.49,14.00,0,334.54,367.60,38.5,35.2,0.309,375136.3,375136.3,6829,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724315,389605.00
04/15/2016 08:45,2,1.252,ACTIVE,211.25,345.96,59.981,1460724304,"201051344000890","219011344069620",30.26,14.00,0,330.63,365.19,38.4,35.1,0.296,372170.6,372170.6,31249,0,0,0,L,1122011218,0,121.33,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724316,389606.00
04/15/2016 08:45,2,1.252,ACTIVE,211.48,347.16,59.975,1460724304,"201051344000438","219011344069620",30.08,13.70,0,331.23,365.80,38.2,34.9,0.301,374319.4,374319.4,31250,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724317,389607.00
04/15/2016 08:45,2,1.256,ACTIVE,211.48,346.56,59.975,1460724304,"201051344000417","219011344069620",30.14,14.00,0,330.93,364.89,38.4,35.1,0.305,367528.2,367528.2,31404,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724318,389608.00
04/15/2016 08:45,2,1.172,ACTIVE,211.03,344.45,59.991,1460724304,"274151322000083","219011344069620",29.52,15.80,0,334.84,359.18,35.0,31.9,0.243,640206.7,640206.7,20237,0,0,0,L,1151911521,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724319,389609.00
04/15/2016 08:45,2,1.260,ACTIVE,211.70,351.07,59.959,1460724304,"274151322000076","219011344069620",30.30,16.00,0,335.44,361.59,38.7,35.4,0.265,681025.8,681025.8,20241,0,0,0,L,1151911521,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724320,389610.00
04/15/2016 08:45,2,1.275,ACTIVE,212.16,348.96,59.970,1460724304,"201051344000868","219011344069620",29.74,13.30,0,332.13,366.70,38.5,35.2,0.305,360870.8,360870.8,26488,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724321,389611.00
04/15/2016 08:45,2,1.254,ACTIVE,211.25,347.16,59.970,1460724304,"274151322000095","219011344069620",29.90,15.50,0,334.54,360.38,37.9,34.7,0.256,674083.5,674083.5,20140,0,0,0,L,1151911521,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724322,389612.00
04/15/2016 08:45,2,1.258,ACTIVE,212.16,350.77,60.002,1460724304,"201051344000988","219011344069620",30.10,14.00,0,332.73,368.80,38.4,35.2,0.318,358231.6,358231.6,26778,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724322,389613.00
04/15/2016 08:45,2,1.266,ACTIVE,211.48,346.26,60.018,1460724304,"201051344001025","219011344069620",30.14,13.30,0,331.83,364.89,38.7,35.4,0.305,371869.9,371869.9,31297,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724323,389614.00
04/15/2016 08:45,2,1.238,ACTIVE,212.38,348.66,59.975,1460724304,"201051344000458","219011344069620",30.55,15.00,0,333.03,366.40,38.3,35.1,0.314,368772.4,368772.4,26700,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724324,389615.00
04/15/2016 08:45,2,1.256,ACTIVE,212.83,350.47,59.965,1460724304,"201051344000853","219011344069620",30.18,14.00,0,335.74,368.80,38.4,35.1,0.309,367269.4,367269.4,26294,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724325,389616.00
04/15/2016 08:45,2,1.252,ACTIVE,211.48,347.46,59.970,1460724304,"201051344000685","219011344069620",30.08,13.70,0,332.43,365.19,38.1,34.9,0.323,373880.3,373880.3,31120,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724326,389617.00
04/15/2016 08:45,2,1.197,ACTIVE,211.48,346.86,59.965,1460724304,"201051344000917","219011344069620",30.59,14.70,0,331.83,364.89,37.1,33.9,0.292,371067.9,371067.9,31123,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724327,389618.00
04/15/2016 08:45,2,1.230,ACTIVE,211.25,346.26,59.949,1460724304,"201051344001145","219011344069620",29.96,13.70,0,332.73,364.89,37.4,34.1,0.296,376161.5,376161.5,30982,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724328,389619.00
04/15/2016 08:45,2,1.242,ACTIVE,211.48,347.46,59.975,1460724304,"201051344000651","219011344069620",30.36,13.00,0,332.13,365.19,38.2,35.0,0.309,368107.8,368107.8,31350,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724329,389620.00
04/15/2016 08:45,2,1.141,ACTIVE,211.03,346.26,59.959,1460724304,"274151322000088","219011344069620",29.42,15.80,0,334.54,358.28,34.0,30.9,0.221,620076.7,620076.7,19920,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724330,389621.00
04/15/2016 08:45,2,0.777,ACTIVE,212.16,431.92,59.986,1460724304,"274151322000068","219011344069620",40.69,18.70,0,334.24,446.65,31.8,28.8,0.199,517452.1,517452.1,21292,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724331,389622.00
04/15/2016 08:45,2,1.215,ACTIVE,211.03,345.36,60.007,1460724304,"201051344001135","219011344069620",30.55,13.70,0,331.83,364.29,37.7,34.4,0.296,364480.2,364480.2,31306,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724331,389623.00
04/15/2016 08:45,2,1.229,ACTIVE,211.70,348.36,60.012,1460724304,"201051344000594","219011344069620",30.42,14.00,0,332.13,366.40,37.9,34.6,0.296,371936.6,371936.6,26735,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724332,389624.00
04/15/2016 08:45,2,1.205,ACTIVE,211.25,345.96,60.018,1460724304,"201051344001203","219011344069620",30.47,13.70,0,332.43,366.10,37.2,34.0,0.301,371055.4,371055.4,31305,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724333,389625.00
04/15/2016 08:45,2,1.146,ACTIVE,211.03,345.36,59.928,1460724304,"274151322000054","219011344069620",29.24,16.30,0,334.54,359.18,34.0,30.8,0.234,633740.6,633740.6,19945,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724334,389626.00
04/15/2016 08:45,2,1.205,ACTIVE,212.61,347.46,59.933,1460724304,"201051344000867","219011344069620",30.36,14.30,0,333.03,366.10,37.1,33.9,0.287,360203.1,360203.1,26739,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724335,389627.00
04/15/2016 08:45,2,1.213,ACTIVE,211.25,345.66,59.928,1460724304,"201051344001093","219011344069620",30.12,14.30,0,332.13,365.49,37.0,33.8,0.283,370024.5,370024.5,31176,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724336,389628.00
04/15/2016 08:45,2,1.164,ACTIVE,212.38,348.36,59.965,1460724304,"201051344000900","219011344069620",30.26,13.70,0,334.54,366.40,35.7,32.5,0.287,375605.4,375605.4,26128,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724337,389629.00
04/15/2016 08:45,2,1.205,ACTIVE,212.38,348.06,59.965,1460724304,"201051344000648","219011344069620",30.00,13.30,0,334.54,367.30,36.7,33.5,0.292,368137.6,368137.6,26433,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724338,389630.00
04/15/2016 08:45,2,1.195,ACTIVE,212.38,348.66,59.965,1460724304,"201051344000569","219011344069620",30.22,14.00,0,334.54,367.00,36.6,33.4,0.287,376858.0,376858.0,26062,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724339,389631.00
04/15/2016 08:45,2,1.193,ACTIVE,212.16,348.06,59.944,1460724304,"201051344000983","219011344069620",30.18,14.30,0,333.63,366.40,36.5,33.3,0.296,368412.5,368412.5,26533,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724340,389632.00
04/15/2016 08:45,2,1.182,ACTIVE,212.38,348.36,59.959,1460724304,"201051344001158","219011344069620",30.16,13.30,0,333.93,367.30,36.1,32.9,0.292,363238.3,363238.3,26792,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724341,389633.00
04/15/2016 08:45,2,1.174,ACTIVE,212.83,348.96,59.965,1460724304,"201051344000576","219011344069620",30.22,13.70,0,334.54,367.90,35.9,32.8,0.283,370064.5,370064.5,26202,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724342,389634.00
04/15/2016 08:45,2,1.084,ACTIVE,211.03,342.65,59.954,1460724304,"274151322000087","219011344069620",29.40,17.80,0,332.13,358.88,32.4,29.3,0.194,607954.9,607954.9,20019,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460724342,389635.00
04/15/2016 09:00,2,1.135,ACTIVE,213.06,349.26,59.949,1460725203,"201051344000645","219011344069620",29.84,15.30,0,335.14,373.01,34.4,31.2,0.265,369623.1,369623.1,26350,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725205,389636.00
04/15/2016 09:00,2,1.035,ACTIVE,211.48,347.16,59.954,1460725203,"274151322000085","219011344069620",29.00,16.70,0,335.44,362.49,30.4,27.4,0.199,636558.0,636558.0,19958,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725205,389637.00
04/15/2016 09:00,2,1.135,ACTIVE,213.06,350.77,59.949,1460725203,"201051344000633","219011344069620",30.02,14.70,0,334.84,374.21,34.5,31.4,0.287,360474.0,360474.0,26808,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725206,389638.00
04/15/2016 09:00,2,1.145,ACTIVE,212.61,348.36,60.007,1460725203,"201051344000469","219011344069620",30.16,14.30,0,334.24,373.31,35.0,31.9,0.287,361739.6,361739.6,26755,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725207,389639.00
04/15/2016 09:00,2,1.115,ACTIVE,211.03,345.66,59.949,1460725203,"201051344000646","219011344069620",30.00,15.00,0,331.53,370.00,34.0,30.9,0.270,366083.8,366083.8,31313,0,0,0,L,1122011218,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725208,389640.00
04/15/2016 09:00,2,1.066,ACTIVE,211.25,341.45,59.949,1460725203,"274151322000052","219011344069620",29.50,17.50,0,333.93,363.39,31.9,28.8,0.203,645960.2,645960.2,20182,0,0,0,L,1151911521,0,120.42,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725209,389641.00
04/15/2016 09:00,2,1.154,ACTIVE,211.93,346.86,60.012,1460725203,"201051344000585","219011344069620",29.84,15.30,0,332.73,370.30,34.9,31.7,0.274,371907.2,371907.2,31318,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725210,389642.00
04/15/2016 09:00,2,1.057,ACTIVE,211.25,345.06,59.991,1460725203,"201051344001230","219011344069620",30.45,15.00,0,330.93,369.40,32.6,29.6,0.243,369945.6,369945.6,31109,0,0,0,L,1122011218,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725211,389643.00
04/15/2016 09:00,2,1.104,ACTIVE,212.16,346.26,59.891,1460725203,"201051344000582","219011344069620",29.82,14.30,0,333.03,370.90,33.4,30.3,0.261,363495.5,363495.5,31289,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725212,389644.00
04/15/2016 09:00,2,1.152,ACTIVE,211.25,345.66,59.938,1460725203,"201051344000955","219011344069620",29.78,15.00,0,330.93,370.00,34.8,31.7,0.278,375024.9,375024.9,31226,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725213,389645.00
04/15/2016 09:00,2,0.705,ACTIVE,211.70,412.08,59.954,1460725203,"274151322000094","219011344069620",38.76,18.70,0,336.04,443.04,27.6,24.7,0.181,517814.1,517814.1,21088,0,0,0,L,1151911521,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725214,389646.00
04/15/2016 09:00,2,1.166,ACTIVE,212.61,348.96,59.965,1460725203,"201051344000579","219011344069620",30.04,15.30,0,335.44,373.31,35.5,32.4,0.278,375145.1,375145.1,6830,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725215,389647.00
04/15/2016 09:00,2,1.152,ACTIVE,211.48,345.36,59.949,1460725203,"201051344000890","219011344069620",29.82,15.30,0,330.63,370.90,34.8,31.7,0.256,372179.3,372179.3,31250,0,0,0,L,1122011218,0,121.33,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725216,389648.00
04/15/2016 09:00,2,1.129,ACTIVE,211.70,346.86,59.959,1460725203,"201051344000438","219011344069620",30.16,14.70,0,332.13,371.51,34.5,31.4,0.270,374328.1,374328.1,31251,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725217,389649.00
04/15/2016 09:00,2,1.141,ACTIVE,211.70,346.56,59.954,1460725203,"201051344000417","219011344069620",29.94,15.30,0,332.43,370.60,34.6,31.5,0.270,367536.8,367536.8,31405,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725218,389650.00
04/15/2016 09:00,2,1.047,ACTIVE,211.48,346.56,59.938,1460725203,"274151322000083","219011344069620",29.12,17.00,0,334.84,363.39,30.9,27.9,0.212,640214.4,640214.4,20238,0,0,0,L,1151911521,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725219,389651.00
04/15/2016 09:00,2,1.109,ACTIVE,211.93,346.86,59.938,1460725203,"274151322000076","219011344069620",30.04,17.50,0,335.74,366.10,33.8,30.7,0.243,681034.3,681034.3,20242,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725220,389652.00
04/15/2016 09:00,2,1.156,ACTIVE,212.61,348.36,59.944,1460725203,"201051344000868","219011344069620",29.56,14.30,0,334.24,372.11,34.7,31.6,0.270,360879.4,360879.4,26489,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725221,389653.00
04/15/2016 09:00,2,1.096,ACTIVE,211.25,348.36,59.949,1460725203,"274151322000095","219011344069620",29.64,16.70,0,334.54,364.29,32.9,29.8,0.221,674091.8,674091.8,20141,0,0,0,L,1151911521,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725221,389654.00
04/15/2016 09:00,2,1.150,ACTIVE,212.83,350.77,59.954,1460725203,"201051344000988","219011344069620",29.48,15.00,0,333.63,374.51,34.3,31.2,0.278,358240.2,358240.2,26779,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725222,389655.00
04/15/2016 09:00,2,1.117,ACTIVE,211.48,345.06,59.907,1460725203,"201051344001025","219011344069620",30.38,14.70,0,331.83,370.90,34.4,31.3,0.261,371878.5,371878.5,31298,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725223,389656.00
04/15/2016 09:00,2,1.131,ACTIVE,212.61,347.76,59.949,1460725203,"201051344000458","219011344069620",30.18,15.80,0,334.54,372.11,34.6,31.4,0.283,368780.9,368780.9,26701,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725224,389657.00
04/15/2016 09:00,2,1.131,ACTIVE,213.29,349.86,59.922,1460725203,"201051344000853","219011344069620",30.20,15.00,0,336.04,374.51,34.6,31.5,0.274,367278.0,367278.0,26295,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725225,389658.00
04/15/2016 09:00,2,1.100,ACTIVE,211.70,346.86,59.959,1460725203,"201051344000685","219011344069620",29.82,15.00,0,332.43,370.60,33.2,30.2,0.274,373888.6,373888.6,31121,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725226,389659.00
04/15/2016 09:00,2,1.072,ACTIVE,211.70,346.56,59.949,1460725203,"201051344000917","219011344069620",29.68,15.50,0,330.93,370.00,32.2,29.2,0.247,371076.0,371076.0,31124,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725227,389660.00
04/15/2016 09:00,2,1.070,ACTIVE,211.70,345.36,59.996,1460725203,"201051344001145","219011344069620",30.18,14.30,0,331.53,370.90,32.8,29.7,0.256,376169.7,376169.7,30983,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725228,389661.00
04/15/2016 09:00,2,1.115,ACTIVE,211.93,346.56,59.965,1460725203,"201051344000651","219011344069620",30.08,14.00,0,333.93,370.90,34.0,30.9,0.265,368116.4,368116.4,31351,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725229,389662.00
04/15/2016 09:00,2,1.012,ACTIVE,211.03,348.36,59.949,1460725203,"274151322000088","219011344069620",28.78,17.00,0,333.93,362.49,29.5,26.5,0.194,620084.1,620084.1,19921,0,0,0,L,1151911521,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725230,389663.00
04/15/2016 09:00,2,0.686,ACTIVE,212.38,428.31,59.938,1460725203,"274151322000068","219011344069620",40.28,20.00,0,336.34,454.46,27.9,25.1,0.181,517459.1,517459.1,21293,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725231,389664.00
04/15/2016 09:00,2,1.119,ACTIVE,211.48,345.96,59.949,1460725203,"201051344001135","219011344069620",30.20,15.00,0,332.43,369.70,34.3,31.2,0.265,364488.7,364488.7,31307,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725232,389665.00
04/15/2016 09:00,2,1.141,ACTIVE,212.38,348.06,59.954,1460725203,"201051344000594","219011344069620",30.02,14.70,0,333.33,372.11,34.7,31.6,0.274,371945.2,371945.2,26736,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725232,389666.00
04/15/2016 09:00,2,1.121,ACTIVE,211.93,345.96,59.949,1460725203,"201051344001203","219011344069620",29.68,15.00,0,332.13,371.81,33.7,30.6,0.270,371063.9,371063.9,31306,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725233,389667.00
04/15/2016 09:00,2,1.025,ACTIVE,211.48,346.86,59.949,1460725203,"274151322000054","219011344069620",29.22,17.50,0,334.54,362.79,30.4,27.4,0.199,633748.3,633748.3,19946,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725234,389668.00
04/15/2016 09:00,2,1.137,ACTIVE,212.83,347.46,59.944,1460725203,"201051344000867","219011344069620",29.86,15.30,0,334.54,371.81,34.4,31.3,0.265,360211.7,360211.7,26740,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725235,389669.00
04/15/2016 09:00,2,1.096,ACTIVE,211.70,346.26,59.944,1460725203,"201051344001093","219011344069620",30.12,15.30,0,332.13,370.90,33.5,30.4,0.247,370033.0,370033.0,31177,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725236,389670.00
04/15/2016 09:00,2,1.100,ACTIVE,212.61,348.96,59.954,1460725203,"201051344000900","219011344069620",29.82,14.70,0,334.54,372.11,33.2,30.2,0.270,375613.7,375613.7,26129,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725237,389671.00
04/15/2016 09:00,2,1.109,ACTIVE,212.83,348.66,59.954,1460725203,"201051344000648","219011344069620",30.36,14.00,0,335.44,372.71,34.2,31.1,0.270,368146.1,368146.1,26434,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725238,389672.00
04/15/2016 09:00,2,1.131,ACTIVE,212.61,348.96,59.949,1460725203,"201051344000569","219011344069620",30.16,15.30,0,335.44,372.71,34.5,31.4,0.274,376866.6,376866.6,26063,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725239,389673.00
04/15/2016 09:00,2,1.123,ACTIVE,212.83,348.36,59.949,1460725203,"201051344000983","219011344069620",30.40,15.30,0,334.84,372.41,34.6,31.5,0.274,368421.1,368421.1,26534,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725240,389674.00
04/15/2016 09:00,2,1.137,ACTIVE,212.83,348.06,59.959,1460725203,"201051344001158","219011344069620",29.54,14.70,0,335.44,373.01,34.0,30.9,0.274,363246.8,363246.8,26793,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725241,389675.00
04/15/2016 09:00,2,1.111,ACTIVE,213.06,349.56,59.959,1460725203,"201051344000576","219011344069620",30.12,14.70,0,336.34,373.31,33.9,30.8,0.265,370073.0,370073.0,26203,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725242,389676.00
04/15/2016 09:00,2,1.021,ACTIVE,211.93,349.26,59.944,1460725203,"274151322000087","219011344069620",28.77,19.80,0,333.63,362.79,29.8,26.8,0.181,607962.4,607962.4,20020,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460725242,389677.00
04/15/2016 09:15,2,1.455,ACTIVE,213.06,351.97,59.986,1460726103,"201051344000645","219011344069620",30.38,15.50,0,336.34,379.02,44.8,41.3,0.354,369631.8,369631.8,26351,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726105,389678.00
04/15/2016 09:15,2,1.340,ACTIVE,211.93,351.37,59.991,1460726103,"274151322000085","219011344069620",29.48,17.50,0,335.74,368.50,40.0,36.7,0.265,636565.7,636565.7,19959,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726105,389679.00
04/15/2016 09:15,2,1.455,ACTIVE,213.06,354.07,60.002,1460726103,"201051344000633","219011344069620",30.61,15.00,0,335.14,382.03,45.2,41.7,0.367,360482.8,360482.8,26809,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726106,389680.00
04/15/2016 09:15,2,1.504,ACTIVE,212.83,352.27,59.991,1460726103,"201051344000469","219011344069620",30.24,14.70,0,333.93,379.62,46.1,42.5,0.384,361748.4,361748.4,26756,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726107,389681.00
04/15/2016 09:15,2,1.451,ACTIVE,211.48,349.56,60.049,1460726103,"201051344000646","219011344069620",30.42,15.50,0,331.53,377.22,44.8,41.3,0.367,366092.4,366092.4,31314,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726108,389682.00
04/15/2016 09:15,2,1.404,ACTIVE,210.80,349.86,59.986,1460726103,"274151322000052","219011344069620",29.96,18.30,0,334.54,368.80,42.6,39.2,0.274,645968.3,645968.3,20183,0,0,0,L,1151911521,0,120.65,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726109,389683.00
04/15/2016 09:15,2,1.525,ACTIVE,211.70,349.86,59.991,1460726103,"201051344000585","219011344069620",30.18,16.00,0,333.63,377.22,46.6,43.1,0.376,371916.0,371916.0,31319,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726110,389684.00
04/15/2016 09:15,2,1.480,ACTIVE,211.25,348.36,60.039,1460726103,"201051344001230","219011344069620",30.20,15.30,0,331.23,376.31,45.3,41.8,0.371,369953.9,369953.9,31110,0,0,0,L,1122011218,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726111,389685.00
04/15/2016 09:15,2,1.508,ACTIVE,211.93,350.17,59.996,1460726103,"201051344000582","219011344069620",30.28,15.30,0,333.63,378.42,46.4,42.8,0.367,363503.9,363503.9,31290,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726112,389686.00
04/15/2016 09:15,2,1.592,ACTIVE,211.25,349.56,59.986,1460726103,"201051344000955","219011344069620",30.45,15.50,0,332.73,377.52,49.1,45.5,0.407,375033.8,375033.8,31227,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726113,389687.00
04/15/2016 09:15,2,1.000,ACTIVE,211.25,427.41,60.007,1460726103,"274151322000094","219011344069620",39.80,19.80,0,333.63,456.27,40.5,37.2,0.274,517821.1,517821.1,21089,0,0,0,L,1151911521,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726114,389688.00
04/15/2016 09:15,2,1.672,ACTIVE,213.06,354.07,59.991,1460726103,"201051344000579","219011344069620",30.63,15.80,0,336.64,382.03,51.9,48.2,0.420,375154.1,375154.1,6831,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726114,389689.00
04/15/2016 09:15,2,1.686,ACTIVE,211.48,350.47,59.986,1460726103,"201051344000890","219011344069620",30.28,15.50,0,332.13,378.12,51.7,48.0,0.411,372188.2,372188.2,31251,0,0,0,L,1122011218,0,121.55,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726115,389690.00
04/15/2016 09:15,2,1.688,ACTIVE,211.70,351.67,59.986,1460726103,"201051344000438","219011344069620",30.67,15.30,0,333.33,379.32,52.5,48.7,0.433,374336.9,374336.9,31252,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726116,389691.00
04/15/2016 09:15,2,1.730,ACTIVE,211.93,352.27,59.954,1460726103,"201051344000417","219011344069620",30.30,15.80,0,332.13,377.52,53.1,49.3,0.446,367545.6,367545.6,31406,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726117,389692.00
04/15/2016 09:15,2,1.635,ACTIVE,211.48,351.07,59.986,1460726103,"274151322000083","219011344069620",30.04,17.50,0,335.14,368.80,49.7,46.1,0.345,640222.3,640222.3,20239,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726118,389693.00
04/15/2016 09:15,2,1.797,ACTIVE,212.16,345.66,59.981,1460726103,"274151322000076","219011344069620",30.67,18.30,0,336.64,371.81,55.9,52.0,0.393,681043.0,681043.0,20243,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726119,389694.00
04/15/2016 09:15,2,1.855,ACTIVE,212.83,355.58,59.991,1460726103,"201051344000868","219011344069620",30.47,15.00,0,335.74,378.12,57.4,53.4,0.468,360888.2,360888.2,26490,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726120,389695.00
04/15/2016 09:15,2,1.865,ACTIVE,211.25,352.57,59.991,1460726103,"274151322000095","219011344069620",30.38,17.50,0,334.84,370.60,57.4,53.5,0.389,674100.3,674100.3,20142,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726121,389696.00
04/15/2016 09:15,2,1.941,ACTIVE,213.06,357.68,59.986,1460726103,"201051344000988","219011344069620",30.12,15.50,0,334.84,381.12,59.3,55.3,0.504,358249.0,358249.0,26780,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726122,389697.00
04/15/2016 09:15,2,1.959,ACTIVE,211.93,353.77,60.039,1460726103,"201051344001025","219011344069620",30.26,15.50,0,333.93,377.82,60.0,56.0,0.495,371887.3,371887.3,31299,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726123,389698.00
04/15/2016 09:15,2,1.998,ACTIVE,213.29,356.78,59.996,1460726103,"201051344000458","219011344069620",30.22,16.30,0,336.04,379.92,61.2,57.1,0.526,368789.8,368789.8,26702,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726123,389699.00
04/15/2016 09:15,2,2.051,ACTIVE,213.96,356.78,60.018,1460726103,"201051344000853","219011344069620",30.34,15.50,0,336.64,385.93,63.0,58.9,0.508,367286.9,367286.9,26296,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726124,389700.00
04/15/2016 09:15,2,2.090,ACTIVE,211.93,356.18,59.944,1460726103,"201051344000685","219011344069620",30.65,15.30,0,332.73,380.22,64.9,60.7,0.566,373897.2,373897.2,31122,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726125,389701.00
04/15/2016 09:15,2,2.092,ACTIVE,212.16,356.48,60.034,1460726103,"201051344000917","219011344069620",30.63,16.30,0,332.73,380.82,64.9,60.7,0.548,371084.3,371084.3,31125,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726126,389702.00
04/15/2016 09:15,2,2.156,ACTIVE,211.70,356.18,60.007,1460726103,"201051344001145","219011344069620",30.87,15.00,0,333.63,383.23,67.5,63.2,0.570,376178.1,376178.1,30984,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726127,389703.00
04/15/2016 09:15,2,2.234,ACTIVE,212.38,356.78,60.018,1460726103,"201051344000651","219011344069620",30.75,15.30,0,333.93,383.83,69.7,65.3,0.575,368125.1,368125.1,31352,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726128,389704.00
04/15/2016 09:15,2,2.188,ACTIVE,211.48,352.57,59.981,1460726103,"274151322000088","219011344069620",29.90,17.80,0,334.84,372.11,66.3,62.1,0.455,620091.8,620091.8,19922,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726129,389705.00
04/15/2016 09:15,2,1.494,ACTIVE,212.38,446.95,59.981,1460726103,"274151322000068","219011344069620",41.35,21.50,0,333.93,461.98,63.3,59.2,0.433,517466.3,517466.3,21294,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726130,389706.00
04/15/2016 09:15,2,2.369,ACTIVE,212.38,359.18,59.981,1460726103,"201051344001135","219011344069620",30.77,15.50,0,333.03,386.23,73.9,69.4,0.623,364497.6,364497.6,31308,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726131,389707.00
04/15/2016 09:15,2,2.471,ACTIVE,213.06,362.49,59.991,1460726103,"201051344000594","219011344069620",30.79,15.30,0,334.54,390.14,77.1,72.5,0.636,371954.2,371954.2,26737,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726132,389708.00
04/15/2016 09:15,2,2.537,ACTIVE,212.38,360.08,59.970,1460726103,"201051344001203","219011344069620",30.61,15.50,0,333.93,390.74,78.6,74.0,0.654,371072.7,371072.7,31307,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726133,389709.00
04/15/2016 09:15,2,2.455,ACTIVE,211.70,356.78,59.975,1460726103,"274151322000054","219011344069620",29.98,18.70,0,335.14,376.92,74.5,70.0,0.508,633756.2,633756.2,19947,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726134,389710.00
04/15/2016 09:15,2,2.576,ACTIVE,213.74,361.29,59.986,1460726103,"201051344000867","219011344069620",30.67,15.80,0,335.44,395.25,80.1,75.4,0.376,360220.6,360220.6,26741,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726135,389711.00
04/15/2016 09:15,2,2.637,ACTIVE,212.38,347.16,59.981,1460726103,"201051344001093","219011344069620",30.97,15.80,0,333.93,390.44,82.8,78.0,0.376,370041.7,370041.7,31178,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726136,389712.00
04/15/2016 09:15,2,2.627,ACTIVE,213.96,351.67,59.991,1460726103,"201051344000900","219011344069620",30.73,15.30,0,334.84,396.45,81.8,77.1,0.371,375622.4,375622.4,26130,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726137,389713.00
04/15/2016 09:15,2,2.670,ACTIVE,214.19,350.47,59.975,1460726103,"201051344000648","219011344069620",30.65,15.00,0,335.44,396.45,83.0,78.2,0.380,368155.1,368155.1,26435,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726138,389714.00
04/15/2016 09:15,2,2.705,ACTIVE,214.41,350.47,59.991,1460726103,"201051344000569","219011344069620",30.85,15.50,0,336.34,395.55,84.6,79.7,0.398,376875.6,376875.6,26064,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726139,389715.00
