ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/15/2016 09:15,2,2.742,ACTIVE,214.41,351.67,59.965,1460726103,"201051344000983","219011344069620",30.97,15.80,0,335.44,394.35,86.0,81.1,0.407,368430.2,368430.2,26535,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726140,389716.00
04/15/2016 09:15,2,2.832,ACTIVE,214.41,351.07,59.981,1460726103,"201051344001158","219011344069620",30.45,15.00,0,335.74,397.35,87.4,82.4,0.415,363255.7,363255.7,26794,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726140,389717.00
04/15/2016 09:15,2,2.848,ACTIVE,214.87,351.97,59.981,1460726103,"201051344000576","219011344069620",30.65,14.70,0,335.14,395.85,88.5,83.5,0.411,370081.9,370081.9,26204,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726141,389718.00
04/15/2016 09:15,2,2.639,ACTIVE,212.16,345.96,59.975,1460726103,"274151322000087","219011344069620",30.18,21.00,0,334.84,378.72,80.7,76.0,0.292,607970.4,607970.4,20021,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460726142,389719.00
04/15/2016 09:30,2,3.863,ACTIVE,215.77,355.28,59.996,1460727004,"201051344000645","219011344069620",30.18,17.80,0,321.31,397.35,118.1,112.0,0.544,369651.6,369651.6,26352,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727005,389720.00
04/15/2016 09:30,2,3.631,ACTIVE,212.61,354.67,59.954,1460727004,"274151322000085","219011344069620",29.32,21.50,0,330.93,380.22,107.8,102.1,0.415,636583.4,636583.4,19960,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727006,389721.00
04/15/2016 09:30,2,3.789,ACTIVE,215.54,357.68,59.981,1460727004,"201051344000633","219011344069620",30.55,17.80,0,319.81,398.26,117.2,111.2,0.557,360502.4,360502.4,26810,0,0,0,L,1122011218,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727007,389722.00
04/15/2016 09:30,2,3.822,ACTIVE,216.00,357.08,60.012,1460727004,"201051344000469","219011344069620",30.51,17.30,0,316.20,397.96,118.2,112.1,0.570,361768.4,361768.4,26757,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727008,389723.00
04/15/2016 09:30,2,3.738,ACTIVE,213.51,352.57,59.986,1460727004,"201051344000646","219011344069620",30.22,18.70,0,318.30,389.54,114.4,108.5,0.548,366111.6,366111.6,31315,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727009,389724.00
04/15/2016 09:30,2,3.645,ACTIVE,212.61,352.57,59.959,1460727004,"274151322000052","219011344069620",30.02,23.50,0,328.22,379.62,110.8,105.0,0.429,645986.7,645986.7,20184,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727010,389725.00
04/15/2016 09:30,2,3.697,ACTIVE,214.41,353.47,59.981,1460727004,"201051344000585","219011344069620",30.45,18.30,0,318.30,389.54,114.0,108.1,0.530,371935.2,371935.2,31320,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727010,389726.00
04/15/2016 09:30,2,3.742,ACTIVE,213.51,351.67,59.986,1460727004,"201051344001230","219011344069620",30.47,17.80,0,317.40,388.94,115.5,109.6,0.539,369973.1,369973.1,31111,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727011,389727.00
04/15/2016 09:30,2,3.686,ACTIVE,214.41,353.47,59.938,1460727004,"201051344000582","219011344069620",30.49,17.50,0,318.30,391.34,113.8,107.9,0.521,363523.0,363523.0,31291,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727012,389728.00
04/15/2016 09:30,2,3.787,ACTIVE,213.51,351.37,59.986,1460727004,"201051344000955","219011344069620",30.79,18.00,0,316.50,388.94,118.1,112.1,0.566,375053.7,375053.7,31228,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727013,389729.00
04/15/2016 09:30,2,2.363,ACTIVE,212.83,449.65,59.970,1460727004,"274151322000094","219011344069620",41.45,24.80,0,403.37,473.40,99.8,94.4,0.389,517837.5,517837.5,21090,0,0,0,L,1151911521,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727014,389730.00
04/15/2016 09:30,2,3.836,ACTIVE,216.22,355.88,59.970,1460727004,"201051344000579","219011344069620",30.34,18.70,0,321.91,396.45,117.9,111.9,0.552,375174.1,375174.1,6832,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727015,389731.00
04/15/2016 09:30,2,3.826,ACTIVE,213.51,351.07,59.981,1460727004,"201051344000890","219011344069620",30.28,17.80,0,318.91,389.54,117.3,111.3,0.535,372208.0,372208.0,31252,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727016,389732.00
04/15/2016 09:30,2,3.762,ACTIVE,213.96,352.87,59.970,1460727004,"201051344000438","219011344069620",30.79,17.50,0,318.61,390.74,117.4,111.4,0.552,374356.7,374356.7,31253,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727017,389733.00
04/15/2016 09:30,2,3.752,ACTIVE,213.96,352.27,59.965,1460727004,"201051344000417","219011344069620",30.30,19.30,0,318.30,389.84,115.1,109.2,0.548,367565.1,367565.1,31407,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727018,389734.00
04/15/2016 09:30,2,3.590,ACTIVE,212.61,345.66,59.975,1460727004,"274151322000083","219011344069620",29.78,23.00,0,327.62,379.92,108.3,102.7,0.429,640240.4,640240.4,20240,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727019,389735.00
04/15/2016 09:30,2,3.877,ACTIVE,213.29,361.59,59.959,1460727004,"274151322000076","219011344069620",30.69,23.80,0,329.73,379.92,120.4,114.3,0.482,681063.1,681063.1,20244,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727020,389736.00
04/15/2016 09:30,2,3.744,ACTIVE,215.09,354.67,59.938,1460727004,"201051344000868","219011344069620",30.85,17.50,0,316.20,395.25,117.1,111.1,0.535,360908.3,360908.3,26491,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727021,389737.00
04/15/2016 09:30,2,3.830,ACTIVE,212.83,352.87,59.975,1460727004,"274151322000095","219011344069620",30.28,22.50,0,329.73,379.32,117.5,111.5,0.442,674120.0,674120.0,20143,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727021,389738.00
04/15/2016 09:30,2,3.896,ACTIVE,215.77,358.28,59.975,1460727004,"201051344000988","219011344069620",30.06,19.00,0,317.70,398.26,118.6,112.5,0.570,358269.2,358269.2,26781,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727022,389739.00
04/15/2016 09:30,2,3.793,ACTIVE,213.96,351.97,59.975,1460727004,"201051344001025","219011344069620",30.22,19.50,0,318.30,390.44,116.1,110.1,0.530,371907.0,371907.0,31300,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727023,389740.00
04/15/2016 09:30,2,3.771,ACTIVE,216.00,356.18,59.975,1460727004,"201051344000458","219011344069620",30.55,19.00,0,317.70,396.45,116.6,110.6,0.566,368809.7,368809.7,26703,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727024,389741.00
04/15/2016 09:30,2,3.824,ACTIVE,216.45,357.38,59.975,1460727004,"201051344000853","219011344069620",30.30,18.00,0,321.61,395.25,117.4,111.4,0.552,367306.9,367306.9,26297,0,0,0,L,1122011218,0,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727025,389742.00
04/15/2016 09:30,2,3.754,ACTIVE,213.51,352.87,59.965,1460727004,"201051344000685","219011344069620",30.55,17.00,0,318.00,390.14,116.1,110.2,0.566,373916.8,373916.8,31123,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727026,389743.00
04/15/2016 09:30,2,3.721,ACTIVE,214.19,353.47,59.970,1460727004,"201051344000917","219011344069620",30.18,19.50,0,319.51,390.44,113.7,107.8,0.535,371103.4,371103.4,31126,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727027,389744.00
04/15/2016 09:30,2,3.697,ACTIVE,213.51,351.67,59.938,1460727004,"201051344001145","219011344069620",30.59,17.30,0,318.91,389.84,114.5,108.6,0.535,376197.4,376197.4,30985,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727028,389745.00
04/15/2016 09:30,2,3.826,ACTIVE,214.41,353.47,59.996,1460727004,"201051344000651","219011344069620",30.06,18.30,0,317.40,391.04,116.4,110.5,0.539,368144.9,368144.9,31353,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727029,389746.00
04/15/2016 09:30,2,3.633,ACTIVE,212.38,360.08,59.981,1460727004,"274151322000088","219011344069620",29.32,22.00,0,330.03,379.62,107.8,102.2,0.411,620109.9,620109.9,19923,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727030,389747.00
04/15/2016 09:30,2,2.391,ACTIVE,213.51,442.14,59.965,1460727004,"274151322000068","219011344069620",41.13,26.30,0,404.57,479.41,99.8,94.4,0.376,517482.9,517482.9,21295,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727030,389748.00
04/15/2016 09:30,2,3.736,ACTIVE,213.96,353.47,59.981,1460727004,"201051344001135","219011344069620",30.57,18.30,0,317.70,389.84,115.7,109.7,0.544,364517.3,364517.3,31309,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727031,389749.00
04/15/2016 09:30,2,3.863,ACTIVE,214.64,355.88,60.018,1460727004,"201051344000594","219011344069620",30.32,18.70,0,317.70,392.25,118.5,112.5,0.552,371974.5,371974.5,26738,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727032,389750.00
04/15/2016 09:30,2,3.820,ACTIVE,214.41,352.87,59.965,1460727004,"201051344001203","219011344069620",30.51,18.00,0,319.21,393.15,118.0,112.0,0.552,371092.7,371092.7,31308,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727033,389751.00
04/15/2016 09:30,2,3.621,ACTIVE,212.61,342.05,59.981,1460727004,"274151322000054","219011344069620",29.60,23.00,0,327.92,380.22,108.5,102.8,0.407,633774.5,633774.5,19948,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727034,389752.00
04/15/2016 09:30,2,3.840,ACTIVE,215.32,353.77,59.954,1460727004,"201051344000867","219011344069620",30.24,18.70,0,318.61,392.25,117.7,111.6,0.548,360240.7,360240.7,26742,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727035,389753.00
04/15/2016 09:30,2,3.840,ACTIVE,214.19,354.37,59.981,1460727004,"201051344001093","219011344069620",30.47,19.00,0,316.80,390.44,118.6,112.5,0.539,370061.8,370061.8,31179,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727036,389754.00
04/15/2016 09:30,2,3.797,ACTIVE,215.32,355.88,59.975,1460727004,"201051344000900","219011344069620",30.71,17.80,0,319.81,397.35,118.0,112.0,0.548,375642.5,375642.5,26131,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727037,389755.00
04/15/2016 09:30,2,3.828,ACTIVE,215.54,357.38,59.991,1460727004,"201051344000648","219011344069620",30.14,17.00,0,318.00,396.75,117.0,111.0,0.535,368175.1,368175.1,26436,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727038,389756.00
04/15/2016 09:30,2,3.787,ACTIVE,215.77,357.08,59.981,1460727004,"201051344000569","219011344069620",30.59,18.70,0,319.81,396.15,117.3,111.3,0.557,376895.8,376895.8,26065,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727039,389757.00
04/15/2016 09:30,2,3.773,ACTIVE,215.77,356.18,59.981,1460727004,"201051344000983","219011344069620",30.79,19.00,0,319.21,395.85,117.7,111.6,0.548,368450.3,368450.3,26536,0,0,0,L,1122011218,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727040,389758.00
04/15/2016 09:30,2,3.840,ACTIVE,216.00,355.88,59.975,1460727004,"201051344001158","219011344069620",30.14,18.00,0,319.21,397.05,117.2,111.2,0.552,363275.8,363275.8,26795,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727041,389759.00
04/15/2016 09:30,2,3.816,ACTIVE,216.00,358.28,59.970,1460727004,"201051344000576","219011344069620",30.34,17.80,0,320.41,397.05,117.3,111.3,0.530,370101.9,370101.9,26205,0,0,0,L,1122011218,0,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727042,389760.00
04/15/2016 09:30,2,3.564,ACTIVE,212.38,354.07,59.981,1460727004,"274151322000087","219011344069620",29.58,27.50,0,331.23,379.92,106.8,101.1,0.393,607988.3,607988.3,20022,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727042,389761.00
04/15/2016 09:45,2,4.127,ACTIVE,215.54,357.08,59.954,1460727903,"201051344000645","219011344069620",29.94,20.70,0,338.44,387.14,125.2,118.9,0.566,369680.7,369680.7,26353,0,0,0,L,1122011218,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727904,389762.00
04/15/2016 09:45,2,3.914,ACTIVE,212.61,345.96,59.944,1460727903,"274151322000085","219011344069620",28.69,24.50,0,333.93,369.70,113.7,107.8,0.438,636609.9,636609.9,19961,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727905,389763.00
04/15/2016 09:45,2,4.098,ACTIVE,215.32,358.58,59.954,1460727903,"201051344000633","219011344069620",29.94,20.30,0,338.74,385.93,124.3,118.1,0.588,360531.3,360531.3,26811,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727906,389764.00
04/15/2016 09:45,2,4.043,ACTIVE,213.51,353.47,59.959,1460727903,"201051344000646","219011344069620",29.72,22.00,0,333.63,380.82,121.7,115.6,0.583,366139.9,366139.9,31316,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727908,389765.00
04/15/2016 09:45,2,3.965,ACTIVE,212.61,350.77,59.981,1460727903,"274151322000052","219011344069620",29.44,26.80,0,333.33,370.60,118.2,112.1,0.468,646014.1,646014.1,20185,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727909,389766.00
04/15/2016 09:45,2,3.992,ACTIVE,214.41,354.07,59.959,1460727903,"201051344000585","219011344069620",30.06,22.00,0,335.44,380.52,121.7,115.5,0.561,371963.4,371963.4,31321,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727910,389767.00
04/15/2016 09:45,2,4.008,ACTIVE,213.29,350.77,59.954,1460727903,"201051344001230","219011344069620",30.16,21.00,0,333.33,380.52,122.4,116.2,0.557,370001.6,370001.6,31112,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727911,389768.00
04/15/2016 09:45,2,3.979,ACTIVE,214.64,354.67,59.954,1460727903,"201051344000582","219011344069620",30.02,20.70,0,334.84,381.42,120.9,114.8,0.544,363551.1,363551.1,31292,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727912,389769.00
04/15/2016 09:45,2,4.135,ACTIVE,213.51,352.27,59.965,1460727903,"201051344000955","219011344069620",29.96,21.50,0,333.33,380.82,125.5,119.2,0.597,375082.8,375082.8,31229,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727913,389770.00
04/15/2016 09:45,2,2.504,ACTIVE,212.61,447.55,59.949,1460727903,"274151322000094","219011344069620",41.47,29.00,0,409.08,462.28,105.3,99.7,0.407,517862.2,517862.2,21091,0,0,0,L,1151911521,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727914,389771.00
04/15/2016 09:45,2,4.094,ACTIVE,215.77,357.68,59.959,1460727903,"201051344000579","219011344069620",30.18,21.30,0,339.04,389.84,125.1,118.8,0.592,375203.2,375203.2,6833,0,0,0,L,1122011218,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727915,389772.00
04/15/2016 09:45,2,4.105,ACTIVE,213.51,351.67,59.949,1460727903,"201051344000890","219011344069620",30.00,20.30,0,333.33,380.82,124.7,118.4,0.570,372237.0,372237.0,31253,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727916,389773.00
04/15/2016 09:45,2,4.084,ACTIVE,213.96,353.77,59.959,1460727903,"201051344000438","219011344069620",30.16,20.00,0,334.84,381.42,124.8,118.5,0.592,374385.7,374385.7,31254,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727917,389774.00
04/15/2016 09:45,2,3.998,ACTIVE,213.96,353.17,59.954,1460727903,"201051344000417","219011344069620",30.14,22.00,0,333.03,380.52,122.1,115.9,0.579,367593.4,367593.4,31408,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727918,389775.00
04/15/2016 09:45,2,3.879,ACTIVE,212.38,349.86,59.954,1460727903,"274151322000083","219011344069620",29.52,25.80,0,333.03,370.60,115.8,109.8,0.468,640267.2,640267.2,20241,0,0,0,L,1151911521,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727919,389776.00
04/15/2016 09:45,2,4.143,ACTIVE,213.29,352.27,59.954,1460727903,"274151322000076","219011344069620",30.57,27.50,0,335.14,373.91,128.2,121.8,0.508,681092.9,681092.9,20245,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727920,389777.00
04/15/2016 09:45,2,4.125,ACTIVE,215.09,355.58,59.965,1460727903,"201051344000868","219011344069620",29.86,19.80,0,339.34,385.93,124.8,118.5,0.575,360937.3,360937.3,26492,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727920,389778.00
04/15/2016 09:45,2,4.107,ACTIVE,212.38,353.17,59.944,1460727903,"274151322000095","219011344069620",30.14,26.00,0,333.03,372.41,125.2,118.9,0.473,674149.1,674149.1,20144,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727921,389779.00
04/15/2016 09:45,2,4.180,ACTIVE,215.77,358.28,59.965,1460727903,"201051344000988","219011344069620",29.64,21.30,0,337.84,387.14,125.5,119.3,0.597,358298.5,358298.5,26782,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727922,389780.00
04/15/2016 09:45,2,4.051,ACTIVE,214.19,353.17,59.965,1460727903,"201051344001025","219011344069620",30.02,22.30,0,334.84,381.12,123.2,117.0,0.566,371935.7,371935.7,31301,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727923,389781.00
04/15/2016 09:45,2,4.018,ACTIVE,215.54,354.07,59.922,1460727903,"201051344000458","219011344069620",30.43,21.50,0,339.65,385.93,123.7,117.5,0.601,368838.5,368838.5,26704,0,0,0,L,1122011218,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727924,389782.00
04/15/2016 09:45,2,4.062,ACTIVE,216.45,358.28,59.959,1460727903,"201051344000853","219011344069620",30.42,20.00,0,338.74,385.93,125.2,118.9,0.588,367336.0,367336.0,26298,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727925,389783.00
04/15/2016 09:45,2,4.025,ACTIVE,213.74,354.07,59.959,1460727903,"201051344000685","219011344069620",30.28,19.30,0,333.93,380.52,123.4,117.2,0.601,373945.5,373945.5,31124,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727926,389784.00
04/15/2016 09:45,2,3.998,ACTIVE,214.41,353.77,59.959,1460727903,"201051344000917","219011344069620",29.86,22.50,0,334.24,380.52,121.0,114.8,0.570,371131.5,371131.5,31127,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727927,389785.00
04/15/2016 09:45,2,3.988,ACTIVE,213.74,352.87,59.959,1460727903,"201051344001145","219011344069620",30.22,20.30,0,334.24,380.22,122.1,115.9,0.575,376225.7,376225.7,30986,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727928,389786.00
04/15/2016 09:45,2,4.107,ACTIVE,214.64,354.07,59.959,1460727903,"201051344000651","219011344069620",29.76,21.30,0,337.84,381.12,123.8,117.5,0.566,368173.7,368173.7,31354,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727929,389787.00
04/15/2016 09:45,2,3.941,ACTIVE,212.16,346.86,59.965,1460727903,"274151322000088","219011344069620",28.47,25.30,0,333.03,370.00,113.7,107.8,0.433,620136.4,620136.4,19924,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727929,389788.00
04/15/2016 09:45,2,2.502,ACTIVE,213.51,441.24,59.944,1460727903,"274151322000068","219011344069620",41.63,29.30,0,413.29,461.08,106.2,100.6,0.402,517507.6,517507.6,21296,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727930,389789.00
04/15/2016 09:45,2,4.080,ACTIVE,214.19,353.17,59.959,1460727903,"201051344001135","219011344069620",29.68,21.50,0,333.33,380.82,122.7,116.5,0.579,364545.8,364545.8,31310,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727931,389790.00
04/15/2016 09:45,2,4.146,ACTIVE,214.64,354.97,59.970,1460727903,"201051344000594","219011344069620",29.98,21.30,0,337.84,385.93,125.8,119.5,0.583,372003.7,372003.7,26739,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727932,389791.00
04/15/2016 09:45,2,4.094,ACTIVE,214.64,353.77,59.928,1460727903,"201051344001203","219011344069620",30.06,21.80,0,335.44,382.03,124.6,118.3,0.588,371121.8,371121.8,31309,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727933,389792.00
04/15/2016 09:45,2,3.920,ACTIVE,212.61,362.49,59.954,1460727903,"274151322000054","219011344069620",28.94,26.30,0,333.03,370.30,114.8,108.9,0.446,633801.3,633801.3,19949,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727934,389793.00
04/15/2016 09:45,2,4.098,ACTIVE,215.09,354.67,59.928,1460727903,"201051344000867","219011344069620",30.00,21.30,0,339.65,386.53,124.5,118.2,0.570,360269.7,360269.7,26743,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727935,389794.00
04/15/2016 09:45,2,4.146,ACTIVE,214.19,354.07,59.975,1460727903,"201051344001093","219011344069620",29.70,22.00,0,334.54,381.73,124.7,118.4,0.575,370090.9,370090.9,31180,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727936,389795.00
04/15/2016 09:45,2,4.121,ACTIVE,215.32,355.28,59.959,1460727903,"201051344000900","219011344069620",30.10,20.00,0,338.44,388.34,125.6,119.3,0.583,375671.7,375671.7,26132,0,0,0,L,1122011218,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727937,389796.00
04/15/2016 09:45,2,4.109,ACTIVE,215.54,355.28,59.949,1460727903,"201051344000648","219011344069620",29.82,19.30,0,339.04,386.23,124.1,117.9,0.575,368204.0,368204.0,26437,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727938,389797.00
04/15/2016 09:45,2,4.092,ACTIVE,215.54,356.48,59.965,1460727903,"201051344000569","219011344069620",30.08,21.00,0,338.74,385.93,124.7,118.4,0.588,376924.7,376924.7,26066,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727939,389798.00
04/15/2016 09:45,2,4.102,ACTIVE,215.77,355.58,59.959,1460727903,"201051344000983","219011344069620",30.10,21.00,0,339.34,386.53,125.1,118.8,0.597,368479.4,368479.4,26537,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727940,389799.00
04/15/2016 09:45,2,4.094,ACTIVE,216.00,356.48,59.965,1460727903,"201051344001158","219011344069620",29.90,20.30,0,339.04,385.93,124.0,117.8,0.575,363304.7,363304.7,26796,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727941,389800.00
04/15/2016 09:45,2,4.094,ACTIVE,216.00,356.78,59.965,1460727903,"201051344000576","219011344069620",29.94,20.30,0,338.14,386.23,124.2,117.9,0.566,370130.9,370130.9,26206,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727942,389801.00
04/15/2016 09:45,2,3.859,ACTIVE,212.83,357.38,59.933,1460727903,"274151322000087","219011344069620",28.86,33.00,0,332.43,370.90,112.8,106.9,0.415,608014.6,608014.6,20023,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727942,389802.00
04/15/2016 09:45,2,4.135,ACTIVE,216.00,356.48,59.965,1460727903,"201051344000469","219011344069620",30.00,19.80,0,339.65,386.83,125.7,119.4,0.597,361798.7,361798.7,26758,0,0,0,L,1122011218,1,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460727943,389803.00
04/15/2016 10:00,2,4.617,ACTIVE,216.22,355.88,59.991,1460728803,"201051344000645","219011344069620",29.68,22.50,0,339.04,389.54,138.7,132.0,0.623,369711.5,369711.5,26354,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728804,389804.00
04/15/2016 10:00,2,4.404,ACTIVE,213.06,346.56,59.981,1460728803,"274151322000085","219011344069620",28.13,27.50,0,333.93,372.71,125.4,119.1,0.482,636637.8,636637.8,19962,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728805,389805.00
04/15/2016 10:00,2,4.559,ACTIVE,215.77,359.48,60.028,1460728803,"201051344000633","219011344069620",29.78,22.00,0,337.84,389.84,137.5,130.8,0.654,360561.9,360561.9,26812,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728806,389806.00
04/15/2016 10:00,2,4.580,ACTIVE,216.45,359.18,59.996,1460728803,"201051344000469","219011344069620",29.92,21.30,0,338.44,390.44,138.8,132.0,0.654,361828.4,361828.4,26759,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728807,389807.00
04/15/2016 10:00,2,4.475,ACTIVE,213.51,354.97,59.996,1460728803,"201051344000646","219011344069620",29.74,24.30,0,332.43,384.43,134.9,128.2,0.650,366169.8,366169.8,31317,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728808,389808.00
04/15/2016 10:00,2,4.406,ACTIVE,213.06,363.39,59.996,1460728803,"274151322000052","219011344069620",29.34,30.30,0,333.33,373.91,130.9,124.4,0.517,646043.2,646043.2,20186,0,0,0,L,1151911521,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728809,389809.00
04/15/2016 10:00,2,4.496,ACTIVE,214.41,355.28,59.954,1460728803,"201051344000585","219011344069620",29.62,24.00,0,335.44,384.43,134.8,128.2,0.636,371993.3,371993.3,31322,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728810,389810.00
04/15/2016 10:00,2,4.504,ACTIVE,213.29,350.77,59.981,1460728803,"201051344001230","219011344069620",29.68,23.30,0,332.43,384.13,135.4,128.8,0.628,370031.6,370031.6,31113,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728811,389811.00
04/15/2016 10:00,2,4.463,ACTIVE,214.64,355.58,60.018,1460728803,"201051344000582","219011344069620",29.58,23.00,0,333.93,385.63,133.8,127.2,0.614,363580.8,363580.8,31293,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728812,389812.00
04/15/2016 10:00,2,4.594,ACTIVE,213.51,353.17,59.981,1460728803,"201051344000955","219011344069620",29.74,23.50,0,332.43,384.13,138.4,131.7,0.667,375113.6,375113.6,31230,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728812,389813.00
04/15/2016 10:00,2,3.018,ACTIVE,212.83,417.79,59.981,1460728803,"274151322000094","219011344069620",38.86,32.00,0,404.87,459.87,119.0,112.9,0.468,517888.4,517888.4,21092,0,0,0,L,1151911521,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728813,389814.00
04/15/2016 10:00,2,4.545,ACTIVE,216.67,358.58,59.996,1460728803,"201051344000579","219011344069620",30.08,22.30,0,339.04,389.54,138.3,131.6,0.654,375234.0,375234.0,6834,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728814,389815.00
04/15/2016 10:00,2,4.592,ACTIVE,213.29,353.17,59.975,1460728803,"201051344000890","219011344069620",29.58,22.50,0,333.33,384.73,137.6,130.9,0.641,372267.5,372267.5,31254,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728815,389816.00
04/15/2016 10:00,2,4.547,ACTIVE,214.19,355.58,59.991,1460728803,"201051344000438","219011344069620",29.92,22.00,0,333.93,385.63,137.8,131.1,0.650,374416.3,374416.3,31255,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728816,389817.00
04/15/2016 10:00,2,4.494,ACTIVE,213.74,355.28,59.996,1460728803,"201051344000417","219011344069620",29.60,23.80,0,332.73,384.13,134.7,128.1,0.650,367623.3,367623.3,31409,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728817,389818.00
04/15/2016 10:00,2,4.322,ACTIVE,212.61,353.77,60.018,1460728803,"274151322000083","219011344069620",29.42,29.30,0,332.73,373.31,128.7,122.3,0.508,640295.7,640295.7,20242,0,0,0,L,1151911521,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728818,389819.00
04/15/2016 10:00,2,4.668,ACTIVE,213.74,362.19,59.986,1460728803,"274151322000076","219011344069620",30.00,30.30,0,335.14,376.92,141.8,134.9,0.561,681124.4,681124.4,20246,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728819,389820.00
04/15/2016 10:00,2,4.650,ACTIVE,215.54,357.98,59.991,1460728803,"201051344000868","219011344069620",29.30,21.50,0,338.44,389.84,138.0,131.3,0.636,360968.0,360968.0,26493,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728820,389821.00
04/15/2016 10:00,2,4.619,ACTIVE,212.61,361.89,59.991,1460728803,"274151322000095","219011344069620",29.70,29.80,0,332.43,376.01,139.0,132.2,0.530,674179.8,674179.8,20145,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728821,389822.00
04/15/2016 10:00,2,4.625,ACTIVE,216.45,359.78,59.986,1460728803,"201051344000988","219011344069620",29.64,22.50,0,337.54,390.14,138.9,132.1,0.654,358329.3,358329.3,26783,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728822,389823.00
04/15/2016 10:00,2,4.572,ACTIVE,214.19,354.37,59.996,1460728803,"201051344001025","219011344069620",29.46,24.50,0,333.93,385.03,136.4,129.7,0.628,371966.0,371966.0,31302,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728823,389824.00
04/15/2016 10:00,2,4.531,ACTIVE,216.67,357.68,59.986,1460728803,"201051344000458","219011344069620",30.02,22.50,0,338.14,389.54,137.7,131.0,0.663,368869.1,368869.1,26705,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728824,389825.00
04/15/2016 10:00,2,4.574,ACTIVE,216.90,360.99,59.981,1460728803,"201051344000853","219011344069620",29.96,21.30,0,338.44,390.14,138.8,132.0,0.658,367366.9,367366.9,26299,0,0,0,L,1122011218,0,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728824,389826.00
04/15/2016 10:00,2,4.516,ACTIVE,213.74,356.18,59.975,1460728803,"201051344000685","219011344069620",29.90,21.30,0,333.33,384.43,136.8,130.1,0.672,373975.8,373975.8,31125,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728825,389827.00
04/15/2016 10:00,2,4.430,ACTIVE,214.64,354.67,59.981,1460728803,"201051344000917","219011344069620",29.92,24.00,0,333.93,384.73,134.2,127.6,0.636,371161.2,371161.2,31128,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728826,389828.00
04/15/2016 10:00,2,4.477,ACTIVE,213.74,354.67,59.986,1460728803,"201051344001145","219011344069620",29.88,22.00,0,333.63,384.13,135.6,128.9,0.636,376255.7,376255.7,30987,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728827,389829.00
04/15/2016 10:00,2,4.529,ACTIVE,214.64,354.37,59.986,1460728803,"201051344000651","219011344069620",29.86,23.00,0,337.84,386.83,136.9,130.2,0.632,368204.1,368204.1,31355,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728828,389830.00
04/15/2016 10:00,2,4.398,ACTIVE,212.83,351.97,59.986,1460728803,"274151322000088","219011344069620",28.33,27.80,0,332.13,372.71,126.1,119.8,0.477,620164.2,620164.2,19925,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728829,389831.00
04/15/2016 10:00,2,2.844,ACTIVE,213.74,435.23,59.981,1460728803,"274151322000068","219011344069620",40.73,32.00,0,409.38,465.58,116.9,110.9,0.455,517533.8,517533.8,21297,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728830,389832.00
04/15/2016 10:00,2,4.529,ACTIVE,213.96,354.67,59.986,1460728803,"201051344001135","219011344069620",29.72,23.80,0,333.03,384.73,136.3,129.7,0.641,364576.0,364576.0,31311,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728831,389833.00
04/15/2016 10:00,2,4.650,ACTIVE,215.09,358.58,59.970,1460728803,"201051344000594","219011344069620",29.68,22.50,0,337.24,390.44,139.7,132.9,0.650,372034.6,372034.6,26740,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728832,389834.00
04/15/2016 10:00,2,4.578,ACTIVE,214.41,354.07,59.981,1460728803,"201051344001203","219011344069620",29.84,23.80,0,337.54,385.93,138.4,131.7,0.650,371152.4,371152.4,31310,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728833,389835.00
04/15/2016 10:00,2,4.373,ACTIVE,212.83,351.07,60.018,1460728803,"274151322000054","219011344069620",28.78,29.00,0,332.73,373.91,127.5,121.1,0.491,633829.5,633829.5,19950,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728834,389836.00
04/15/2016 10:00,2,4.605,ACTIVE,215.77,357.98,59.981,1460728803,"201051344000867","219011344069620",29.72,23.50,0,338.44,389.84,138.8,132.0,0.636,360300.4,360300.4,26744,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728835,389837.00
04/15/2016 10:00,2,4.592,ACTIVE,214.41,354.07,59.933,1460728803,"201051344001093","219011344069620",29.72,24.00,0,333.93,385.63,138.1,131.4,0.636,370121.5,370121.5,31181,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728836,389838.00
04/15/2016 10:00,2,4.619,ACTIVE,216.22,359.48,59.986,1460728803,"201051344000900","219011344069620",30.00,21.30,0,337.84,390.14,140.4,133.6,0.658,375702.7,375702.7,26133,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728837,389839.00
04/15/2016 10:00,2,4.596,ACTIVE,216.22,358.88,59.981,1460728803,"201051344000648","219011344069620",29.72,21.00,0,338.74,390.14,138.3,131.6,0.641,368234.6,368234.6,26438,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728838,389840.00
04/15/2016 10:00,2,4.621,ACTIVE,216.22,359.78,59.991,1460728803,"201051344000569","219011344069620",29.80,22.50,0,338.14,389.54,139.4,132.6,0.641,376955.5,376955.5,26067,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728839,389841.00
04/15/2016 10:00,2,4.584,ACTIVE,216.45,360.08,59.959,1460728803,"201051344000983","219011344069620",30.06,22.50,0,338.44,390.74,139.6,132.8,0.667,368510.2,368510.2,26538,0,0,0,L,1122011218,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728840,389842.00
04/15/2016 10:00,2,4.676,ACTIVE,216.67,359.48,60.018,1460728803,"201051344001158","219011344069620",29.20,22.00,0,338.74,389.54,138.2,131.5,0.654,363335.3,363335.3,26797,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728841,389843.00
04/15/2016 10:00,2,4.559,ACTIVE,216.67,361.29,59.965,1460728803,"201051344000576","219011344069620",30.14,21.30,0,337.84,390.14,139.0,132.3,0.645,370161.6,370161.6,26207,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728842,389844.00
04/15/2016 10:00,2,4.344,ACTIVE,213.06,349.26,59.938,1460728803,"274151322000087","219011344069620",28.55,37.30,0,333.63,372.11,125.4,119.1,0.460,608042.3,608042.3,20024,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460728843,389845.00
04/15/2016 10:15,2,5.379,ACTIVE,217.13,361.89,59.970,1460729703,"201051344000645","219011344069620",29.52,23.50,0,337.24,396.45,160.8,153.2,0.729,369746.6,369746.6,26355,0,0,0,L,1122011218,0,124.04,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729704,389846.00
04/15/2016 10:15,2,5.113,ACTIVE,213.51,352.27,59.970,1460729703,"274151322000085","219011344069620",27.81,30.50,0,333.63,377.82,144.0,137.0,0.557,636669.4,636669.4,19963,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729705,389847.00
04/15/2016 10:15,2,5.330,ACTIVE,216.45,362.19,59.986,1460729703,"201051344000633","219011344069620",29.44,24.00,0,337.24,396.15,158.9,151.4,0.756,360596.6,360596.6,26813,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729706,389848.00
04/15/2016 10:15,2,5.373,ACTIVE,217.35,363.69,59.975,1460729703,"201051344000469","219011344069620",29.48,22.80,0,337.84,397.35,160.4,152.9,0.760,361863.4,361863.4,26760,0,0,0,L,1122011218,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729707,389849.00
04/15/2016 10:15,2,5.211,ACTIVE,214.41,356.48,60.018,1460729703,"201051344000646","219011344069620",29.38,26.50,0,332.73,391.04,155.1,147.8,0.738,366203.8,366203.8,31318,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729708,389850.00
04/15/2016 10:15,2,5.143,ACTIVE,213.29,367.00,59.959,1460729703,"274151322000052","219011344069620",28.96,32.80,0,332.73,379.32,150.7,143.5,0.592,646076.2,646076.2,20187,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729709,389851.00
04/15/2016 10:15,2,5.191,ACTIVE,215.54,358.28,59.981,1460729703,"201051344000585","219011344069620",29.54,27.00,0,336.64,394.65,155.4,148.1,0.729,372027.3,372027.3,31323,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729710,389852.00
04/15/2016 10:15,2,5.225,ACTIVE,214.41,356.18,59.981,1460729703,"201051344001230","219011344069620",29.42,25.80,0,331.83,389.84,155.6,148.3,0.729,370065.8,370065.8,31114,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729711,389853.00
04/15/2016 10:15,2,5.174,ACTIVE,215.77,358.58,60.012,1460729703,"201051344000582","219011344069620",29.40,25.80,0,337.24,395.55,154.1,146.8,0.703,363614.6,363614.6,31294,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729712,389854.00
04/15/2016 10:15,2,5.342,ACTIVE,214.64,356.48,60.012,1460729703,"201051344000955","219011344069620",29.32,26.00,0,332.13,391.04,158.7,151.2,0.760,375148.5,375148.5,31231,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729713,389855.00
04/15/2016 10:15,2,3.451,ACTIVE,213.29,436.73,59.965,1460729703,"274151322000094","219011344069620",39.42,34.50,0,397.96,457.17,138.3,131.5,0.548,517918.5,517918.5,21093,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729713,389856.00
04/15/2016 10:15,2,5.316,ACTIVE,217.35,362.79,59.986,1460729703,"201051344000579","219011344069620",29.72,24.50,0,338.74,396.75,160.0,152.5,0.756,375268.9,375268.9,6835,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729714,389857.00
