ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/15/2016 10:15,2,5.328,ACTIVE,214.41,356.78,60.028,1460729703,"201051344000890","219011344069620",29.16,25.50,0,331.83,391.04,157.4,150.0,0.725,372302.1,372302.1,31255,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729715,389858.00
04/15/2016 10:15,2,5.295,ACTIVE,215.09,359.18,59.981,1460729703,"201051344000438","219011344069620",29.54,24.50,0,335.74,394.35,158.4,150.9,0.738,374451.1,374451.1,31256,0,0,0,L,1122011218,0,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729716,389859.00
04/15/2016 10:15,2,5.232,ACTIVE,214.87,357.38,59.986,1460729703,"201051344000417","219011344069620",29.14,27.00,0,333.63,390.44,154.5,147.2,0.742,367657.3,367657.3,31410,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729717,389860.00
04/15/2016 10:15,2,5.139,ACTIVE,212.83,358.58,59.975,1460729703,"274151322000083","219011344069620",28.67,32.20,0,332.73,378.42,149.1,142.0,0.592,640328.3,640328.3,20243,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729718,389861.00
04/15/2016 10:15,2,5.445,ACTIVE,213.96,371.21,59.986,1460729703,"274151322000076","219011344069620",29.58,33.30,0,338.44,384.73,163.2,155.5,0.650,681160.1,681160.1,20247,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729719,389862.00
04/15/2016 10:15,2,5.420,ACTIVE,216.22,360.99,59.986,1460729703,"201051344000868","219011344069620",29.14,23.80,0,337.84,396.45,160.1,152.6,0.742,361002.8,361002.8,26494,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729720,389863.00
04/15/2016 10:15,2,5.355,ACTIVE,212.83,354.97,59.975,1460729703,"274151322000095","219011344069620",29.62,32.60,0,333.03,380.82,160.7,153.2,0.605,674214.9,674214.9,20146,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729721,389864.00
04/15/2016 10:15,2,5.369,ACTIVE,217.35,364.29,59.996,1460729703,"201051344000988","219011344069620",29.58,24.50,0,337.84,397.66,160.9,153.4,0.756,358364.4,358364.4,26784,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729722,389865.00
04/15/2016 10:15,2,5.357,ACTIVE,215.32,357.38,59.981,1460729703,"201051344001025","219011344069620",29.10,27.80,0,335.74,391.94,157.8,150.4,0.725,372000.5,372000.5,31303,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729723,389866.00
04/15/2016 10:15,2,5.289,ACTIVE,217.35,362.19,59.981,1460729703,"201051344000458","219011344069620",29.86,24.80,0,338.74,396.75,159.9,152.4,0.769,368903.9,368903.9,26706,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729724,389867.00
04/15/2016 10:15,2,5.371,ACTIVE,217.80,364.29,59.981,1460729703,"201051344000853","219011344069620",29.74,23.00,0,342.05,398.86,161.7,154.1,0.765,367402.0,367402.0,26300,0,0,0,L,1122011218,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729725,389868.00
04/15/2016 10:15,2,5.346,ACTIVE,214.64,357.68,59.991,1460729703,"201051344000685","219011344069620",29.14,23.80,0,332.73,391.64,157.9,150.5,0.765,374010.4,374010.4,31126,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729725,389869.00
04/15/2016 10:15,2,5.217,ACTIVE,215.54,357.68,59.991,1460729703,"201051344000917","219011344069620",29.32,27.00,0,335.44,394.05,154.8,147.5,0.729,371195.1,371195.1,31129,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729726,389870.00
04/15/2016 10:15,2,5.230,ACTIVE,214.87,358.88,59.981,1460729703,"201051344001145","219011344069620",29.56,24.50,0,334.84,391.64,156.7,149.3,0.729,376289.9,376289.9,30988,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729727,389871.00
04/15/2016 10:15,2,5.344,ACTIVE,216.00,360.99,60.012,1460729703,"201051344000651","219011344069620",29.22,25.80,0,337.24,395.55,158.2,150.8,0.707,368238.6,368238.6,31356,0,0,0,L,1122011218,0,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729728,389872.00
04/15/2016 10:15,2,5.111,ACTIVE,213.29,368.50,59.991,1460729703,"274151322000088","219011344069620",28.01,30.50,0,333.33,377.82,145.0,138.1,0.552,620196.0,620196.0,19926,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729729,389873.00
04/15/2016 10:15,2,3.477,ACTIVE,214.19,434.93,59.981,1460729703,"274151322000068","219011344069620",39.34,35.00,0,403.07,460.17,138.0,131.3,0.530,517563.8,517563.8,21298,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729730,389874.00
04/15/2016 10:15,2,5.314,ACTIVE,215.32,357.98,59.991,1460729703,"201051344001135","219011344069620",29.22,25.50,0,334.24,394.65,157.2,149.9,0.734,364610.3,364610.3,31312,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729731,389875.00
04/15/2016 10:15,2,5.324,ACTIVE,215.77,360.99,59.996,1460729703,"201051344000594","219011344069620",29.96,24.30,0,337.84,397.35,161.6,154.1,0.738,372069.8,372069.8,26741,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729732,389876.00
04/15/2016 10:15,2,5.400,ACTIVE,215.77,359.18,59.996,1460729703,"201051344001203","219011344069620",29.16,27.00,0,337.54,395.55,159.4,151.9,0.751,371187.2,371187.2,31311,0,0,0,L,1122011218,0,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729733,389877.00
04/15/2016 10:15,2,5.174,ACTIVE,213.29,357.68,59.991,1460729703,"274151322000054","219011344069620",27.95,32.20,0,333.33,378.72,146.3,139.3,0.557,633861.5,633861.5,19951,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729734,389878.00
04/15/2016 10:15,2,5.400,ACTIVE,216.67,361.29,60.018,1460729703,"201051344000867","219011344069620",29.30,25.00,0,338.14,396.15,160.2,152.7,0.725,360335.2,360335.2,26745,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729735,389879.00
04/15/2016 10:15,2,5.342,ACTIVE,215.54,360.08,59.996,1460729703,"201051344001093","219011344069620",29.36,27.50,0,336.64,395.85,158.8,151.4,0.729,370156.1,370156.1,31182,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729735,389880.00
04/15/2016 10:15,2,5.426,ACTIVE,217.13,361.89,59.991,1460729703,"201051344000900","219011344069620",29.66,22.80,0,337.54,397.35,162.9,155.3,0.742,375738.1,375738.1,26134,0,0,0,L,1122011218,0,124.04,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729736,389881.00
04/15/2016 10:15,2,5.342,ACTIVE,217.13,361.59,59.975,1460729703,"201051344000648","219011344069620",29.66,23.00,0,338.44,397.05,160.5,153.0,0.734,368269.3,368269.3,26439,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729737,389882.00
04/15/2016 10:15,2,5.330,ACTIVE,217.35,361.59,59.991,1460729703,"201051344000569","219011344069620",29.92,23.50,0,337.84,396.75,161.4,153.9,0.747,376990.5,376990.5,26068,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729738,389883.00
04/15/2016 10:15,2,5.324,ACTIVE,217.35,362.49,59.981,1460729703,"201051344000983","219011344069620",30.02,23.50,0,337.54,396.75,161.9,154.3,0.769,368545.3,368545.3,26539,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729739,389884.00
04/15/2016 10:15,2,5.404,ACTIVE,217.58,363.09,59.996,1460729703,"201051344001158","219011344069620",29.26,23.50,0,338.44,397.05,160.1,152.6,0.760,363370.1,363370.1,26798,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729740,389885.00
04/15/2016 10:15,2,5.393,ACTIVE,217.58,363.69,59.986,1460729703,"201051344000576","219011344069620",29.54,23.30,0,338.44,397.66,161.4,153.8,0.747,370196.5,370196.5,26208,0,0,0,L,1122011218,0,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729741,389886.00
04/15/2016 10:15,2,5.129,ACTIVE,213.29,361.89,59.965,1460729703,"274151322000087","219011344069620",27.87,40.60,0,333.03,379.32,144.8,137.8,0.544,608073.8,608073.8,20025,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460729742,389887.00
04/15/2016 10:30,2,6.102,ACTIVE,217.35,363.39,59.959,1460730603,"201051344000645","219011344069620",28.33,25.30,0,338.14,401.26,175.2,167.2,0.791,369786.9,369786.9,26356,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730604,389888.00
04/15/2016 10:30,2,5.678,ACTIVE,213.29,363.39,59.991,1460730603,"274151322000085","219011344069620",27.23,34.30,0,333.63,380.52,156.6,149.2,0.605,636705.4,636705.4,19964,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730605,389889.00
04/15/2016 10:30,2,5.949,ACTIVE,216.67,362.79,59.970,1460730603,"201051344000633","219011344069620",28.90,25.80,0,337.24,400.66,174.0,166.1,0.826,360636.5,360636.5,26814,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730606,389890.00
04/15/2016 10:30,2,5.924,ACTIVE,217.80,364.29,59.970,1460730603,"201051344000469","219011344069620",29.20,25.00,0,337.24,401.86,175.2,167.2,0.831,361903.6,361903.6,26761,0,0,0,L,1122011218,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730607,389891.00
04/15/2016 10:30,2,5.838,ACTIVE,214.64,359.18,59.938,1460730603,"201051344000646","219011344069620",28.80,29.00,0,336.94,398.56,170.3,162.5,0.813,366242.9,366242.9,31319,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730607,389892.00
04/15/2016 10:30,2,5.768,ACTIVE,213.29,367.30,59.965,1460730603,"274151322000052","219011344069620",28.21,36.30,0,332.13,382.93,164.8,157.1,0.650,646114.1,646114.1,20188,0,0,0,L,1151911521,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730608,389893.00
04/15/2016 10:30,2,5.832,ACTIVE,215.77,360.08,59.975,1460730603,"201051344000585","219011344069620",28.90,29.50,0,338.44,399.46,170.6,162.8,0.800,372066.5,372066.5,31324,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730609,389894.00
04/15/2016 10:30,2,5.801,ACTIVE,214.41,357.68,59.970,1460730603,"201051344001230","219011344069620",29.08,28.30,0,332.13,394.65,171.1,163.2,0.800,370105.0,370105.0,31115,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730610,389895.00
04/15/2016 10:30,2,5.820,ACTIVE,216.00,359.48,59.944,1460730603,"201051344000582","219011344069620",28.69,27.30,0,337.84,400.66,169.0,161.2,0.782,363653.4,363653.4,31295,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730611,389896.00
04/15/2016 10:30,2,5.854,ACTIVE,214.87,358.58,59.970,1460730603,"201051344000955","219011344069620",29.30,28.50,0,334.24,395.85,173.7,165.7,0.826,375188.3,375188.3,31232,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730612,389897.00
04/15/2016 10:30,2,3.783,ACTIVE,212.83,437.63,59.959,1460730603,"274151322000094","219011344069620",39.60,38.00,0,401.86,457.77,150.6,143.4,0.592,517953.1,517953.1,21094,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730613,389898.00
04/15/2016 10:30,2,5.877,ACTIVE,217.58,363.39,59.949,1460730603,"201051344000579","219011344069620",29.38,26.50,0,338.74,403.97,174.7,166.7,0.822,375309.1,375309.1,6836,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730614,389899.00
04/15/2016 10:30,2,5.928,ACTIVE,214.64,358.58,59.975,1460730603,"201051344000890","219011344069620",28.75,28.30,0,335.14,395.55,172.4,164.5,0.795,372341.6,372341.6,31256,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730615,389900.00
04/15/2016 10:30,2,5.900,ACTIVE,215.32,359.78,59.981,1460730603,"201051344000438","219011344069620",29.10,26.50,0,338.14,400.36,173.9,166.0,0.822,374490.9,374490.9,31257,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730616,389901.00
04/15/2016 10:30,2,5.771,ACTIVE,215.09,359.78,59.959,1460730603,"201051344000417","219011344069620",29.00,29.50,0,336.94,395.25,169.5,161.6,0.813,367696.1,367696.1,31411,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730617,389902.00
04/15/2016 10:30,2,5.617,ACTIVE,213.06,355.58,59.970,1460730603,"274151322000083","219011344069620",28.78,35.60,0,332.43,381.73,163.5,155.9,0.654,640365.7,640365.7,20244,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730618,389903.00
04/15/2016 10:30,2,6.061,ACTIVE,213.96,355.88,59.981,1460730603,"274151322000076","219011344069620",29.04,36.50,0,334.84,388.34,178.2,170.1,0.716,681201.0,681201.0,20248,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730618,389904.00
04/15/2016 10:30,2,6.033,ACTIVE,216.22,361.59,59.975,1460730603,"201051344000868","219011344069620",28.57,25.50,0,336.94,400.66,174.7,166.7,0.800,361042.9,361042.9,26495,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730620,389905.00
04/15/2016 10:30,2,5.957,ACTIVE,212.83,361.29,59.981,1460730603,"274151322000095","219011344069620",29.14,36.30,0,331.83,384.73,175.5,167.5,0.667,674255.2,674255.2,20147,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730621,389906.00
04/15/2016 10:30,2,5.965,ACTIVE,217.35,365.80,59.928,1460730603,"201051344000988","219011344069620",28.96,26.30,0,337.24,405.77,175.0,167.0,0.809,358404.7,358404.7,26785,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730621,389907.00
04/15/2016 10:30,2,5.916,ACTIVE,215.54,359.18,59.954,1460730603,"201051344001025","219011344069620",28.78,30.00,0,338.74,399.46,172.4,164.5,0.787,372040.1,372040.1,31304,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730622,389908.00
04/15/2016 10:30,2,5.941,ACTIVE,217.58,363.39,59.970,1460730603,"201051344000458","219011344069620",29.08,26.50,0,338.14,402.46,174.9,166.9,0.844,368944.0,368944.0,26707,0,0,0,L,1122011218,0,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730623,389909.00
04/15/2016 10:30,2,5.947,ACTIVE,218.03,366.40,59.975,1460730603,"201051344000853","219011344069620",29.26,25.50,0,343.55,405.77,176.3,168.3,0.831,367442.4,367442.4,26301,0,0,0,L,1122011218,0,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730624,389910.00
04/15/2016 10:30,2,5.857,ACTIVE,214.64,360.38,59.928,1460730603,"201051344000685","219011344069620",29.20,26.00,0,337.54,396.15,173.2,165.3,0.849,374050.0,374050.0,31127,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730625,389911.00
04/15/2016 10:30,2,5.775,ACTIVE,215.77,359.78,59.959,1460730603,"201051344000917","219011344069620",28.98,29.50,0,337.54,398.86,169.5,161.6,0.804,371234.0,371234.0,31130,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730626,389912.00
04/15/2016 10:30,2,5.859,ACTIVE,214.41,358.88,59.965,1460730603,"201051344001145","219011344069620",28.98,26.50,0,338.14,397.96,171.9,164.0,0.804,376329.3,376329.3,30989,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730627,389913.00
04/15/2016 10:30,2,5.910,ACTIVE,216.00,360.38,59.970,1460730603,"201051344000651","219011344069620",28.78,28.00,0,338.14,400.06,172.2,164.3,0.795,368278.2,368278.2,31357,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730628,389914.00
04/15/2016 10:30,2,5.658,ACTIVE,213.06,350.47,59.959,1460730603,"274151322000088","219011344069620",27.51,33.50,0,332.73,380.52,157.7,150.3,0.601,620232.2,620232.2,19927,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730629,389915.00
04/15/2016 10:30,2,3.785,ACTIVE,213.96,437.93,59.970,1460730603,"274151322000068","219011344069620",39.54,36.50,0,406.07,460.47,151.6,144.4,0.583,517598.5,517598.5,21299,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730630,389916.00
04/15/2016 10:30,2,5.863,ACTIVE,215.32,359.18,59.986,1460730603,"201051344001135","219011344069620",28.86,28.80,0,338.14,399.76,171.3,163.4,0.800,364649.6,364649.6,31313,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730631,389917.00
04/15/2016 10:30,2,5.932,ACTIVE,215.77,361.89,59.965,1460730603,"201051344000594","219011344069620",29.28,26.80,0,336.94,402.16,175.8,167.8,0.835,372110.2,372110.2,26742,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730631,389918.00
04/15/2016 10:30,2,5.945,ACTIVE,215.77,359.48,59.975,1460730603,"201051344001203","219011344069620",28.84,29.00,0,338.74,400.06,173.6,165.6,0.818,371227.1,371227.1,31312,0,0,0,L,1122011218,0,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730632,389919.00
04/15/2016 10:30,2,5.742,ACTIVE,213.06,350.17,59.970,1460730603,"274151322000054","219011344069620",27.39,35.80,0,332.73,382.03,159.2,151.8,0.610,633898.0,633898.0,19952,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730633,389920.00
04/15/2016 10:30,2,5.963,ACTIVE,216.45,362.19,60.002,1460730603,"201051344000867","219011344069620",28.90,27.30,0,336.64,400.66,174.6,166.6,0.804,360375.2,360375.2,26746,0,0,0,L,1122011218,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730634,389921.00
04/15/2016 10:30,2,5.885,ACTIVE,215.77,360.99,59.981,1460730603,"201051344001093","219011344069620",29.00,29.80,0,338.14,400.36,172.9,165.0,0.800,370195.8,370195.8,31183,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730635,389922.00
04/15/2016 10:30,2,6.014,ACTIVE,217.13,362.49,60.012,1460730603,"201051344000900","219011344069620",29.06,24.80,0,336.94,401.86,177.0,168.9,0.804,375778.7,375778.7,26135,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730636,389923.00
04/15/2016 10:30,2,5.982,ACTIVE,217.13,363.99,59.970,1460730603,"201051344000648","219011344069620",28.73,24.30,0,337.24,401.56,174.1,166.1,0.800,368309.3,368309.3,26440,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730637,389924.00
04/15/2016 10:30,2,5.973,ACTIVE,217.35,364.59,59.986,1460730603,"201051344000569","219011344069620",29.04,25.50,0,337.24,400.96,175.6,167.6,0.822,377030.8,377030.8,26069,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730638,389925.00
04/15/2016 10:30,2,5.885,ACTIVE,217.35,364.89,60.028,1460730603,"201051344000983","219011344069620",29.56,26.30,0,336.94,402.16,176.1,168.0,0.831,368585.7,368585.7,26540,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730639,389926.00
04/15/2016 10:30,2,6.018,ACTIVE,217.35,364.59,59.981,1460730603,"201051344001158","219011344069620",28.55,26.50,0,337.54,400.96,174.0,166.0,0.818,363410.0,363410.0,26799,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730640,389927.00
04/15/2016 10:30,2,5.965,ACTIVE,217.35,364.89,59.975,1460730603,"201051344000576","219011344069620",29.00,25.00,0,338.44,405.77,175.2,167.2,0.813,370236.7,370236.7,26209,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730641,389928.00
04/15/2016 10:30,2,5.646,ACTIVE,213.06,367.30,59.981,1460730603,"274151322000087","219011344069620",27.47,46.20,0,331.83,382.33,157.1,149.7,0.588,608109.8,608109.8,20026,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460730642,389929.00
04/15/2016 10:45,2,6.465,ACTIVE,218.26,366.70,59.975,1460731503,"201051344000645","219011344069620",28.63,28.00,0,338.44,409.08,187.3,178.9,0.849,369830.4,369830.4,26357,0,0,0,L,1122011218,0,124.49,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731504,389930.00
04/15/2016 10:45,2,6.139,ACTIVE,213.96,361.59,59.965,1460731503,"274151322000085","219011344069620",26.80,36.50,0,336.64,383.23,166.5,158.7,0.641,636744.0,636744.0,19965,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731505,389931.00
04/15/2016 10:45,2,6.408,ACTIVE,217.35,364.59,59.970,1460731503,"201051344000633","219011344069620",28.59,28.80,0,335.44,404.57,185.6,177.2,0.884,360679.5,360679.5,26815,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731506,389932.00
04/15/2016 10:45,2,6.420,ACTIVE,218.71,366.70,59.970,1460731503,"201051344000469","219011344069620",28.69,27.30,0,338.14,409.38,186.4,178.0,0.866,361946.9,361946.9,26762,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731507,389933.00
04/15/2016 10:45,2,6.303,ACTIVE,215.32,362.19,59.944,1460731503,"201051344000646","219011344069620",28.63,31.80,0,336.94,403.67,182.7,174.4,0.866,366285.1,366285.1,31320,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731508,389934.00
04/15/2016 10:45,2,6.143,ACTIVE,213.74,368.50,60.002,1460731503,"274151322000052","219011344069620",28.41,40.40,0,333.93,388.64,176.6,168.5,0.698,646154.9,646154.9,20189,0,0,0,L,1151911521,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731509,389935.00
04/15/2016 10:45,2,6.307,ACTIVE,216.45,363.39,59.970,1460731503,"201051344000585","219011344069620",28.59,32.00,0,337.54,403.07,182.7,174.4,0.857,372108.7,372108.7,31325,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731510,389936.00
04/15/2016 10:45,2,6.307,ACTIVE,214.87,360.99,60.023,1460731503,"201051344001230","219011344069620",28.63,29.00,0,331.23,398.56,182.9,174.6,0.849,370147.3,370147.3,31116,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731511,389937.00
04/15/2016 10:45,2,6.189,ACTIVE,216.45,363.69,59.975,1460731503,"201051344000582","219011344069620",28.86,30.00,0,337.54,403.97,180.9,172.6,0.831,363695.3,363695.3,31296,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731512,389938.00
04/15/2016 10:45,2,6.406,ACTIVE,215.32,360.99,59.975,1460731503,"201051344000955","219011344069620",28.57,30.50,0,333.93,402.16,185.2,176.9,0.884,375231.4,375231.4,31233,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731513,389939.00
04/15/2016 10:45,2,4.078,ACTIVE,213.74,433.72,59.970,1460731503,"274151322000094","219011344069620",39.28,40.00,0,401.56,455.06,162.5,154.9,0.636,517990.7,517990.7,21095,0,0,0,L,1151911521,0,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731513,389940.00
04/15/2016 10:45,2,6.379,ACTIVE,218.48,365.80,59.981,1460731503,"201051344000579","219011344069620",28.90,28.80,0,340.25,409.08,186.8,178.3,0.879,375352.4,375352.4,6837,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731515,389941.00
04/15/2016 10:45,2,6.404,ACTIVE,215.09,360.99,59.959,1460731503,"201051344000890","219011344069620",28.43,29.80,0,337.54,402.16,184.4,176.0,0.853,372384.4,372384.4,31257,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731515,389942.00
04/15/2016 10:45,2,6.383,ACTIVE,216.00,362.49,59.970,1460731503,"201051344000438","219011344069620",28.67,28.80,0,337.84,404.87,185.3,177.0,0.871,374533.8,374533.8,31258,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731516,389943.00
04/15/2016 10:45,2,6.268,ACTIVE,215.54,360.69,59.965,1460731503,"201051344000417","219011344069620",28.63,31.80,0,337.54,402.77,181.4,173.2,0.871,367738.1,367738.1,31412,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731517,389944.00
04/15/2016 10:45,2,6.115,ACTIVE,213.29,368.50,59.965,1460731503,"274151322000083","219011344069620",28.21,39.50,0,332.13,385.03,174.7,166.7,0.694,640406.1,640406.1,20245,0,0,0,L,1151911521,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731518,389945.00
04/15/2016 10:45,2,6.545,ACTIVE,214.64,373.61,59.970,1460731503,"274151322000076","219011344069620",28.69,40.40,0,338.14,392.55,189.9,181.3,0.760,681245.0,681245.0,20249,0,0,0,L,1151911521,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731519,389946.00
04/15/2016 10:45,2,6.521,ACTIVE,217.13,365.19,59.970,1460731503,"201051344000868","219011344069620",28.07,27.80,0,336.34,403.97,185.3,176.9,0.844,361085.9,361085.9,26496,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731520,389947.00
04/15/2016 10:45,2,6.455,ACTIVE,213.51,373.61,59.970,1460731503,"274151322000095","219011344069620",28.67,39.00,0,331.23,387.74,187.3,178.8,0.712,674298.6,674298.6,20148,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731521,389948.00
04/15/2016 10:45,2,6.350,ACTIVE,218.26,367.60,60.002,1460731503,"201051344000988","219011344069620",28.88,28.30,0,341.45,409.68,185.8,177.4,0.857,358447.9,358447.9,26786,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731522,389949.00
04/15/2016 10:45,2,6.330,ACTIVE,216.22,360.69,59.975,1460731503,"201051344001025","219011344069620",28.65,33.00,0,337.84,403.67,183.7,175.4,0.840,372082.7,372082.7,31305,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731523,389950.00
04/15/2016 10:45,2,6.424,ACTIVE,218.26,364.59,59.981,1460731503,"201051344000458","219011344069620",28.67,28.80,0,338.44,409.08,186.4,178.0,0.884,368987.2,368987.2,26708,0,0,0,L,1122011218,0,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731524,389951.00
04/15/2016 10:45,2,6.432,ACTIVE,218.93,368.80,59.975,1460731503,"201051344000853","219011344069620",28.82,27.30,0,343.25,410.28,187.7,179.2,0.884,367485.9,367485.9,26302,0,0,0,L,1122011218,0,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731525,389952.00
04/15/2016 10:45,2,6.248,ACTIVE,215.09,360.99,59.970,1460731503,"201051344000685","219011344069620",29.30,27.50,0,337.84,402.77,185.4,177.1,0.897,374093.0,374093.0,31128,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731526,389953.00
04/15/2016 10:45,2,6.311,ACTIVE,216.22,363.09,60.002,1460731503,"201051344000917","219011344069620",28.41,31.80,0,337.84,402.77,181.6,173.4,0.871,371275.9,371275.9,31131,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731526,389954.00
04/15/2016 10:45,2,6.268,ACTIVE,215.09,361.59,59.949,1460731503,"201051344001145","219011344069620",29.04,28.80,0,337.24,403.37,184.3,176.0,0.862,376371.9,376371.9,30990,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731527,389955.00
04/15/2016 10:45,2,6.350,ACTIVE,216.45,363.39,59.986,1460731503,"201051344000651","219011344069620",28.61,30.50,0,336.34,403.97,183.9,175.6,0.840,368320.9,368320.9,31358,0,0,0,L,1122011218,0,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731528,389956.00
04/15/2016 10:45,2,6.139,ACTIVE,213.29,366.40,59.970,1460731503,"274151322000088","219011344069620",26.92,36.30,0,333.03,383.23,167.3,159.5,0.636,620271.0,620271.0,19928,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731529,389957.00
04/15/2016 10:45,2,4.150,ACTIVE,214.64,428.91,59.975,1460731503,"274151322000068","219011344069620",38.59,39.30,0,400.66,458.67,161.9,154.3,0.623,517636.0,517636.0,21300,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731530,389958.00
04/15/2016 10:45,2,6.391,ACTIVE,216.00,361.59,59.965,1460731503,"201051344001135","219011344069620",28.33,31.00,0,337.54,403.37,183.3,175.0,0.840,364692.0,364692.0,31314,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731531,389959.00
04/15/2016 10:45,2,6.408,ACTIVE,216.45,364.59,59.970,1460731503,"201051344000594","219011344069620",28.92,29.50,0,335.74,405.47,187.8,179.3,0.875,372153.7,372153.7,26743,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731532,389960.00
04/15/2016 10:45,2,6.371,ACTIVE,216.45,363.09,60.002,1460731503,"201051344001203","219011344069620",28.65,31.30,0,338.14,404.27,184.8,176.4,0.862,371270.0,371270.0,31313,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731533,389961.00
04/15/2016 10:45,2,6.105,ACTIVE,213.74,354.67,59.975,1460731503,"274151322000054","219011344069620",27.31,38.40,0,333.33,384.43,168.9,161.1,0.645,633937.2,633937.2,19953,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731534,389962.00
04/15/2016 10:45,2,6.404,ACTIVE,217.35,364.29,59.975,1460731503,"201051344000867","219011344069620",28.59,30.30,0,336.94,403.67,185.3,176.9,0.849,360418.2,360418.2,26747,0,0,0,L,1122011218,0,124.04,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731535,389963.00
04/15/2016 10:45,2,6.303,ACTIVE,216.45,362.19,59.986,1460731503,"201051344001093","219011344069620",28.73,32.00,0,336.94,403.67,183.3,175.0,0.853,370238.4,370238.4,31184,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731535,389964.00
04/15/2016 10:45,2,6.447,ACTIVE,217.80,366.10,59.986,1460731503,"201051344000900","219011344069620",28.90,27.50,0,336.34,410.28,188.7,180.2,0.866,375822.5,375822.5,26136,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731536,389965.00
04/15/2016 10:45,2,6.326,ACTIVE,217.80,365.80,59.975,1460731503,"201051344000648","219011344069620",28.98,27.00,0,338.44,409.08,185.8,177.4,0.849,368352.4,368352.4,26441,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731537,389966.00
04/15/2016 10:45,2,6.371,ACTIVE,218.26,365.80,59.986,1460731503,"201051344000569","219011344069620",28.96,27.50,0,338.44,408.18,186.9,178.5,0.871,377074.1,377074.1,26070,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731538,389967.00
04/15/2016 10:45,2,6.389,ACTIVE,218.26,366.70,60.002,1460731503,"201051344000983","219011344069620",28.96,28.30,0,338.14,409.68,187.3,178.9,0.879,368629.1,368629.1,26541,0,0,0,L,1122011218,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731539,389968.00
04/15/2016 10:45,2,6.342,ACTIVE,218.48,365.80,59.975,1460731503,"201051344001158","219011344069620",28.63,28.50,0,337.84,409.08,183.9,175.5,0.853,363452.7,363452.7,26800,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731540,389969.00
04/15/2016 10:45,2,6.385,ACTIVE,218.26,366.70,59.970,1460731503,"201051344000576","219011344069620",28.78,27.00,0,342.65,409.98,186.1,177.7,0.849,370279.9,370279.9,26210,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731541,389970.00
04/15/2016 10:45,2,6.035,ACTIVE,213.74,361.59,59.970,1460731503,"274151322000087","219011344069620",27.19,48.50,0,333.93,384.13,166.1,158.3,0.619,608148.4,608148.4,20027,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460731542,389971.00
04/15/2016 11:00,2,6.723,ACTIVE,218.03,365.80,59.986,1460732404,"201051344000645","219011344069620",28.59,30.00,0,337.24,411.48,194.5,185.8,0.875,369876.0,369876.0,26358,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732405,389972.00
04/15/2016 11:00,2,6.508,ACTIVE,213.96,372.41,59.959,1460732404,"274151322000085","219011344069620",26.08,40.40,0,333.33,387.14,172.0,164.1,0.667,636784.2,636784.2,19966,0,0,0,L,1151911521,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732406,389973.00
04/15/2016 11:00,2,6.760,ACTIVE,216.90,365.49,59.938,1460732404,"201051344000633","219011344069620",28.23,31.30,0,336.04,410.58,193.2,184.5,0.910,360724.6,360724.6,26816,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732407,389974.00
04/15/2016 11:00,2,6.748,ACTIVE,218.48,366.70,59.949,1460732404,"201051344000469","219011344069620",28.37,29.50,0,338.14,411.78,193.7,185.1,0.915,361992.2,361992.2,26763,0,0,0,L,1122011218,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732408,389975.00
04/15/2016 11:00,2,6.650,ACTIVE,216.00,364.59,59.944,1460732404,"201051344000646","219011344069620",28.21,34.00,0,336.94,406.67,190.0,181.4,0.897,366329.4,366329.4,31321,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732409,389976.00
04/15/2016 11:00,2,6.498,ACTIVE,213.51,373.01,59.991,1460732404,"274151322000052","219011344069620",27.79,43.80,0,332.43,391.04,182.8,174.6,0.729,646197.7,646197.7,20190,0,0,0,L,1151911521,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732410,389977.00
04/15/2016 11:00,2,6.617,ACTIVE,217.35,365.19,59.928,1460732404,"201051344000585","219011344069620",28.45,34.00,0,336.04,404.87,190.5,181.9,0.875,372153.2,372153.2,31326,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732411,389978.00
04/15/2016 11:00,2,6.670,ACTIVE,215.77,362.19,60.028,1460732404,"201051344001230","219011344069620",28.21,31.80,0,331.23,405.77,190.6,182.0,0.884,370191.7,370191.7,31117,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732411,389979.00
04/15/2016 11:00,2,6.607,ACTIVE,217.13,364.59,60.007,1460732404,"201051344000582","219011344069620",28.23,32.60,0,336.04,406.07,188.8,180.3,0.871,363739.3,363739.3,31297,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732412,389980.00
04/15/2016 11:00,2,6.762,ACTIVE,215.77,360.99,59.975,1460732404,"201051344000955","219011344069620",28.17,33.00,0,337.24,406.97,192.7,184.1,0.919,375276.4,375276.4,31234,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732413,389981.00
04/15/2016 11:00,2,4.309,ACTIVE,213.74,418.09,59.965,1460732404,"274151322000094","219011344069620",38.90,43.20,0,394.35,454.46,170.2,162.4,0.672,518030.1,518030.1,21096,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732414,389982.00
04/15/2016 11:00,2,6.762,ACTIVE,218.48,367.90,59.986,1460732404,"201051344000579","219011344069620",28.45,31.80,0,339.04,411.48,194.8,186.1,0.924,375397.8,375397.8,6838,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732415,389983.00
04/15/2016 11:00,2,6.725,ACTIVE,215.77,360.99,59.959,1460732404,"201051344000890","219011344069620",28.29,32.00,0,336.94,406.67,192.7,184.1,0.879,372429.2,372429.2,31258,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732416,389984.00
04/15/2016 11:00,2,6.723,ACTIVE,216.45,363.39,59.959,1460732404,"201051344000438","219011344069620",28.33,31.30,0,337.54,407.27,192.9,184.3,0.906,374578.8,374578.8,31259,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732417,389985.00
04/15/2016 11:00,2,6.580,ACTIVE,216.22,363.39,60.028,1460732404,"201051344000417","219011344069620",28.35,33.80,0,337.84,406.07,188.8,180.3,0.902,367782.1,367782.1,31413,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732418,389986.00
04/15/2016 11:00,2,6.434,ACTIVE,213.06,362.49,59.954,1460732404,"274151322000083","219011344069620",27.99,42.00,0,331.53,389.54,182.3,174.0,0.725,640448.6,640448.6,20246,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732419,389987.00
04/15/2016 11:00,2,6.799,ACTIVE,214.41,358.58,59.959,1460732404,"274151322000076","219011344069620",28.67,43.80,0,338.44,394.35,197.2,188.4,0.791,681291.2,681291.2,20250,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732420,389988.00
04/15/2016 11:00,2,6.793,ACTIVE,216.90,363.39,59.922,1460732404,"201051344000868","219011344069620",28.09,31.30,0,336.04,406.37,193.3,184.7,0.879,361131.0,361131.0,26497,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732420,389989.00
04/15/2016 11:00,2,6.842,ACTIVE,213.51,373.01,59.986,1460732404,"274151322000095","219011344069620",28.31,43.00,0,331.53,389.54,195.7,186.9,0.742,674344.3,674344.3,20149,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732421,389990.00
04/15/2016 11:00,2,6.781,ACTIVE,218.26,366.70,59.991,1460732404,"201051344000988","219011344069620",28.13,32.20,0,339.34,411.78,193.1,184.5,0.902,358493.0,358493.0,26787,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732422,389991.00
04/15/2016 11:00,2,6.758,ACTIVE,216.90,362.19,59.996,1460732404,"201051344001025","219011344069620",28.07,35.60,0,337.54,406.37,192.1,183.5,0.862,372127.4,372127.4,31306,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732423,389992.00
04/15/2016 11:00,2,6.752,ACTIVE,218.26,366.70,59.949,1460732404,"201051344000458","219011344069620",28.45,31.50,0,338.14,411.18,194.4,185.7,0.928,369032.6,369032.6,26709,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732424,389993.00
04/15/2016 11:00,2,6.865,ACTIVE,218.71,367.30,59.986,1460732404,"201051344000853","219011344069620",28.09,30.30,0,341.75,412.68,195.3,186.5,0.928,367531.6,367531.6,26303,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732425,389994.00
04/15/2016 11:00,2,6.736,ACTIVE,215.77,364.89,60.044,1460732404,"201051344000685","219011344069620",28.41,28.80,0,337.54,407.27,193.7,185.0,0.937,374138.1,374138.1,31129,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732426,389995.00
04/15/2016 11:00,2,6.623,ACTIVE,216.90,362.79,59.991,1460732404,"201051344000917","219011344069620",28.27,34.00,0,336.34,405.17,189.6,181.1,0.871,371320.0,371320.0,31132,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732427,389996.00
04/15/2016 11:00,2,6.670,ACTIVE,215.77,363.69,59.938,1460732404,"201051344001145","219011344069620",28.57,30.50,0,337.84,406.67,192.9,184.3,0.906,376416.7,376416.7,30991,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732428,389997.00
04/15/2016 11:00,2,6.746,ACTIVE,217.13,364.89,59.996,1460732404,"201051344000651","219011344069620",28.11,33.50,0,336.64,405.47,192.1,183.5,0.875,368365.6,368365.6,31359,0,0,0,L,1122011218,0,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732429,389998.00
04/15/2016 11:00,2,6.527,ACTIVE,213.06,351.07,59.949,1460732404,"274151322000088","219011344069620",26.26,39.80,0,332.43,384.73,173.5,165.6,0.654,620311.5,620311.5,19929,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732429,389999.00
