ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/15/2016 11:00,2,4.234,ACTIVE,214.19,424.11,59.981,1460732404,"274151322000068","219011344069620",39.34,42.50,0,389.84,459.57,169.2,161.4,0.654,517675.4,517675.4,21301,0,0,0,L,1151911521,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732430,390000.00
04/15/2016 11:00,2,6.656,ACTIVE,216.67,367.60,59.975,1460732404,"201051344001135","219011344069620",28.39,33.00,0,336.94,406.07,191.4,182.8,0.888,364736.6,364736.6,31315,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732431,390001.00
04/15/2016 11:00,2,6.730,ACTIVE,216.22,363.09,59.981,1460732404,"201051344000594","219011344069620",28.71,32.00,0,335.74,411.48,195.7,186.9,0.919,372199.4,372199.4,26744,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732432,390002.00
04/15/2016 11:00,2,6.824,ACTIVE,217.13,363.69,60.007,1460732404,"201051344001203","219011344069620",27.93,34.30,0,337.24,406.07,193.0,184.3,0.906,371314.9,371314.9,31314,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732433,390003.00
04/15/2016 11:00,2,6.486,ACTIVE,213.96,354.07,59.965,1460732404,"274151322000054","219011344069620",26.62,41.30,0,332.43,390.14,174.9,166.9,0.672,633978.1,633978.1,19954,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732434,390004.00
04/15/2016 11:00,2,6.766,ACTIVE,216.90,364.89,59.938,1460732404,"201051344000867","219011344069620",28.23,32.60,0,335.74,405.77,193.5,184.8,0.897,360463.4,360463.4,26748,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732435,390005.00
04/15/2016 11:00,2,6.723,ACTIVE,216.90,363.69,60.002,1460732404,"201051344001093","219011344069620",28.11,34.30,0,335.74,405.77,191.3,182.7,0.853,370283.0,370283.0,31185,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732436,390006.00
04/15/2016 11:00,2,6.852,ACTIVE,217.80,364.89,60.007,1460732404,"201051344000900","219011344069620",28.45,30.00,0,336.04,411.78,197.4,188.6,0.902,375868.5,375868.5,26137,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732437,390007.00
04/15/2016 11:00,2,6.717,ACTIVE,217.80,364.89,59.917,1460732404,"201051344000648","219011344069620",28.49,29.30,0,336.94,411.78,193.9,185.2,0.893,368397.6,368397.6,26442,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732438,390008.00
04/15/2016 11:00,2,6.830,ACTIVE,218.03,366.40,59.991,1460732404,"201051344000569","219011344069620",28.17,30.50,0,337.24,411.18,194.9,186.2,0.906,377119.6,377119.6,26071,0,0,0,L,1122011218,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732439,390009.00
04/15/2016 11:00,2,6.801,ACTIVE,218.26,366.40,59.954,1460732404,"201051344000983","219011344069620",28.37,31.30,0,336.94,411.78,195.3,186.6,0.915,368674.7,368674.7,26542,0,0,0,L,1122011218,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732440,390010.00
04/15/2016 11:00,2,6.785,ACTIVE,218.48,367.60,59.996,1460732404,"201051344001158","219011344069620",27.95,32.00,0,339.04,411.78,192.2,183.6,0.897,363497.5,363497.5,26801,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732441,390011.00
04/15/2016 11:00,2,6.771,ACTIVE,218.03,369.10,59.991,1460732404,"201051344000576","219011344069620",28.37,29.80,0,338.14,412.08,194.4,185.7,0.893,370325.2,370325.2,26211,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732442,390012.00
04/15/2016 11:00,2,6.467,ACTIVE,213.51,350.77,59.975,1460732404,"274151322000087","219011344069620",26.44,51.30,0,333.33,387.14,172.9,165.0,0.663,608188.7,608188.7,20028,0,0,0,L,1151911521,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460732443,390013.00
04/15/2016 11:15,2,7.248,ACTIVE,218.71,370.00,59.991,1460733303,"201051344000645","219011344069620",27.91,32.20,0,338.44,415.09,204.9,195.8,0.941,369923.8,369923.8,26359,0,0,0,L,1122011218,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733304,390014.00
04/15/2016 11:15,2,6.861,ACTIVE,214.41,357.98,59.949,1460733303,"274151322000085","219011344069620",25.76,43.80,0,337.84,391.04,179.0,170.9,0.689,636826.0,636826.0,19967,0,0,0,L,1151911521,0,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733305,390015.00
04/15/2016 11:15,2,7.238,ACTIVE,217.80,368.20,59.954,1460733303,"201051344000633","219011344069620",27.63,33.50,0,336.34,414.19,202.6,193.6,0.955,360771.9,360771.9,26817,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733306,390016.00
04/15/2016 11:15,2,7.182,ACTIVE,219.16,369.10,59.954,1460733303,"201051344000469","219011344069620",28.07,31.80,0,337.84,416.29,204.2,195.2,0.959,362039.8,362039.8,26764,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733307,390017.00
04/15/2016 11:15,2,7.047,ACTIVE,216.45,364.29,59.975,1460733303,"201051344000646","219011344069620",27.85,37.30,0,336.04,409.68,198.8,189.9,0.941,366375.8,366375.8,31322,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733308,390018.00
04/15/2016 11:15,2,6.918,ACTIVE,213.96,364.89,59.975,1460733303,"274151322000052","219011344069620",27.49,47.30,0,332.73,394.65,192.5,183.8,0.765,646242.5,646242.5,20191,0,0,0,L,1151911521,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733309,390019.00
04/15/2016 11:15,2,7.086,ACTIVE,217.80,364.29,59.991,1460733303,"201051344000585","219011344069620",27.89,36.30,0,335.44,407.87,200.3,191.4,0.937,372199.9,372199.9,31327,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733309,390020.00
04/15/2016 11:15,2,6.982,ACTIVE,216.00,362.79,59.991,1460733303,"201051344001230","219011344069620",28.09,34.80,0,337.24,408.78,198.6,189.7,0.910,370238.2,370238.2,31118,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733310,390021.00
04/15/2016 11:15,2,7.064,ACTIVE,217.80,365.49,59.991,1460733303,"201051344000582","219011344069620",27.53,35.40,0,335.74,408.48,197.0,188.2,0.893,363785.4,363785.4,31298,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733311,390022.00
04/15/2016 11:15,2,7.018,ACTIVE,216.67,363.09,59.986,1460733303,"201051344000955","219011344069620",28.29,34.80,0,337.24,409.08,200.9,192.0,0.955,375323.4,375323.4,31235,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733312,390023.00
04/15/2016 11:15,2,4.672,ACTIVE,213.96,410.58,59.959,1460733303,"274151322000094","219011344069620",37.83,46.40,0,390.14,452.36,179.0,170.9,0.707,518071.6,518071.6,21097,0,0,0,L,1151911521,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733313,390024.00
04/15/2016 11:15,2,7.193,ACTIVE,219.16,369.40,59.981,1460733303,"201051344000579","219011344069620",27.95,34.30,0,342.35,415.39,203.8,194.7,0.977,375445.4,375445.4,6839,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733314,390025.00
04/15/2016 11:15,2,7.170,ACTIVE,216.45,363.09,59.981,1460733303,"201051344000890","219011344069620",27.45,35.00,0,337.54,409.08,199.3,190.5,0.915,372476.0,372476.0,31259,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733315,390026.00
04/15/2016 11:15,2,7.164,ACTIVE,217.13,363.69,59.991,1460733303,"201051344000438","219011344069620",27.67,33.80,0,335.74,408.78,200.7,191.8,0.946,374625.8,374625.8,31260,0,0,0,L,1122011218,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733316,390027.00
04/15/2016 11:15,2,6.990,ACTIVE,216.67,363.99,59.917,1460733303,"201051344000417","219011344069620",27.73,36.50,0,336.34,407.57,196.3,187.6,0.928,367828.0,367828.0,31414,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733317,390028.00
04/15/2016 11:15,2,6.871,ACTIVE,213.51,350.17,59.970,1460733303,"274151322000083","219011344069620",27.51,45.00,0,332.43,393.75,191.4,182.8,0.756,640493.2,640493.2,20247,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733318,390029.00
04/15/2016 11:15,2,7.285,ACTIVE,214.87,367.60,59.991,1460733303,"274151322000076","219011344069620",28.13,46.60,0,336.94,397.05,207.3,198.2,0.822,681339.5,681339.5,20251,0,0,0,L,1151911521,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733319,390030.00
04/15/2016 11:15,2,7.084,ACTIVE,217.58,366.70,59.981,1460733303,"201051344000868","219011344069620",28.21,33.00,0,336.04,413.59,202.3,193.3,0.919,361178.3,361178.3,26498,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733319,390031.00
04/15/2016 11:15,2,7.275,ACTIVE,213.51,357.68,59.954,1460733303,"274151322000095","219011344069620",27.75,46.20,0,331.53,396.15,204.3,195.3,0.773,674392.1,674392.1,20150,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733320,390032.00
04/15/2016 11:15,2,7.336,ACTIVE,219.16,369.70,59.996,1460733303,"201051344000988","219011344069620",27.39,33.50,0,340.85,414.79,203.6,194.6,0.928,358540.5,358540.5,26788,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733321,390033.00
04/15/2016 11:15,2,7.246,ACTIVE,217.58,365.80,59.986,1460733303,"201051344001025","219011344069620",27.41,38.00,0,336.04,408.18,201.3,192.4,0.928,372174.4,372174.4,31307,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733322,390034.00
04/15/2016 11:15,2,7.230,ACTIVE,218.71,368.20,59.928,1460733303,"201051344000458","219011344069620",27.87,33.00,0,340.55,415.09,204.2,195.2,0.963,369080.2,369080.2,26710,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733323,390035.00
04/15/2016 11:15,2,7.152,ACTIVE,219.39,368.50,59.917,1460733303,"201051344000853","219011344069620",28.45,31.50,0,342.05,415.69,206.0,196.9,0.977,367579.6,367579.6,26304,0,0,0,L,1122011218,0,125.17,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733324,390036.00
04/15/2016 11:15,2,7.086,ACTIVE,216.45,360.69,59.975,1460733303,"201051344000685","219011344069620",28.09,32.60,0,336.64,408.78,201.5,192.6,0.955,374185.3,374185.3,31130,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733325,390037.00
04/15/2016 11:15,2,7.078,ACTIVE,217.35,366.40,60.002,1460733303,"201051344000917","219011344069620",27.61,36.00,0,335.74,407.57,197.9,189.1,0.910,371366.3,371366.3,31133,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733326,390038.00
04/15/2016 11:15,2,6.980,ACTIVE,216.45,364.59,59.996,1460733303,"201051344001145","219011344069620",28.31,32.80,0,336.34,408.78,200.2,191.3,0.919,376463.6,376463.6,30992,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733327,390039.00
04/15/2016 11:15,2,7.164,ACTIVE,217.80,364.59,59.944,1460733303,"201051344000651","219011344069620",27.65,35.20,0,335.44,408.48,200.7,191.7,0.915,368412.4,368412.4,31360,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733328,390040.00
04/15/2016 11:15,2,6.846,ACTIVE,213.96,356.18,59.975,1460733303,"274151322000088","219011344069620",25.96,42.00,0,333.33,391.04,180.1,171.9,0.681,620353.6,620353.6,19930,0,0,0,L,1151911521,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733328,390041.00
04/15/2016 11:15,2,4.695,ACTIVE,214.87,420.50,59.975,1460733303,"274151322000068","219011344069620",37.41,44.30,0,388.94,454.76,178.2,170.0,0.689,517716.8,517716.8,21302,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733329,390042.00
04/15/2016 11:15,2,7.035,ACTIVE,217.58,366.40,59.965,1460733303,"201051344001135","219011344069620",28.09,36.00,0,335.74,408.18,200.1,191.2,0.924,364783.2,364783.2,31316,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733330,390043.00
04/15/2016 11:15,2,7.180,ACTIVE,216.90,366.10,59.996,1460733303,"201051344000594","219011344069620",28.17,34.50,0,334.84,410.58,204.8,195.8,0.946,372247.3,372247.3,26745,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733331,390044.00
04/15/2016 11:15,2,7.129,ACTIVE,217.80,363.09,59.965,1460733303,"201051344001203","219011344069620",28.01,36.80,0,336.04,408.48,202.2,193.3,0.941,371362.1,371362.1,31315,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733332,390045.00
04/15/2016 11:15,2,6.881,ACTIVE,214.19,370.90,59.986,1460733303,"274151322000054","219011344069620",26.14,44.30,0,337.24,392.55,182.1,173.8,0.703,634020.5,634020.5,19955,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733333,390046.00
04/15/2016 11:15,2,7.168,ACTIVE,217.80,366.70,59.991,1460733303,"201051344000867","219011344069620",27.99,35.40,0,336.34,412.98,202.9,193.9,0.928,360510.8,360510.8,26749,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733334,390047.00
04/15/2016 11:15,2,7.160,ACTIVE,217.58,366.70,59.996,1460733303,"201051344001093","219011344069620",27.59,36.80,0,335.44,407.87,200.0,191.1,0.915,370329.7,370329.7,31186,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733335,390048.00
04/15/2016 11:15,2,7.250,ACTIVE,218.71,369.10,59.954,1460733303,"201051344000900","219011344069620",28.23,31.80,0,337.54,416.29,207.3,198.1,0.941,375916.8,375916.8,26138,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733336,390049.00
04/15/2016 11:15,2,7.139,ACTIVE,218.48,369.10,60.007,1460733303,"201051344000648","219011344069620",28.17,30.50,0,337.84,415.99,203.4,194.4,0.932,368445.1,368445.1,26443,0,0,0,L,1122011218,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733337,390050.00
04/15/2016 11:15,2,7.141,ACTIVE,218.71,369.70,59.986,1460733303,"201051344000569","219011344069620",28.35,32.60,0,338.74,415.39,205.0,196.0,0.950,377167.3,377167.3,26072,0,0,0,L,1122011218,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733338,390051.00
04/15/2016 11:15,2,7.215,ACTIVE,219.16,370.00,59.991,1460733303,"201051344000983","219011344069620",28.19,32.40,0,336.64,415.39,205.9,196.8,0.959,368722.7,368722.7,26543,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733339,390052.00
04/15/2016 11:15,2,7.145,ACTIVE,219.16,372.71,59.981,1460733303,"201051344001158","219011344069620",27.87,32.80,0,341.45,414.49,201.7,192.7,0.915,363544.6,363544.6,26802,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733340,390053.00
04/15/2016 11:15,2,7.168,ACTIVE,218.93,369.40,59.959,1460733303,"201051344000576","219011344069620",28.07,32.40,0,342.05,415.69,203.8,194.7,0.932,370372.8,370372.8,26212,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733341,390054.00
04/15/2016 11:15,2,6.838,ACTIVE,213.96,375.11,59.975,1460733303,"274151322000087","219011344069620",25.92,54.00,0,335.74,391.04,179.5,171.3,0.689,608230.6,608230.6,20029,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460733342,390055.00
04/15/2016 11:30,2,7.525,ALERT,218.93,370.60,60.002,1460734203,"201051344000645","219011344069620",28.19,32.80,0,287.95,419.00,214.7,205.3,0.986,369973.8,369973.8,26360,0,0,0,L,1122011218,0,124.72,124.49,0002,28,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734206,390056.00
04/15/2016 11:30,2,7.156,ALERT,214.19,354.07,59.991,1460734203,"274151322000085","219011344069620",25.82,45.50,0,302.37,394.65,187.0,178.6,0.720,636869.6,636869.6,19968,0,0,0,L,1151911521,0,123.36,122.91,0002,41,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734208,390057.00
04/15/2016 11:30,2,7.359,ALERT,218.03,371.81,60.007,1460734203,"201051344000633","219011344069620",28.45,34.30,0,285.54,418.70,212.0,202.7,1.021,360821.4,360821.4,26818,0,0,0,L,1122011218,0,124.27,124.27,0002,33,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734209,390058.00
04/15/2016 11:30,2,7.498,ACTIVE,219.61,372.71,59.965,1460734203,"201051344000469","219011344069620",28.37,32.40,0,331.83,422.60,215.2,205.8,1.003,362090.1,362090.1,26765,0,0,0,L,1122011218,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734210,390059.00
04/15/2016 11:30,2,7.342,ACTIVE,216.67,365.80,60.028,1460734203,"201051344000646","219011344069620",28.15,38.40,0,326.72,419.30,209.2,200.0,0.999,366424.9,366424.9,31323,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734211,390060.00
04/15/2016 11:30,2,7.201,ACTIVE,213.96,375.11,59.986,1460734203,"274151322000052","219011344069620",27.83,48.30,0,324.62,397.35,202.9,193.9,0.804,646289.9,646289.9,20192,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734212,390061.00
04/15/2016 11:30,2,7.490,ACTIVE,218.03,367.90,59.970,1460734203,"201051344000585","219011344069620",27.93,37.00,0,325.82,417.49,211.8,202.5,0.990,372249.3,372249.3,31328,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734213,390062.00
04/15/2016 11:30,2,7.367,ACTIVE,216.45,365.49,59.949,1460734203,"201051344001230","219011344069620",28.01,36.50,0,327.32,413.59,208.8,199.7,0.977,370287.0,370287.0,31119,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734214,390063.00
04/15/2016 11:30,2,7.283,ACTIVE,218.03,367.60,59.986,1460734203,"201051344000582","219011344069620",28.19,36.30,0,325.52,415.39,207.9,198.8,0.950,363834.0,363834.0,31299,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734215,390064.00
04/15/2016 11:30,2,7.520,ALERT,216.90,367.90,59.991,1460734203,"201051344000955","219011344069620",27.75,36.30,0,302.07,414.49,211.3,202.1,0.999,375372.7,375372.7,31236,0,0,0,L,1122011218,0,123.59,123.59,0002,32,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734217,390065.00
04/15/2016 11:30,2,4.863,ACTIVE,214.19,431.02,59.996,1460734203,"274151322000094","219011344069620",38.11,47.50,0,380.52,458.67,187.3,178.8,0.742,518115.5,518115.5,21098,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734218,390066.00
04/15/2016 11:30,2,7.508,ACTIVE,219.61,369.40,59.954,1460734203,"201051344000579","219011344069620",28.23,34.50,0,332.43,422.00,214.6,205.2,1.012,375495.6,375495.6,6840,0,0,0,L,1122011218,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734219,390067.00
04/15/2016 11:30,2,7.381,ACTIVE,216.90,365.80,59.944,1460734203,"201051344000890","219011344069620",28.03,37.50,0,327.32,412.98,209.4,200.2,0.955,372525.0,372525.0,31260,0,0,0,L,1122011218,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734220,390068.00
04/15/2016 11:30,2,7.275,ALERT,217.35,366.40,60.007,1460734203,"201051344000438","219011344069620",28.59,35.00,0,293.96,412.38,210.6,201.3,0.986,374675.1,374675.1,31261,0,0,0,L,1122011218,0,124.27,123.59,0002,33,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734221,390069.00
04/15/2016 11:30,2,7.318,ALERT,216.90,366.10,60.002,1460734203,"201051344000417","219011344069620",27.91,38.80,0,286.14,411.78,206.7,197.6,1.003,367876.3,367876.3,31415,0,0,0,L,1122011218,0,123.59,123.36,0002,35,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734223,390070.00
04/15/2016 11:30,2,7.080,ACTIVE,213.74,362.19,59.970,1460734203,"274151322000083","219011344069620",27.93,49.30,0,311.99,449.65,200.2,191.4,0.791,640540.2,640540.2,20248,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734224,390071.00
04/15/2016 11:30,2,7.590,ACTIVE,215.09,366.10,59.970,1460734203,"274151322000076","219011344069620",28.47,49.00,0,325.82,405.77,218.6,209.0,0.875,681390.7,681390.7,20252,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734225,390072.00
04/15/2016 11:30,2,7.605,ALERT,218.03,368.50,60.002,1460734203,"201051344000868","219011344069620",27.73,33.30,0,274.42,420.50,213.4,204.1,0.968,361228.2,361228.2,26499,0,0,0,L,1122011218,0,123.81,124.27,0002,30,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734227,390073.00
04/15/2016 11:30,2,7.525,ACTIVE,213.51,363.09,59.991,1460734203,"274151322000095","219011344069620",28.15,50.40,0,325.22,411.48,214.6,205.2,0.822,674442.5,674442.5,20151,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734228,390074.00
04/15/2016 11:30,2,7.568,ACTIVE,219.39,371.51,59.996,1460734203,"201051344000988","219011344069620",27.99,33.80,0,331.23,419.00,214.5,205.1,0.981,358590.8,358590.8,26789,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734229,390075.00
04/15/2016 11:30,2,7.475,ALERT,217.58,367.30,60.039,1460734203,"201051344001025","219011344069620",28.19,38.80,0,303.88,416.89,213.3,204.0,0.959,372224.1,372224.1,31308,0,0,0,L,1122011218,0,124.04,123.81,0002,34,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734230,390076.00
04/15/2016 11:30,2,7.490,ACTIVE,219.39,371.21,59.944,1460734203,"201051344000458","219011344069620",28.33,34.00,0,332.73,425.91,214.8,205.4,1.016,369130.7,369130.7,26711,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734231,390077.00
04/15/2016 11:30,2,7.561,ACTIVE,219.61,371.51,59.975,1460734203,"201051344000853","219011344069620",28.35,32.20,0,332.13,424.71,217.0,207.5,1.008,367630.6,367630.6,26305,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734232,390078.00
04/15/2016 11:30,2,7.428,ACTIVE,216.67,367.30,59.991,1460734203,"201051344000685","219011344069620",28.05,34.00,0,326.12,418.70,210.8,201.5,1.025,374235.0,374235.0,31131,0,0,0,L,1122011218,0,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734233,390079.00
04/15/2016 11:30,2,7.385,ACTIVE,217.80,365.80,59.965,1460734203,"201051344000917","219011344069620",27.85,37.30,0,325.82,415.69,208.3,199.1,0.994,371415.2,371415.2,31134,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734234,390080.00
04/15/2016 11:30,2,7.398,ACTIVE,216.67,365.80,59.970,1460734203,"201051344001145","219011344069620",27.97,34.30,0,326.12,417.49,209.5,200.3,0.972,376512.9,376512.9,30993,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734235,390081.00
04/15/2016 11:30,2,7.520,ALERT,218.26,367.00,59.933,1460734203,"201051344000651","219011344069620",27.79,35.80,0,286.44,416.89,211.7,202.4,0.959,368462.0,368462.0,31361,0,0,0,L,1122011218,0,124.94,123.81,0002,32,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734237,390082.00
04/15/2016 11:30,2,7.129,ACTIVE,213.96,354.37,59.922,1460734203,"274151322000088","219011344069620",26.14,43.80,0,326.72,395.25,188.7,180.2,0.725,620398.0,620398.0,19931,0,0,0,L,1151911521,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734238,390083.00
04/15/2016 11:30,2,4.873,ACTIVE,215.09,412.68,59.944,1460734203,"274151322000068","219011344069620",38.03,44.80,0,391.64,461.38,187.4,179.0,0.734,517760.9,517760.9,21303,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734238,390084.00
04/15/2016 11:30,2,7.396,ACTIVE,217.35,366.10,59.954,1460734203,"201051344001135","219011344069620",28.15,36.00,0,325.82,418.09,210.7,201.5,0.968,364832.8,364832.8,31317,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734239,390085.00
04/15/2016 11:30,2,7.643,ALERT,217.13,367.00,59.954,1460734203,"201051344000594","219011344069620",27.67,36.00,0,291.25,420.20,214.0,204.7,0.977,372297.7,372297.7,26746,0,0,0,L,1122011218,0,123.81,123.36,0002,30,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734241,390086.00
04/15/2016 11:30,2,7.516,ACTIVE,217.58,366.40,59.907,1460734203,"201051344001203","219011344069620",28.13,38.00,0,327.02,416.89,214.0,204.7,0.994,371412.4,371412.4,31316,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734242,390087.00
04/15/2016 11:30,2,7.180,ACTIVE,213.96,352.87,59.996,1460734203,"274151322000054","219011344069620",26.24,45.80,0,324.92,394.65,190.8,182.2,0.725,634065.5,634065.5,19956,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734243,390088.00
04/15/2016 11:30,2,7.479,ALERT,218.03,366.70,59.938,1460734203,"201051344000867","219011344069620",28.15,35.80,0,281.94,420.20,213.3,203.9,0.981,360560.8,360560.8,26750,0,0,0,L,1122011218,0,124.27,123.81,0002,31,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734245,390089.00
04/15/2016 11:30,2,7.391,ACTIVE,217.80,367.00,59.912,1460734203,"201051344001093","219011344069620",28.25,36.80,0,324.92,416.29,211.4,202.1,0.968,370379.5,370379.5,31187,0,0,0,L,1122011218,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734246,390090.00
04/15/2016 11:30,2,7.508,ACTIVE,218.48,369.10,59.965,1460734203,"201051344000900","219011344069620",28.65,32.80,0,319.51,452.96,217.6,208.1,0.981,375968.2,375968.2,26139,0,0,0,L,1122011218,0,124.49,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734247,390091.00
04/15/2016 11:30,2,7.518,ALERT,218.71,370.00,59.965,1460734203,"201051344000648","219011344069620",27.97,30.80,0,305.98,420.80,212.9,203.5,0.959,368495.3,368495.3,26444,0,0,0,L,1122011218,0,124.04,124.72,0002,27,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734249,390092.00
04/15/2016 11:30,2,7.553,ACTIVE,218.93,368.80,59.996,1460734203,"201051344000569","219011344069620",28.19,32.60,0,331.83,421.70,215.5,206.1,0.994,377218.3,377218.3,26073,0,0,0,L,1122011218,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734250,390093.00
04/15/2016 11:30,2,7.396,ACTIVE,219.39,370.90,59.981,1460734203,"201051344000983","219011344069620",28.84,32.80,0,333.03,420.80,216.1,206.7,1.003,368773.8,368773.8,26544,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734251,390094.00
04/15/2016 11:30,2,7.518,ACTIVE,219.39,368.50,59.975,1460734203,"201051344001158","219011344069620",27.93,33.50,0,332.13,418.70,212.6,203.3,0.981,363594.8,363594.8,26803,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734252,390095.00
04/15/2016 11:30,2,7.447,ALERT,219.16,372.41,59.959,1460734203,"201051344000576","219011344069620",28.33,33.00,0,277.73,424.11,213.7,204.4,0.977,370423.2,370423.2,26213,0,0,0,L,1122011218,0,124.72,124.27,0002,30,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734253,390096.00
04/15/2016 11:30,2,7.084,ACTIVE,214.41,373.01,60.002,1460734203,"274151322000087","219011344069620",26.20,54.00,0,325.52,405.77,187.9,179.4,0.703,608275.1,608275.1,20030,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460734254,390097.00
04/15/2016 11:45,2,7.852,ACTIVE,219.16,371.51,59.996,1460735104,"201051344000645","219011344069620",28.17,33.00,0,341.15,421.10,223.8,214.1,1.016,370026.2,370026.2,26362,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735105,390098.00
04/15/2016 11:45,2,7.395,ACTIVE,214.41,379.32,59.996,1460735104,"274151322000085","219011344069620",25.96,46.60,0,337.24,394.95,194.3,185.6,0.742,636915.1,636915.1,19970,0,0,0,L,1151911521,0,123.36,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735106,390099.00
04/15/2016 11:45,2,7.844,ACTIVE,218.26,367.60,60.002,1460735104,"201051344000633","219011344069620",27.81,35.60,0,340.85,419.60,220.9,211.3,1.012,360873.0,360873.0,26820,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735107,390100.00
04/15/2016 11:45,2,7.826,ACTIVE,219.61,371.21,60.002,1460735104,"201051344000469","219011344069620",28.27,32.40,0,340.55,421.10,224.0,214.2,1.039,362142.4,362142.4,26766,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735107,390101.00
04/15/2016 11:45,2,7.750,ACTIVE,216.45,362.49,59.991,1460735104,"201051344000646","219011344069620",27.73,39.50,0,335.14,414.49,217.6,208.1,1.003,366475.7,366475.7,31324,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735108,390102.00
04/15/2016 11:45,2,7.510,ACTIVE,213.96,354.67,59.981,1460735104,"274151322000052","219011344069620",27.83,48.80,0,335.44,398.86,211.6,202.3,0.840,646339.1,646339.1,20193,0,0,0,L,1151911521,0,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735109,390103.00
04/15/2016 11:45,2,7.689,ACTIVE,217.80,367.90,59.938,1460735104,"201051344000585","219011344069620",28.33,37.50,0,334.84,412.98,220.3,210.7,1.021,372300.7,372300.7,31329,0,0,0,L,1122011218,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735110,390104.00
04/15/2016 11:45,2,7.629,ACTIVE,216.00,363.69,59.996,1460735104,"201051344001230","219011344069620",27.95,38.40,0,336.34,413.59,215.8,206.4,0.994,370337.5,370337.5,31120,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735111,390105.00
04/15/2016 11:45,2,7.594,ACTIVE,218.26,367.60,59.975,1460735104,"201051344000582","219011344069620",28.09,37.30,0,334.54,413.89,215.9,206.5,0.981,363884.4,363884.4,31300,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735112,390106.00
04/15/2016 11:45,2,7.756,ACTIVE,216.90,368.50,60.012,1460735104,"201051344000955","219011344069620",27.87,37.50,0,336.64,414.79,218.8,209.3,1.025,375423.8,375423.8,31238,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735113,390107.00
04/15/2016 11:45,2,5.078,ACTIVE,214.19,411.48,60.007,1460735104,"274151322000094","219011344069620",38.03,49.30,0,385.93,456.27,196.1,187.3,0.773,518160.9,518160.9,21099,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735114,390108.00
04/15/2016 11:45,2,7.838,ACTIVE,219.84,373.91,59.975,1460735104,"201051344000579","219011344069620",28.07,35.00,0,341.15,420.20,222.7,213.1,1.016,375547.5,375547.5,6841,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735115,390109.00
04/15/2016 11:45,2,7.691,ACTIVE,216.45,363.99,59.970,1460735104,"201051344000890","219011344069620",27.77,39.50,0,336.04,413.89,216.2,206.7,0.990,372575.6,372575.6,31261,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735116,390110.00
04/15/2016 11:45,2,7.727,ACTIVE,216.90,367.00,60.023,1460735104,"201051344000438","219011344069620",27.85,37.30,0,334.84,414.19,217.9,208.4,1.025,374726.0,374726.0,31263,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735117,390111.00
04/15/2016 11:45,2,7.635,ACTIVE,216.45,364.59,59.981,1460735104,"201051344000417","219011344069620",27.69,40.60,0,335.44,412.68,213.9,204.5,1.025,367926.2,367926.2,31417,0,0,0,L,1122011218,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735118,390112.00
04/15/2016 11:45,2,7.453,ACTIVE,213.51,373.61,59.991,1460735104,"274151322000083","219011344069620",27.65,51.80,0,332.13,397.66,208.5,199.3,0.835,640588.6,640588.6,20249,0,0,0,L,1151911521,0,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735119,390113.00
04/15/2016 11:45,2,7.889,ACTIVE,215.09,360.99,59.959,1460735104,"274151322000076","219011344069620",28.51,48.30,0,334.84,401.86,227.7,217.8,0.906,681443.6,681443.6,20253,0,0,0,L,1151911521,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735120,390114.00
04/15/2016 11:45,2,7.725,ACTIVE,217.58,366.40,59.959,1460735104,"201051344000868","219011344069620",28.31,34.00,0,335.44,419.90,221.2,211.6,1.021,361279.9,361279.9,26501,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735120,390115.00
04/15/2016 11:45,2,7.818,ACTIVE,213.51,376.62,59.959,1460735104,"274151322000095","219011344069620",28.17,52.30,0,331.53,400.96,223.0,213.3,0.844,674494.4,674494.4,20152,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735121,390116.00
04/15/2016 11:45,2,7.955,ACTIVE,219.61,374.21,59.970,1460735104,"201051344000988","219011344069620",27.69,33.80,0,339.65,420.20,223.0,213.3,1.034,358642.7,358642.7,26790,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735122,390117.00
04/15/2016 11:45,2,7.818,ACTIVE,217.58,363.99,60.023,1460735104,"201051344001025","219011344069620",28.03,39.30,0,334.84,414.19,221.8,212.2,0.977,372275.6,372275.6,31310,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735123,390118.00
04/15/2016 11:45,2,7.783,ACTIVE,219.39,370.60,59.959,1460735104,"201051344000458","219011344069620",28.37,33.80,0,340.85,421.40,223.5,213.8,1.065,369182.6,369182.6,26712,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735124,390119.00
04/15/2016 11:45,2,7.867,ACTIVE,219.84,373.91,60.007,1460735104,"201051344000853","219011344069620",28.39,32.60,0,340.25,422.60,226.2,216.4,1.043,367683.1,367683.1,26306,0,0,0,L,1122011218,0,125.40,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735125,390120.00
04/15/2016 11:45,2,7.627,ACTIVE,216.00,363.69,60.023,1460735104,"201051344000685","219011344069620",28.19,36.80,0,335.74,413.89,217.8,208.3,1.065,374285.7,374285.7,31132,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735126,390121.00
04/15/2016 11:45,2,7.703,ACTIVE,217.58,367.60,59.944,1460735104,"201051344000917","219011344069620",27.79,38.20,0,335.14,412.38,216.8,207.3,1.021,371465.5,371465.5,31135,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735127,390122.00
04/15/2016 11:45,2,7.691,ACTIVE,216.67,368.80,60.023,1460735104,"201051344001145","219011344069620",27.77,35.80,0,336.04,413.29,216.3,206.8,0.994,376563.3,376563.3,30994,0,0,0,L,1122011218,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735128,390123.00
04/15/2016 11:45,2,7.766,ACTIVE,218.03,368.80,59.996,1460735104,"201051344000651","219011344069620",27.91,36.30,0,335.44,415.09,219.7,210.1,1.003,368513.0,368513.0,31363,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735129,390124.00
04/15/2016 11:45,2,7.420,ACTIVE,213.96,376.01,59.981,1460735104,"274151322000088","219011344069620",26.06,44.00,0,337.24,394.95,195.5,186.7,0.747,620443.4,620443.4,19932,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735130,390125.00
04/15/2016 11:45,2,4.979,ACTIVE,214.87,430.12,59.981,1460735104,"274151322000068","219011344069620",39.06,45.00,0,394.95,464.08,195.5,186.8,0.751,517806.3,517806.3,21304,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735131,390126.00
04/15/2016 11:45,2,7.746,ACTIVE,217.35,364.59,60.007,1460735104,"201051344001135","219011344069620",27.93,36.50,0,334.84,413.89,218.9,209.4,1.012,364883.7,364883.7,31318,0,0,0,L,1122011218,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735132,390127.00
04/15/2016 11:45,2,7.834,ACTIVE,217.13,370.60,60.028,1460735104,"201051344000594","219011344069620",28.09,38.00,0,334.24,419.30,222.8,213.2,1.025,372349.4,372349.4,26748,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735132,390128.00
04/15/2016 11:45,2,7.771,ACTIVE,217.80,365.49,59.954,1460735104,"201051344001203","219011344069620",28.31,38.00,0,336.04,414.19,222.7,213.0,1.043,371464.0,371464.0,31317,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735133,390129.00
04/15/2016 11:45,2,7.484,ACTIVE,214.41,377.22,59.996,1460735104,"274151322000054","219011344069620",26.16,47.80,0,336.34,396.45,198.3,189.5,0.751,634111.4,634111.4,19957,0,0,0,L,1151911521,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735134,390130.00
04/15/2016 11:45,2,7.770,ACTIVE,218.03,370.00,59.996,1460735104,"201051344000867","219011344069620",28.17,36.80,0,336.94,419.00,221.8,212.2,1.016,360612.2,360612.2,26752,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735135,390131.00
04/15/2016 11:45,2,7.613,ACTIVE,217.58,367.30,59.975,1460735104,"201051344001093","219011344069620",28.59,37.30,0,334.84,413.59,220.2,210.7,0.999,370430.5,370430.5,31188,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735136,390132.00
04/15/2016 11:45,2,7.957,ACTIVE,218.71,372.41,60.002,1460735104,"201051344000900","219011344069620",28.13,33.00,0,339.65,421.70,226.6,216.8,1.021,376020.7,376020.7,26140,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735137,390133.00
04/15/2016 11:45,2,7.725,ACTIVE,218.71,371.21,59.959,1460735104,"201051344000648","219011344069620",28.39,31.00,0,341.15,421.40,222.1,212.4,1.012,368546.7,368546.7,26446,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735138,390134.00
04/15/2016 11:45,2,7.732,ACTIVE,219.16,370.60,59.981,1460735104,"201051344000569","219011344069620",28.69,34.00,0,339.95,421.70,224.5,214.7,1.056,377270.2,377270.2,26074,0,0,0,L,1122011218,0,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735139,390135.00
04/15/2016 11:45,2,7.844,ACTIVE,219.61,370.30,60.007,1460735104,"201051344000983","219011344069620",28.41,33.80,0,340.25,421.70,225.5,215.7,1.052,368826.0,368826.0,26545,0,0,0,L,1122011218,0,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735140,390136.00
04/15/2016 11:45,2,7.844,ACTIVE,219.61,372.11,59.954,1460735104,"201051344001158","219011344069620",27.89,33.50,0,340.55,419.90,221.6,212.0,1.052,363645.9,363645.9,26804,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735141,390137.00
04/15/2016 11:45,2,7.789,ACTIVE,219.39,372.71,60.007,1460735104,"201051344000576","219011344069620",28.21,33.00,0,340.85,420.50,222.4,212.7,1.021,370474.6,370474.6,26215,0,0,0,L,1122011218,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735142,390138.00
04/15/2016 11:45,2,7.412,ACTIVE,214.19,351.67,60.002,1460735104,"274151322000087","219011344069620",26.00,54.30,0,333.33,396.45,195.2,186.4,0.742,608320.1,608320.1,20031,0,0,0,L,1151911521,0,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460735142,390139.00
04/15/2016 12:00,2,8.188,ACTIVE,219.84,374.21,59.991,1460736004,"201051344000645","219011344069620",27.63,34.30,0,339.95,421.70,229.2,219.3,1.052,370080.4,370080.4,26363,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736005,390140.00
04/15/2016 12:00,2,7.668,ACTIVE,214.64,365.19,59.996,1460736004,"274151322000085","219011344069620",25.50,47.50,0,336.64,396.15,198.1,189.3,0.742,636962.0,636962.0,19971,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736006,390141.00
