ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/15/2016 12:00,2,8.121,ALERT,218.93,374.51,59.970,1460736004,"201051344000633","219011344069620",27.47,36.50,0,299.67,421.40,225.8,216.0,1.056,360926.3,360926.3,26821,0,0,0,L,1122011218,0,124.72,124.72,0002,35,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736007,390142.00
04/15/2016 12:00,2,8.080,ACTIVE,219.61,373.91,59.996,1460736004,"201051344000469","219011344069620",27.99,32.80,0,339.65,422.30,229.2,219.3,1.069,362196.7,362196.7,26767,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736008,390143.00
04/15/2016 12:00,2,7.873,ACTIVE,216.90,367.30,60.012,1460736004,"201051344000646","219011344069620",27.95,40.00,0,334.24,415.39,222.9,213.2,1.047,366528.5,366528.5,31325,0,0,0,L,1122011218,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736009,390144.00
04/15/2016 12:00,2,7.688,ACTIVE,214.87,366.40,59.996,1460736004,"274151322000052","219011344069620",27.69,49.30,0,335.14,399.76,215.5,206.1,0.853,646390.3,646390.3,20194,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736010,390145.00
04/15/2016 12:00,2,8.162,ACTIVE,218.48,368.20,59.970,1460736004,"201051344000585","219011344069620",27.31,38.40,0,335.44,419.90,225.8,216.1,1.052,372354.3,372354.3,31330,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736011,390146.00
04/15/2016 12:00,2,7.941,ACTIVE,216.67,363.99,60.002,1460736004,"201051344001230","219011344069620",27.53,40.20,0,334.84,415.09,221.3,211.7,1.043,370389.9,370389.9,31121,0,0,0,L,1122011218,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736012,390147.00
04/15/2016 12:00,2,7.875,ACTIVE,218.48,367.90,59.996,1460736004,"201051344000582","219011344069620",27.81,38.00,0,334.84,420.20,221.6,211.9,0.999,363936.8,363936.8,31301,0,0,0,L,1122011218,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736013,390148.00
04/15/2016 12:00,2,7.982,ACTIVE,217.13,365.19,60.002,1460736004,"201051344000955","219011344069620",27.71,38.40,0,335.14,415.39,223.9,214.2,1.039,375476.9,375476.9,31239,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736014,390149.00
04/15/2016 12:00,2,4.893,ACTIVE,214.64,429.22,59.986,1460736004,"274151322000094","219011344069620",39.74,50.40,0,388.04,460.47,197.2,188.4,0.769,518208.3,518208.3,21100,0,0,0,L,1151911521,0,122.68,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736015,390150.00
04/15/2016 12:00,2,7.988,ALERT,220.29,369.40,59.981,1460736004,"201051344000579","219011344069620",28.19,35.20,0,311.39,421.70,227.8,218.0,1.069,375601.4,375601.4,6842,0,0,0,L,1122011218,0,125.17,124.94,0002,29,0,0,0,0,0,0,1,1061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736017,390151.00
04/15/2016 12:00,2,7.932,ACTIVE,216.90,365.80,59.996,1460736004,"201051344000890","219011344069620",27.57,42.00,0,334.84,415.09,221.3,211.7,0.999,372628.1,372628.1,31262,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736018,390152.00
04/15/2016 12:00,2,8.002,ACTIVE,217.80,367.30,59.944,1460736004,"201051344000438","219011344069620",27.55,38.60,0,335.44,415.99,223.2,213.5,1.043,374778.8,374778.8,31264,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736018,390153.00
04/15/2016 12:00,2,7.949,ACTIVE,217.13,368.50,60.012,1460736004,"201051344000417","219011344069620",27.21,41.80,0,334.84,413.89,218.9,209.3,1.039,367978.1,367978.1,31418,0,0,0,L,1122011218,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736019,390154.00
04/15/2016 12:00,2,7.742,ACTIVE,213.96,366.70,59.991,1460736004,"274151322000083","219011344069620",27.21,53.80,0,332.13,399.16,213.2,203.9,0.844,640639.1,640639.1,20250,0,0,0,L,1151911521,0,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736020,390155.00
04/15/2016 12:00,2,8.133,ACTIVE,215.54,360.69,59.986,1460736004,"274151322000076","219011344069620",28.25,49.00,0,333.93,402.46,232.7,222.6,0.932,681498.8,681498.8,20254,0,0,0,L,1151911521,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736021,390156.00
04/15/2016 12:00,2,8.117,ACTIVE,218.48,371.21,59.986,1460736004,"201051344000868","219011344069620",27.65,34.80,0,336.34,422.00,227.2,217.4,1.030,361333.7,361333.7,26502,0,0,0,L,1122011218,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736022,390157.00
04/15/2016 12:00,2,8.211,ACTIVE,214.19,371.21,59.965,1460736004,"274151322000095","219011344069620",27.49,54.00,0,332.13,402.46,228.3,218.5,0.862,674548.4,674548.4,20153,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736023,390158.00
04/15/2016 12:00,2,8.230,ACTIVE,220.29,375.11,59.965,1460736004,"201051344000988","219011344069620",27.39,34.00,0,339.04,425.61,228.4,218.5,1.061,358696.8,358696.8,26791,0,0,0,L,1122011218,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736024,390159.00
04/15/2016 12:00,2,8.090,ACTIVE,218.26,363.99,59.970,1460736004,"201051344001025","219011344069620",27.79,39.30,0,335.14,418.39,227.8,217.9,1.030,372329.6,372329.6,31311,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736025,390160.00
04/15/2016 12:00,2,8.086,ACTIVE,220.29,373.91,59.981,1460736004,"201051344000458","219011344069620",27.95,34.80,0,340.85,422.30,228.8,219.0,1.065,369236.9,369236.9,26713,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736026,390161.00
04/15/2016 12:00,2,8.135,ACTIVE,220.74,373.91,59.991,1460736004,"201051344000853","219011344069620",28.07,33.80,0,340.25,426.21,231.2,221.2,1.074,367738.0,367738.0,26307,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736026,390162.00
04/15/2016 12:00,2,7.977,ACTIVE,216.67,366.70,59.949,1460736004,"201051344000685","219011344069620",27.65,38.20,0,335.14,415.69,223.4,213.7,1.078,374338.6,374338.6,31133,0,0,0,L,1122011218,0,124.72,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736027,390163.00
04/15/2016 12:00,2,8.027,ACTIVE,218.26,367.60,59.986,1460736004,"201051344000917","219011344069620",27.33,38.00,0,334.84,418.09,222.1,212.5,1.047,371518.1,371518.1,31136,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736028,390164.00
04/15/2016 12:00,2,7.949,ACTIVE,216.90,367.90,60.007,1460736004,"201051344001145","219011344069620",27.61,37.50,0,334.84,414.79,222.2,212.6,1.016,376615.8,376615.8,30995,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736029,390165.00
04/15/2016 12:00,2,8.080,ACTIVE,218.71,367.90,59.996,1460736004,"201051344000651","219011344069620",27.57,36.80,0,336.64,419.60,225.6,215.8,1.021,368566.4,368566.4,31364,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736030,390166.00
04/15/2016 12:00,2,7.678,ACTIVE,214.41,357.08,59.981,1460736004,"274151322000088","219011344069620",25.72,46.20,0,333.93,396.45,199.8,191.0,0.756,620490.8,620490.8,19933,0,0,0,L,1151911521,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736031,390167.00
04/15/2016 12:00,2,5.156,ACTIVE,215.77,415.39,59.996,1460736004,"274151322000068","219011344069620",38.47,45.80,0,391.64,468.59,201.0,192.1,0.769,517853.8,517853.8,21305,0,0,0,L,1151911521,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736032,390168.00
04/15/2016 12:00,2,8.008,ACTIVE,218.26,366.70,59.901,1460736004,"201051344001135","219011344069620",27.69,37.50,0,334.84,415.09,224.6,214.9,1.034,364936.8,364936.8,31319,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736033,390169.00
04/15/2016 12:00,2,8.137,ALERT,218.03,370.00,59.933,1460736004,"201051344000594","219011344069620",27.67,38.60,0,281.94,422.30,228.0,218.2,1.043,372403.1,372403.1,26749,0,0,0,L,1122011218,0,124.04,124.04,0002,33,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736035,390170.00
04/15/2016 12:00,2,8.131,ACTIVE,218.26,366.70,59.996,1460736004,"201051344001203","219011344069620",27.71,38.60,0,335.44,420.20,228.2,218.4,1.065,371518.2,371518.2,31318,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736036,390171.00
04/15/2016 12:00,2,7.697,ACTIVE,214.87,384.43,59.991,1460736004,"274151322000054","219011344069620",25.96,49.00,0,334.54,397.96,202.1,193.2,0.778,634159.4,634159.4,19958,0,0,0,L,1151911521,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736036,390172.00
04/15/2016 12:00,2,8.068,ACTIVE,218.71,371.51,59.991,1460736004,"201051344000867","219011344069620",27.79,38.00,0,337.54,422.30,227.0,217.2,1.012,360666.0,360666.0,26753,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736037,390173.00
04/15/2016 12:00,2,7.971,ACTIVE,218.26,368.20,59.954,1460736004,"201051344001093","219011344069620",27.99,38.20,0,335.14,419.90,225.7,216.0,1.034,370484.0,370484.0,31189,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736038,390174.00
04/15/2016 12:00,2,8.217,ACTIVE,219.61,373.01,59.996,1460736004,"201051344000900","219011344069620",27.91,33.50,0,339.34,422.90,232.1,222.1,1.056,376075.8,376075.8,26141,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736039,390175.00
04/15/2016 12:00,2,8.014,ACTIVE,219.61,371.21,59.959,1460736004,"201051344000648","219011344069620",28.03,32.20,0,340.55,422.90,227.6,217.8,1.043,368600.7,368600.7,26447,0,0,0,L,1122011218,0,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736040,390176.00
04/15/2016 12:00,2,8.086,ACTIVE,220.06,375.41,60.002,1460736004,"201051344000569","219011344069620",28.05,34.30,0,338.74,422.60,229.7,219.8,1.056,377324.7,377324.7,26075,0,0,0,L,1122011218,0,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736041,390177.00
04/15/2016 12:00,2,8.104,ACTIVE,220.29,374.51,59.975,1460736004,"201051344000983","219011344069620",28.09,34.50,0,339.34,423.50,230.4,220.4,1.087,368880.6,368880.6,26546,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736042,390178.00
04/15/2016 12:00,2,8.002,ACTIVE,220.52,373.01,59.991,1460736004,"201051344001158","219011344069620",27.89,34.30,0,339.95,421.40,225.9,216.1,1.043,363699.6,363699.6,26805,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736043,390179.00
04/15/2016 12:00,2,8.080,ACTIVE,220.06,374.21,60.002,1460736004,"201051344000576","219011344069620",27.85,34.80,0,339.95,422.30,227.7,217.9,1.052,370528.6,370528.6,26216,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736044,390180.00
04/15/2016 12:00,2,7.637,ACTIVE,214.87,363.69,59.981,1460736004,"274151322000087","219011344069620",25.74,54.00,0,334.54,397.35,199.0,190.2,0.760,608367.4,608367.4,20032,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736045,390181.00
04/15/2016 12:15,2,8.279,ACTIVE,220.74,373.61,59.996,1460736903,"201051344000645","219011344069620",27.59,35.40,0,340.25,425.61,231.3,221.4,1.043,370135.6,370135.6,26364,0,0,0,L,1122011218,0,125.85,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736905,390182.00
04/15/2016 12:15,2,7.891,ACTIVE,216.00,368.80,59.954,1460736903,"274151322000085","219011344069620",24.95,50.00,0,335.74,395.85,199.3,190.5,0.765,637009.5,637009.5,19972,0,0,0,L,1151911521,0,124.27,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736906,390183.00
04/15/2016 12:15,2,8.297,ACTIVE,219.61,371.81,59.949,1460736903,"201051344000633","219011344069620",27.27,37.80,0,339.65,422.00,229.2,219.3,1.083,360980.8,360980.8,26823,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736907,390184.00
04/15/2016 12:15,2,8.256,ACTIVE,221.19,374.51,59.970,1460736903,"201051344000469","219011344069620",27.69,35.00,0,339.95,428.31,231.4,221.5,1.074,362251.8,362251.8,26768,0,0,0,L,1122011218,0,125.40,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736908,390185.00
04/15/2016 12:15,2,8.115,ACTIVE,218.26,368.80,60.007,1460736903,"201051344000646","219011344069620",27.43,42.00,0,334.24,420.50,225.4,215.7,1.043,366582.2,366582.2,31326,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736908,390186.00
04/15/2016 12:15,2,7.984,ACTIVE,215.54,371.21,59.954,1460736903,"274151322000052","219011344069620",26.90,51.30,0,334.54,399.76,217.6,208.1,0.875,646442.1,646442.1,20195,0,0,0,L,1151911521,0,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736909,390187.00
04/15/2016 12:15,2,8.273,ACTIVE,219.61,370.90,59.959,1460736903,"201051344000585","219011344069620",27.25,39.80,0,334.24,421.10,228.2,218.4,1.056,372408.7,372408.7,31331,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736910,390188.00
04/15/2016 12:15,2,8.191,ACTIVE,217.80,368.80,59.970,1460736903,"201051344001230","219011344069620",27.04,41.30,0,334.24,416.29,224.2,214.5,1.039,370443.3,370443.3,31122,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736911,390189.00
04/15/2016 12:15,2,8.156,ACTIVE,219.61,369.70,60.007,1460736903,"201051344000582","219011344069620",27.10,38.80,0,335.14,422.00,223.9,214.2,1.016,363990.2,363990.2,31302,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736912,390190.00
04/15/2016 12:15,2,8.211,ACTIVE,218.48,370.00,60.018,1460736903,"201051344000955","219011344069620",27.21,40.60,0,335.44,415.99,226.2,216.4,1.061,375530.7,375530.7,31240,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736913,390191.00
04/15/2016 12:15,2,5.295,ACTIVE,215.77,422.30,59.975,1460736903,"274151322000094","219011344069620",37.95,51.80,0,382.93,461.98,201.9,192.9,0.778,518256.4,518256.4,21101,0,0,0,L,1151911521,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736914,390192.00
04/15/2016 12:15,2,8.270,ACTIVE,221.42,376.01,59.991,1460736903,"201051344000579","219011344069620",27.57,37.00,0,341.15,427.41,230.7,220.7,1.074,375656.4,375656.4,6844,0,0,0,L,1122011218,0,125.85,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736915,390193.00
04/15/2016 12:15,2,8.201,ACTIVE,218.26,367.90,60.007,1460736903,"201051344000890","219011344069620",27.02,43.20,0,335.14,415.69,224.5,214.7,1.016,372681.4,372681.4,31263,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736916,390194.00
04/15/2016 12:15,2,8.061,ACTIVE,218.93,371.21,60.012,1460736903,"201051344000438","219011344069620",27.67,39.80,0,334.84,421.70,225.9,216.1,1.039,374832.5,374832.5,31265,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736917,390195.00
04/15/2016 12:15,2,7.959,ACTIVE,218.48,368.80,59.949,1460736903,"201051344000417","219011344069620",27.43,43.20,0,335.74,418.09,221.0,211.4,1.047,368030.8,368030.8,31419,0,0,0,L,1122011218,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736918,390196.00
04/15/2016 12:15,2,7.908,ACTIVE,214.87,377.52,59.991,1460736903,"274151322000083","219011344069620",26.98,55.00,0,334.24,399.16,215.8,206.3,0.831,640690.4,640690.4,20251,0,0,0,L,1151911521,0,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736919,390197.00
04/15/2016 12:15,2,8.377,ACTIVE,216.67,372.41,59.986,1460736903,"274151322000076","219011344069620",27.63,51.50,0,335.14,403.37,234.2,224.1,0.924,681554.5,681554.5,20255,0,0,0,L,1151911521,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736920,390198.00
04/15/2016 12:15,2,8.254,ACTIVE,219.61,371.51,59.996,1460736903,"201051344000868","219011344069620",27.47,36.80,0,339.95,422.90,229.6,219.7,1.030,361388.4,361388.4,26503,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736921,390199.00
04/15/2016 12:15,2,8.320,ACTIVE,215.32,364.59,60.002,1460736903,"274151322000095","219011344069620",27.35,56.30,0,333.63,403.07,230.2,220.2,0.871,674603.3,674603.3,20154,0,0,0,L,1151911521,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736922,390200.00
04/15/2016 12:15,2,8.463,ACTIVE,221.19,375.71,59.986,1460736903,"201051344000988","219011344069620",26.84,36.00,0,339.04,427.71,230.0,220.1,1.034,358751.7,358751.7,26792,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736923,390201.00
04/15/2016 12:15,2,8.305,ACTIVE,219.16,370.00,59.996,1460736903,"201051344001025","219011344069620",27.27,40.80,0,334.54,422.30,229.5,219.6,1.025,372384.2,372384.2,31312,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736923,390202.00
04/15/2016 12:15,2,8.217,ACTIVE,221.19,373.31,59.965,1460736903,"201051344000458","219011344069620",27.75,36.80,0,340.55,426.51,231.0,221.0,1.096,369291.9,369291.9,26714,0,0,0,L,1122011218,0,126.07,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736924,390203.00
04/15/2016 12:15,2,8.277,ACTIVE,221.42,376.31,59.970,1460736903,"201051344000853","219011344069620",27.85,34.80,0,341.15,428.31,233.3,223.2,1.074,367793.6,367793.6,26308,0,0,0,L,1122011218,0,126.30,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736925,390204.00
04/15/2016 12:15,2,8.229,ACTIVE,217.80,368.50,60.002,1460736903,"201051344000685","219011344069620",27.27,38.80,0,335.44,415.99,227.4,217.5,1.083,374392.5,374392.5,31134,0,0,0,L,1122011218,0,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736926,390205.00
04/15/2016 12:15,2,8.148,ACTIVE,219.61,372.41,59.938,1460736903,"201051344000917","219011344069620",27.25,40.00,0,335.14,420.50,224.8,215.0,1.056,371571.6,371571.6,31137,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736927,390206.00
04/15/2016 12:15,2,8.162,ACTIVE,217.80,368.20,59.981,1460736903,"201051344001145","219011344069620",27.31,38.40,0,335.44,419.60,225.8,216.0,1.039,376669.4,376669.4,30996,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736928,390207.00
04/15/2016 12:15,2,8.297,ACTIVE,219.84,370.90,59.996,1460736903,"201051344000651","219011344069620",27.08,38.40,0,336.34,421.70,227.6,217.7,1.025,368620.6,368620.6,31365,0,0,0,L,1122011218,0,125.85,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736929,390208.00
04/15/2016 12:15,2,7.867,ACTIVE,215.32,357.38,60.012,1460736903,"274151322000088","219011344069620",25.27,47.00,0,335.44,396.15,201.3,192.4,0.760,620538.7,620538.7,19934,0,0,0,L,1151911521,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736930,390209.00
04/15/2016 12:15,2,5.422,ACTIVE,216.45,403.67,59.975,1460736903,"274151322000068","219011344069620",37.03,46.00,0,387.74,456.87,202.1,193.1,0.778,517902.1,517902.1,21306,0,0,0,L,1151911521,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736931,390210.00
04/15/2016 12:15,2,8.123,ACTIVE,219.16,370.30,60.007,1460736903,"201051344001135","219011344069620",27.53,39.00,0,335.44,420.80,226.4,216.6,1.008,364990.8,364990.8,31320,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736932,390211.00
04/15/2016 12:15,2,8.322,ACTIVE,218.71,370.60,59.965,1460736903,"201051344000594","219011344069620",27.41,40.00,0,336.34,423.81,231.0,221.0,1.052,372458.1,372458.1,26751,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736932,390212.00
04/15/2016 12:15,2,8.322,ACTIVE,219.39,370.60,59.912,1460736903,"201051344001203","219011344069620",27.25,39.50,0,336.64,422.90,229.7,219.7,1.061,371572.9,371572.9,31319,0,0,0,L,1122011218,0,125.62,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736933,390213.00
04/15/2016 12:15,2,7.879,ACTIVE,215.77,364.29,59.959,1460736903,"274151322000054","219011344069620",25.54,50.20,0,334.84,397.96,203.5,194.5,0.773,634207.8,634207.8,19959,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736935,390214.00
04/15/2016 12:15,2,8.332,ACTIVE,219.84,372.11,59.996,1460736903,"201051344000867","219011344069620",27.19,39.80,0,340.25,422.00,229.6,219.7,1.043,360720.6,360720.6,26754,0,0,0,L,1122011218,0,125.40,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736936,390215.00
04/15/2016 12:15,2,8.217,ACTIVE,219.61,372.41,59.996,1460736903,"201051344001093","219011344069620",27.33,38.80,0,334.54,422.30,227.3,217.5,1.052,370538.2,370538.2,31190,0,0,0,L,1122011218,0,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736936,390216.00
04/15/2016 12:15,2,8.438,ACTIVE,220.74,376.01,59.944,1460736903,"201051344000900","219011344069620",27.41,35.80,0,339.65,427.41,234.2,224.2,1.052,376131.6,376131.6,26142,0,0,0,L,1122011218,0,125.85,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736937,390217.00
04/15/2016 12:15,2,8.330,ACTIVE,220.52,373.01,59.944,1460736903,"201051344000648","219011344069620",27.19,34.00,0,340.25,425.91,229.3,219.4,1.052,368655.3,368655.3,26448,0,0,0,L,1122011218,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736938,390218.00
04/15/2016 12:15,2,8.326,ACTIVE,220.97,374.21,60.002,1460736903,"201051344000569","219011344069620",27.51,35.80,0,338.74,426.81,231.8,221.8,1.065,377379.9,377379.9,26076,0,0,0,L,1122011218,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736939,390219.00
04/15/2016 12:15,2,8.416,ACTIVE,220.97,375.11,60.002,1460736903,"201051344000983","219011344069620",27.25,35.40,0,339.65,426.81,232.2,222.2,1.065,368936.0,368936.0,26547,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736940,390220.00
04/15/2016 12:15,2,8.330,ACTIVE,221.19,375.71,59.944,1460736903,"201051344001158","219011344069620",27.08,35.40,0,340.25,426.21,228.4,218.6,1.047,363754.0,363754.0,26806,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736941,390221.00
04/15/2016 12:15,2,8.242,ACTIVE,220.97,374.51,59.991,1460736903,"201051344000576","219011344069620",27.55,36.30,0,340.25,427.11,230.0,220.1,1.052,370583.3,370583.3,26217,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736942,390222.00
04/15/2016 12:15,2,7.936,ACTIVE,215.77,373.31,59.954,1460736903,"274151322000087","219011344069620",24.93,54.50,0,335.14,397.66,200.4,191.5,0.778,608415.0,608415.0,20033,0,0,0,L,1151911521,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460736943,390223.00
04/15/2016 12:30,2,8.445,ACTIVE,220.52,373.31,59.975,1460737803,"201051344000645","219011344069620",27.57,36.00,0,339.65,426.81,235.7,225.6,1.061,370191.6,370191.6,26365,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737804,390224.00
04/15/2016 12:30,2,7.965,ACTIVE,215.32,361.59,59.965,1460737803,"274151322000085","219011344069620",24.93,52.00,0,334.84,395.85,200.8,191.9,0.773,637057.2,637057.2,19973,0,0,0,L,1151911521,0,124.04,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737805,390225.00
04/15/2016 12:30,2,8.412,ACTIVE,219.61,370.30,59.970,1460737803,"201051344000633","219011344069620",27.29,39.30,0,338.74,422.30,232.5,222.5,1.087,361036.1,361036.1,26824,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737806,390226.00
04/15/2016 12:30,2,8.414,ACTIVE,221.19,375.11,59.981,1460737803,"201051344000469","219011344069620",27.59,35.40,0,339.95,428.61,235.0,224.9,1.087,362307.7,362307.7,26769,0,0,0,L,1122011218,0,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737807,390227.00
04/15/2016 12:30,2,8.342,ACTIVE,218.26,369.40,59.981,1460737803,"201051344000646","219011344069620",27.17,42.00,0,334.54,422.00,229.4,219.5,1.074,366636.6,366636.6,31327,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737808,390228.00
04/15/2016 12:30,2,8.076,ACTIVE,215.77,378.42,59.954,1460737803,"274151322000052","219011344069620",26.92,52.00,0,334.54,400.06,220.0,210.4,0.875,646494.4,646494.4,20196,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737809,390229.00
04/15/2016 12:30,2,8.527,ACTIVE,219.61,373.61,59.965,1460737803,"201051344000585","219011344069620",26.84,40.60,0,338.44,422.00,231.9,221.9,1.069,372463.9,372463.9,31332,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737810,390230.00
04/15/2016 12:30,2,8.250,ALERT,217.58,367.00,59.965,1460737803,"201051344001230","219011344069620",27.27,42.00,0,305.98,415.99,227.9,218.0,1.047,370497.1,370497.1,31123,0,0,0,L,1122011218,0,124.49,123.59,0002,38,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737811,390231.00
04/15/2016 12:30,2,8.316,ACTIVE,219.61,371.51,59.996,1460737803,"201051344000582","219011344069620",27.02,40.20,0,336.94,422.60,227.3,217.5,1.034,364044.2,364044.2,31303,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737812,390232.00
04/15/2016 12:30,2,8.338,ACTIVE,218.26,368.50,59.949,1460737803,"201051344000955","219011344069620",27.27,41.00,0,335.44,419.90,230.3,220.3,1.087,375585.4,375585.4,31241,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737813,390233.00
04/15/2016 12:30,2,5.359,ACTIVE,215.32,410.88,59.970,1460737803,"274151322000094","219011344069620",37.79,53.30,0,383.23,450.86,204.8,195.7,0.800,518305.2,518305.2,21102,0,0,0,L,1151911521,0,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737814,390234.00
04/15/2016 12:30,2,8.422,ACTIVE,221.19,374.51,59.965,1460737803,"201051344000579","219011344069620",27.57,37.50,0,341.15,428.31,235.1,225.0,1.100,375712.2,375712.2,6845,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737815,390235.00
04/15/2016 12:30,2,8.287,ACTIVE,218.03,367.90,59.959,1460737803,"201051344000890","219011344069620",27.21,43.20,0,328.82,424.71,228.2,218.3,1.034,372735.5,372735.5,31264,0,0,0,L,1122011218,0,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737816,390236.00
04/15/2016 12:30,2,8.316,ALERT,219.16,370.00,59.965,1460737803,"201051344000438","219011344069620",27.25,40.60,0,281.64,422.30,229.4,219.5,1.078,374886.8,374886.8,31266,0,0,0,L,1122011218,0,125.40,124.49,0002,39,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737818,390237.00
04/15/2016 12:30,2,8.203,ACTIVE,218.48,368.20,59.954,1460737803,"201051344000417","219011344069620",27.15,44.30,0,335.44,419.90,225.6,215.8,1.069,368084.3,368084.3,31420,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737819,390238.00
04/15/2016 12:30,2,8.035,ACTIVE,214.64,357.38,59.959,1460737803,"274151322000083","219011344069620",26.88,56.50,0,334.24,400.06,218.5,209.0,0.884,640742.5,640742.5,20252,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737820,390239.00
04/15/2016 12:30,2,8.545,ACTIVE,216.22,376.92,59.959,1460737803,"274151322000076","219011344069620",27.31,52.50,0,335.74,406.37,236.5,226.3,0.937,681611.0,681611.0,20256,0,0,0,L,1151911521,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737820,390240.00
04/15/2016 12:30,2,8.484,ACTIVE,219.39,371.81,59.912,1460737803,"201051344000868","219011344069620",27.12,38.20,0,338.74,423.50,232.9,222.9,1.052,361443.9,361443.9,26504,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737821,390241.00
04/15/2016 12:30,2,8.490,ACTIVE,214.87,382.63,59.981,1460737803,"274151322000095","219011344069620",27.21,57.70,0,333.93,403.37,233.7,223.7,0.893,674658.8,674658.8,20155,0,0,0,L,1151911521,0,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737822,390242.00
04/15/2016 12:30,2,8.512,ACTIVE,221.19,375.71,59.991,1460737803,"201051344000988","219011344069620",27.15,36.50,0,340.85,428.91,234.0,223.9,1.069,358807.4,358807.4,26793,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737823,390243.00
04/15/2016 12:30,2,8.455,ACTIVE,219.16,370.00,59.975,1460737803,"201051344001025","219011344069620",27.10,41.50,0,337.24,422.90,232.0,222.0,1.034,372439.6,372439.6,31313,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737824,390244.00
04/15/2016 12:30,2,8.418,ACTIVE,221.19,373.91,59.954,1460737803,"201051344000458","219011344069620",27.65,37.30,0,341.45,427.71,235.7,225.6,1.100,369347.9,369347.9,26715,0,0,0,L,1122011218,0,125.85,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737825,390245.00
04/15/2016 12:30,2,8.541,ACTIVE,221.64,375.71,59.970,1460737803,"201051344000853","219011344069620",27.45,36.00,0,341.75,429.22,237.3,227.2,1.087,367850.1,367850.1,26309,0,0,0,L,1122011218,0,126.07,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737826,390246.00
04/15/2016 12:30,2,8.252,ALERT,217.80,368.80,59.959,1460737803,"201051344000685","219011344069620",27.63,40.00,0,305.38,420.80,231.0,221.0,1.109,374447.1,374447.1,31135,0,0,0,L,1122011218,0,125.17,123.81,0002,36,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737828,390247.00
04/15/2016 12:30,2,8.369,ACTIVE,219.61,369.70,59.975,1460737803,"201051344000917","219011344069620",26.92,41.80,0,337.54,421.10,228.1,218.2,1.069,371625.9,371625.9,31138,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737829,390248.00
04/15/2016 12:30,2,8.324,ALERT,217.80,368.80,59.954,1460737803,"201051344001145","219011344069620",27.31,39.50,0,271.12,420.50,230.3,220.4,1.061,376723.8,376723.8,30997,0,0,0,L,1122011218,0,124.49,124.04,0002,39,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737830,390249.00
04/15/2016 12:30,2,8.367,ACTIVE,220.06,370.60,59.965,1460737803,"201051344000651","219011344069620",27.23,40.00,0,340.55,422.30,230.7,220.8,1.043,368675.6,368675.6,31366,0,0,0,L,1122011218,0,125.85,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737831,390250.00
04/15/2016 12:30,2,8.010,ACTIVE,215.54,362.49,59.965,1460737803,"274151322000088","219011344069620",24.99,49.00,0,334.84,396.15,202.7,193.7,0.760,620587.1,620587.1,19935,0,0,0,L,1151911521,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737832,390251.00
04/15/2016 12:30,2,5.469,ACTIVE,216.45,415.09,59.965,1460737803,"274151322000068","219011344069620",37.19,47.80,0,386.23,454.16,205.9,196.9,0.795,517951.2,517951.2,21307,0,0,0,L,1151911521,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737833,390252.00
04/15/2016 12:30,2,8.285,ACTIVE,219.39,370.90,59.975,1460737803,"201051344001135","219011344069620",27.41,40.60,0,336.34,422.30,230.1,220.1,1.052,365045.7,365045.7,31321,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737834,390253.00
04/15/2016 12:30,2,8.396,ACTIVE,218.71,370.60,59.975,1460737803,"201051344000594","219011344069620",27.65,41.00,0,340.25,424.41,235.1,224.9,1.074,372514.1,372514.1,26752,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737835,390254.00
04/15/2016 12:30,2,8.463,ACTIVE,219.61,370.60,59.965,1460737803,"201051344001203","219011344069620",27.10,41.00,0,342.05,423.20,232.2,222.2,1.061,371628.5,371628.5,31320,0,0,0,L,1122011218,0,125.85,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737836,390255.00
04/15/2016 12:30,2,8.020,ACTIVE,215.77,376.92,59.965,1460737803,"274151322000054","219011344069620",25.23,52.30,0,335.44,397.35,204.8,195.7,0.778,634256.7,634256.7,19960,0,0,0,L,1151911521,0,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737837,390256.00
04/15/2016 12:30,2,8.449,ACTIVE,219.61,370.30,59.981,1460737803,"201051344000867","219011344069620",27.25,40.80,0,340.25,423.20,233.1,223.1,1.056,360776.1,360776.1,26755,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737839,390257.00
04/15/2016 12:30,2,8.330,ACTIVE,219.39,370.90,59.975,1460737803,"201051344001093","219011344069620",27.10,40.80,0,335.74,423.20,228.6,218.7,1.016,370593.0,370593.0,31191,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737840,390258.00
04/15/2016 12:30,2,8.553,ACTIVE,220.52,373.01,59.970,1460737803,"201051344000900","219011344069620",27.47,36.80,0,339.65,428.61,238.0,227.8,1.061,376188.5,376188.5,26143,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737841,390259.00
04/15/2016 12:30,2,8.342,ACTIVE,220.29,375.41,59.975,1460737803,"201051344000648","219011344069620",27.67,34.00,0,340.25,426.81,233.8,223.7,1.061,368711.1,368711.1,26449,0,0,0,L,1122011218,0,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737842,390260.00
04/15/2016 12:30,2,8.512,ACTIVE,220.97,375.11,60.023,1460737803,"201051344000569","219011344069620",27.35,37.00,0,339.34,428.61,235.7,225.5,1.083,377436.2,377436.2,26077,0,0,0,L,1122011218,0,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737842,390261.00
04/15/2016 12:30,2,8.463,ACTIVE,220.97,373.91,59.986,1460737803,"201051344000983","219011344069620",27.61,37.30,0,340.25,428.61,236.6,226.4,1.096,368992.6,368992.6,26548,0,0,0,L,1122011218,0,125.62,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737843,390262.00
04/15/2016 12:30,2,8.412,ACTIVE,221.19,375.71,59.975,1460737803,"201051344001158","219011344069620",27.25,36.50,0,340.55,427.41,232.2,222.1,1.065,363809.5,363809.5,26807,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737844,390263.00
04/15/2016 12:30,2,8.352,ACTIVE,220.97,375.41,59.996,1460737803,"201051344000576","219011344069620",27.67,37.30,0,340.55,428.91,233.9,223.9,1.065,370639.2,370639.2,26218,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737845,390264.00
04/15/2016 12:30,2,8.002,ACTIVE,215.32,381.42,59.981,1460737803,"274151322000087","219011344069620",24.93,58.00,0,332.13,398.26,202.1,193.2,0.778,608463.3,608463.3,20034,0,0,0,L,1151911521,0,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460737846,390265.00
04/15/2016 12:45,2,8.697,ACTIVE,220.74,371.51,59.981,1460738704,"201051344000645","219011344069620",26.88,40.00,0,339.65,423.20,236.8,226.7,1.061,370248.0,370248.0,26366,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738705,390266.00
04/15/2016 12:45,2,8.154,ACTIVE,215.77,379.92,59.938,1460738704,"274151322000085","219011344069620",24.29,53.30,0,335.44,396.15,200.3,191.4,0.769,637105.1,637105.1,19974,0,0,0,L,1151911521,0,124.27,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738706,390267.00
04/15/2016 12:45,2,8.574,ACTIVE,219.84,373.91,59.965,1460738704,"201051344000633","219011344069620",27.15,41.00,0,339.04,423.81,235.7,225.5,1.105,361092.1,361092.1,26825,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738707,390268.00
04/15/2016 12:45,2,8.564,ACTIVE,221.42,374.51,59.986,1460738704,"201051344000469","219011344069620",27.12,37.50,0,339.95,427.11,235.1,225.0,1.092,362363.9,362363.9,26770,0,0,0,L,1122011218,0,125.40,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738708,390269.00
04/15/2016 12:45,2,8.379,ACTIVE,218.26,368.50,59.981,1460738704,"201051344000646","219011344069620",27.49,42.50,0,333.63,421.40,233.1,223.0,1.092,366691.8,366691.8,31328,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738708,390270.00
04/15/2016 12:45,2,8.168,ACTIVE,215.77,364.89,59.970,1460738704,"274151322000052","219011344069620",26.60,55.80,0,333.63,400.36,219.6,210.0,0.888,646546.9,646546.9,20197,0,0,0,L,1151911521,0,123.36,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738709,390271.00
04/15/2016 12:45,2,8.621,ACTIVE,219.84,370.60,59.975,1460738704,"201051344000585","219011344069620",26.92,41.50,0,341.75,422.60,234.9,224.8,1.096,372519.7,372519.7,31333,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738710,390272.00
04/15/2016 12:45,2,8.365,ACTIVE,217.80,367.00,59.970,1460738704,"201051344001230","219011344069620",27.45,40.00,0,333.93,418.39,232.7,222.7,1.078,370552.1,370552.1,31125,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738711,390273.00
04/15/2016 12:45,2,8.408,ACTIVE,219.84,370.30,59.991,1460738704,"201051344000582","219011344069620",27.14,42.80,0,340.25,423.81,230.8,220.8,1.047,364099.0,364099.0,31304,0,0,0,L,1122011218,0,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738712,390274.00
04/15/2016 12:45,2,8.551,ACTIVE,218.48,368.80,59.991,1460738704,"201051344000955","219011344069620",26.96,42.00,0,335.14,417.19,233.2,223.1,1.092,375640.7,375640.7,31242,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738713,390275.00
04/15/2016 12:45,2,5.408,ACTIVE,215.54,409.38,60.002,1460738704,"274151322000094","219011344069620",37.81,55.50,0,379.02,452.06,207.3,198.2,0.804,518354.5,518354.5,21103,0,0,0,L,1151911521,0,123.36,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738714,390276.00
04/15/2016 12:45,2,8.602,ACTIVE,221.64,373.91,59.975,1460738704,"201051344000579","219011344069620",27.49,39.30,0,340.55,428.61,239.4,229.1,1.118,375769.0,375769.0,6846,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738715,390277.00
04/15/2016 12:45,2,8.543,ACTIVE,218.48,369.40,59.986,1460738704,"201051344000890","219011344069620",27.06,41.50,0,335.14,418.39,234.2,224.2,1.056,372790.8,372790.8,31265,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738716,390278.00
04/15/2016 12:45,2,8.516,ACTIVE,218.93,370.60,59.981,1460738704,"201051344000438","219011344069620",27.08,40.40,0,337.54,422.90,233.6,223.6,1.092,374942.1,374942.1,31268,0,0,0,L,1122011218,0,125.40,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738717,390279.00
04/15/2016 12:45,2,8.426,ACTIVE,218.71,368.80,59.975,1460738704,"201051344000417","219011344069620",27.00,43.40,0,334.84,417.19,230.3,220.4,1.087,368138.7,368138.7,31421,0,0,0,L,1122011218,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738717,390280.00
04/15/2016 12:45,2,8.221,ACTIVE,215.09,358.28,59.944,1460738704,"274151322000083","219011344069620",26.48,58.30,0,334.84,400.36,220.3,210.7,0.893,640794.8,640794.8,20253,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738718,390281.00
04/15/2016 12:45,2,8.660,ACTIVE,216.45,386.83,59.975,1460738704,"274151322000076","219011344069620",27.02,55.80,0,335.14,403.97,236.6,226.4,0.928,681667.4,681667.4,20257,0,0,0,L,1151911521,0,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738719,390282.00
04/15/2016 12:45,2,8.656,ACTIVE,219.61,369.40,59.986,1460738704,"201051344000868","219011344069620",26.78,39.50,0,339.34,423.81,234.7,224.6,1.056,361499.6,361499.6,26505,0,0,0,L,1122011218,0,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738720,390283.00
