ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/15/2016 12:45,2,8.576,ACTIVE,215.32,366.10,59.965,1460738704,"274151322000095","219011344069620",27.23,59.50,0,334.24,404.27,236.4,226.2,0.915,674714.9,674714.9,20156,0,0,0,L,1151911521,0,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738721,390284.00
04/15/2016 12:45,2,8.627,ACTIVE,221.42,375.11,59.986,1460738704,"201051344000988","219011344069620",26.80,39.80,0,339.65,427.41,234.1,224.0,1.069,358863.2,358863.2,26794,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738722,390285.00
04/15/2016 12:45,2,8.637,ACTIVE,219.61,370.30,59.981,1460738704,"201051344001025","219011344069620",26.72,43.00,0,342.05,422.60,233.7,223.7,1.043,372495.2,372495.2,31314,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738723,390286.00
04/15/2016 12:45,2,8.562,ACTIVE,221.19,372.41,59.986,1460738704,"201051344000458","219011344069620",27.55,40.00,0,340.55,427.71,238.8,228.5,1.123,369404.5,369404.5,26716,0,0,0,L,1122011218,0,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738724,390287.00
04/15/2016 12:45,2,8.504,ACTIVE,221.64,374.21,59.970,1460738704,"201051344000853","219011344069620",27.55,38.60,0,341.15,428.01,237.2,227.0,1.100,367906.6,367906.6,26310,0,0,0,L,1122011218,0,126.30,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738725,390288.00
04/15/2016 12:45,2,8.521,ACTIVE,218.03,369.10,59.975,1460738704,"201051344000685","219011344069620",27.47,39.00,0,335.14,418.09,237.1,226.9,1.145,374503.0,374503.0,31137,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738726,390289.00
04/15/2016 12:45,2,8.520,ACTIVE,219.61,368.80,59.991,1460738704,"201051344000917","219011344069620",26.88,43.60,0,341.75,422.30,231.8,221.8,1.087,371680.7,371680.7,31139,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738727,390290.00
04/15/2016 12:45,2,8.494,ACTIVE,218.03,370.90,60.023,1460738704,"201051344001145","219011344069620",27.59,40.00,0,334.84,419.00,237.2,227.1,1.096,376779.6,376779.6,30999,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738727,390291.00
04/15/2016 12:45,2,8.588,ACTIVE,220.06,372.71,59.981,1460738704,"201051344000651","219011344069620",26.86,42.80,0,341.15,422.90,233.4,223.3,1.052,368730.9,368730.9,31367,0,0,0,L,1122011218,0,125.85,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738728,390292.00
04/15/2016 12:45,2,8.191,ACTIVE,215.54,359.78,59.970,1460738704,"274151322000088","219011344069620",24.43,51.80,0,335.14,396.15,202.5,193.5,0.773,620635.3,620635.3,19936,0,0,0,L,1151911521,0,124.27,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738729,390293.00
04/15/2016 12:45,2,5.506,ACTIVE,216.45,426.81,59.981,1460738704,"274151322000068","219011344069620",37.03,50.80,0,380.82,449.95,206.0,196.9,0.795,518000.3,518000.3,21308,0,0,0,L,1151911521,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738730,390294.00
04/15/2016 12:45,2,8.492,ACTIVE,219.39,371.21,59.975,1460738704,"201051344001135","219011344069620",27.21,42.80,0,336.94,422.60,234.1,224.0,1.069,365101.0,365101.0,31322,0,0,0,L,1122011218,0,125.40,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738731,390295.00
04/15/2016 12:45,2,8.648,ACTIVE,218.93,373.31,59.981,1460738704,"201051344000594","219011344069620",27.47,42.00,0,340.55,426.21,240.6,230.3,1.100,372570.9,372570.9,26753,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738732,390296.00
04/15/2016 12:45,2,8.568,ACTIVE,219.61,369.70,59.981,1460738704,"201051344001203","219011344069620",26.98,42.30,0,342.35,423.20,234.0,223.9,1.083,371684.0,371684.0,31321,0,0,0,L,1122011218,0,125.85,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738733,390297.00
04/15/2016 12:45,2,8.109,ACTIVE,215.54,360.38,59.970,1460738704,"274151322000054","219011344069620",24.97,54.80,0,334.84,397.66,204.8,195.8,0.751,634305.4,634305.4,19961,0,0,0,L,1151911521,0,123.81,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738734,390298.00
04/15/2016 12:45,2,8.623,ACTIVE,219.61,372.11,59.975,1460738704,"201051344000867","219011344069620",26.96,42.50,0,340.55,423.50,235.5,225.3,1.061,360831.8,360831.8,26756,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738735,390299.00
04/15/2016 12:45,2,8.371,ACTIVE,219.39,371.21,60.007,1460738704,"201051344001093","219011344069620",27.23,42.00,0,341.45,422.60,230.7,220.8,1.047,370647.6,370647.6,31192,0,0,0,L,1122011218,0,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738736,390300.00
04/15/2016 12:45,2,8.738,ACTIVE,220.52,376.01,59.996,1460738704,"201051344000900","219011344069620",27.15,38.80,0,339.65,424.71,240.2,229.9,1.074,376245.3,376245.3,26144,0,0,0,L,1122011218,0,125.62,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738736,390301.00
04/15/2016 12:45,2,8.441,ACTIVE,220.52,373.61,59.981,1460738704,"201051344000648","219011344069620",27.65,38.20,0,339.65,425.31,236.3,226.2,1.056,368767.0,368767.0,26450,0,0,0,L,1122011218,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738737,390302.00
04/15/2016 12:45,2,8.543,ACTIVE,220.74,374.51,59.986,1460738704,"201051344000569","219011344069620",27.31,39.50,0,339.04,425.91,236.4,226.2,1.087,377492.2,377492.2,26078,0,0,0,L,1122011218,0,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738738,390303.00
04/15/2016 12:45,2,8.537,ACTIVE,220.97,373.91,59.986,1460738704,"201051344000983","219011344069620",27.45,40.00,0,339.34,426.21,237.3,227.1,1.092,369048.9,369048.9,26549,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738739,390304.00
04/15/2016 12:45,2,8.578,ACTIVE,221.19,375.11,59.986,1460738704,"201051344001158","219011344069620",26.86,39.30,0,339.95,425.31,233.2,223.1,1.065,363864.8,363864.8,26808,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738740,390305.00
04/15/2016 12:45,2,8.633,ACTIVE,220.97,373.91,59.991,1460738704,"201051344000576","219011344069620",26.94,39.30,0,340.25,428.01,235.6,225.4,1.105,370695.0,370695.0,26219,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738741,390306.00
04/15/2016 12:45,2,8.143,ACTIVE,215.54,367.90,59.970,1460738704,"274151322000087","219011344069620",24.59,59.50,0,333.93,397.96,202.6,193.6,0.756,608511.3,608511.3,20035,0,0,0,L,1151911521,0,123.59,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460738742,390307.00
04/15/2016 13:00,2,8.756,ACTIVE,220.97,375.71,59.981,1460739603,"201051344000645","219011344069620",27.21,41.30,0,339.04,424.11,241.3,230.9,1.083,370305.2,370305.2,26367,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739604,390308.00
04/15/2016 13:00,2,8.283,ACTIVE,215.77,357.08,59.986,1460739603,"274151322000085","219011344069620",24.41,54.50,0,335.74,396.45,204.5,195.5,0.787,637153.5,637153.5,19975,0,0,0,L,1151911521,0,124.49,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739605,390309.00
04/15/2016 13:00,2,8.613,ACTIVE,219.84,372.11,59.996,1460739603,"201051344000633","219011344069620",27.75,42.00,0,339.04,425.01,242.1,231.8,1.118,361149.2,361149.2,26826,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739606,390310.00
04/15/2016 13:00,2,8.672,ACTIVE,221.64,376.62,59.991,1460739603,"201051344000469","219011344069620",27.31,38.20,0,339.34,428.01,239.8,229.6,1.123,362420.7,362420.7,26771,0,0,0,L,1122011218,0,125.17,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739607,390311.00
04/15/2016 13:00,2,8.596,ACTIVE,218.48,369.70,59.991,1460739603,"201051344000646","219011344069620",27.53,41.00,0,333.63,424.41,239.6,229.3,1.109,366748.4,366748.4,31329,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739608,390312.00
04/15/2016 13:00,2,8.213,ACTIVE,215.77,379.92,59.981,1460739603,"274151322000052","219011344069620",27.17,58.30,0,333.63,400.96,225.9,216.1,0.862,646600.2,646600.2,20198,0,0,0,L,1151911521,0,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739609,390313.00
04/15/2016 13:00,2,8.742,ACTIVE,220.06,372.11,59.991,1460739603,"201051344000585","219011344069620",27.35,40.80,0,341.45,423.81,242.2,231.9,1.087,372576.8,372576.8,31334,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739609,390314.00
04/15/2016 13:00,2,8.518,ACTIVE,218.26,372.11,59.986,1460739603,"201051344001230","219011344069620",27.77,38.00,0,333.63,419.60,239.5,229.2,1.100,370608.6,370608.6,31126,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739610,390315.00
04/15/2016 13:00,2,8.570,ACTIVE,219.84,371.51,59.991,1460739603,"201051344000582","219011344069620",27.47,42.80,0,340.55,425.31,238.4,228.2,1.078,364155.1,364155.1,31305,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739611,390316.00
04/15/2016 13:00,2,8.527,ACTIVE,218.71,371.81,59.986,1460739603,"201051344000955","219011344069620",27.81,41.80,0,334.54,419.30,240.1,229.8,1.127,375697.4,375697.4,31243,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739612,390317.00
04/15/2016 13:00,2,5.711,ACTIVE,215.32,424.41,59.981,1460739603,"274151322000094","219011344069620",36.66,54.80,0,376.31,455.37,212.6,203.3,0.831,518404.6,518404.6,21104,0,0,0,L,1151911521,0,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739613,390318.00
04/15/2016 13:00,2,8.742,ACTIVE,221.64,376.01,59.986,1460739603,"201051344000579","219011344069620",27.89,39.80,0,340.25,431.02,246.9,236.3,1.153,375827.3,375827.3,6847,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739614,390319.00
04/15/2016 13:00,2,8.660,ACTIVE,218.48,372.11,59.981,1460739603,"201051344000890","219011344069620",27.49,38.20,0,334.54,422.90,241.0,230.7,1.087,372847.8,372847.8,31266,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739615,390320.00
04/15/2016 13:00,2,8.574,ACTIVE,219.39,372.11,59.986,1460739603,"201051344000438","219011344069620",27.67,39.00,0,336.34,424.71,240.3,230.0,1.123,374998.8,374998.8,31269,0,0,0,L,1122011218,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739616,390321.00
04/15/2016 13:00,2,8.551,ACTIVE,218.93,370.90,59.981,1460739603,"201051344000417","219011344069620",27.37,41.50,0,334.54,422.00,237.0,226.8,1.123,368194.7,368194.7,31422,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739617,390322.00
04/15/2016 13:00,2,8.330,ACTIVE,214.87,382.33,59.959,1460739603,"274151322000083","219011344069620",26.84,57.30,0,334.84,401.26,226.2,216.4,0.888,640848.1,640848.1,20254,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739618,390323.00
04/15/2016 13:00,2,8.766,ACTIVE,216.22,388.64,59.986,1460739603,"274151322000076","219011344069620",27.43,57.30,0,334.84,404.87,243.3,232.9,0.963,681724.8,681724.8,20258,0,0,0,L,1151911521,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739618,390324.00
04/15/2016 13:00,2,8.836,ACTIVE,219.39,370.90,59.986,1460739603,"201051344000868","219011344069620",26.84,39.50,0,339.65,425.91,240.1,229.9,1.074,361556.4,361556.4,26506,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739619,390325.00
04/15/2016 13:00,2,8.740,ACTIVE,215.09,376.92,59.981,1460739603,"274151322000095","219011344069620",27.45,59.00,0,333.33,405.17,242.9,232.5,0.910,674772.3,674772.3,20157,0,0,0,L,1151911521,0,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739620,390326.00
04/15/2016 13:00,2,8.754,ACTIVE,221.42,375.11,59.975,1460739603,"201051344000988","219011344069620",27.06,40.40,0,339.34,428.61,239.6,229.3,1.100,358919.8,358919.8,26795,0,0,0,L,1122011218,0,125.40,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739621,390327.00
04/15/2016 13:00,2,8.576,ACTIVE,219.84,370.60,59.996,1460739603,"201051344001025","219011344069620",27.69,43.20,0,339.65,424.41,240.6,230.3,1.065,372552.0,372552.0,31315,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739623,390328.00
04/15/2016 13:00,2,8.691,ACTIVE,221.19,374.51,59.986,1460739603,"201051344000458","219011344069620",27.81,41.30,0,339.65,429.22,244.8,234.4,1.153,369462.3,369462.3,26717,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739624,390329.00
04/15/2016 13:00,2,8.701,ACTIVE,221.87,375.71,59.975,1460739603,"201051344000853","219011344069620",27.43,39.80,0,341.75,429.22,241.6,231.3,1.123,367964.0,367964.0,26311,0,0,0,L,1122011218,0,126.07,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739624,390330.00
04/15/2016 13:00,2,8.627,ACTIVE,218.26,371.21,59.975,1460739603,"201051344000685","219011344069620",27.87,36.00,0,334.54,422.60,243.4,233.0,1.162,374560.5,374560.5,31138,0,0,0,L,1122011218,0,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739625,390331.00
04/15/2016 13:00,2,8.650,ACTIVE,219.61,369.70,59.981,1460739603,"201051344000917","219011344069620",27.23,43.80,0,336.64,424.11,238.6,228.3,1.123,371737.1,371737.1,31140,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739626,390332.00
04/15/2016 13:00,2,8.525,ACTIVE,218.26,370.90,59.981,1460739603,"201051344001145","219011344069620",28.27,39.00,0,334.24,425.01,243.8,233.4,1.118,376837.3,376837.3,31000,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739627,390333.00
04/15/2016 13:00,2,8.611,ACTIVE,220.06,373.31,59.981,1460739603,"201051344000651","219011344069620",27.53,43.00,0,340.85,425.01,240.1,229.8,1.083,368787.6,368787.6,31368,0,0,0,L,1122011218,0,125.85,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739628,390334.00
04/15/2016 13:00,2,8.197,ACTIVE,215.32,373.01,59.986,1460739603,"274151322000088","219011344069620",25.03,53.00,0,334.54,396.75,207.8,198.7,0.791,620684.4,620684.4,19937,0,0,0,L,1151911521,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739629,390335.00
04/15/2016 13:00,2,5.578,ACTIVE,216.45,409.08,59.975,1460739603,"274151322000068","219011344069620",37.51,52.30,0,384.13,454.16,212.2,202.9,0.813,518050.3,518050.3,21309,0,0,0,L,1151911521,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739630,390336.00
04/15/2016 13:00,2,8.570,ACTIVE,219.61,370.60,59.975,1460739603,"201051344001135","219011344069620",27.79,42.30,0,336.64,424.71,241.4,231.0,1.105,365157.9,365157.9,31323,0,0,0,L,1122011218,0,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739631,390337.00
04/15/2016 13:00,2,8.645,ACTIVE,218.71,372.11,59.949,1460739603,"201051344000594","219011344069620",28.33,42.00,0,337.24,427.71,247.8,237.2,1.131,372629.4,372629.4,26754,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739632,390338.00
04/15/2016 13:00,2,8.672,ACTIVE,220.06,372.11,59.954,1460739603,"201051344001203","219011344069620",27.43,42.00,0,342.65,425.61,240.7,230.4,1.114,371740.8,371740.8,31322,0,0,0,L,1122011218,0,126.07,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739633,390339.00
04/15/2016 13:00,2,8.236,ACTIVE,215.32,382.63,59.981,1460739603,"274151322000054","219011344069620",25.15,56.00,0,334.84,398.86,209.5,200.3,0.800,634355.0,634355.0,19962,0,0,0,L,1151911521,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739634,390340.00
04/15/2016 13:00,2,8.717,ACTIVE,219.84,370.90,59.986,1460739603,"201051344000867","219011344069620",27.33,42.80,0,339.95,425.01,241.3,231.0,1.092,360888.8,360888.8,26757,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739635,390341.00
04/15/2016 13:00,2,8.586,ACTIVE,219.84,373.01,59.986,1460739603,"201051344001093","219011344069620",27.23,41.50,0,340.85,423.50,236.8,226.6,1.078,370703.6,370703.6,31193,0,0,0,L,1122011218,0,125.40,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739635,390342.00
04/15/2016 13:00,2,8.834,ACTIVE,220.74,376.31,59.970,1460739603,"201051344000900","219011344069620",27.43,39.00,0,339.04,428.91,245.3,234.9,1.096,376303.4,376303.4,26145,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739636,390343.00
04/15/2016 13:00,2,8.635,ACTIVE,220.52,375.11,60.018,1460739603,"201051344000648","219011344069620",27.67,39.00,0,339.95,428.01,241.8,231.5,1.136,368824.2,368824.2,26451,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739637,390344.00
04/15/2016 13:00,2,8.748,ACTIVE,220.74,374.21,59.981,1460739603,"201051344000569","219011344069620",27.15,39.80,0,339.34,426.21,240.7,230.4,1.109,377549.3,377549.3,26079,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739638,390345.00
04/15/2016 13:00,2,8.662,ACTIVE,221.19,373.91,59.975,1460739603,"201051344000983","219011344069620",27.57,40.80,0,339.04,428.01,241.7,231.4,1.118,369106.2,369106.2,26550,0,0,0,L,1122011218,0,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739639,390346.00
04/15/2016 13:00,2,8.670,ACTIVE,221.19,374.51,59.965,1460739603,"201051344001158","219011344069620",27.31,40.00,0,340.25,427.41,239.8,229.6,1.109,363921.5,363921.5,26809,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739640,390347.00
04/15/2016 13:00,2,8.621,ACTIVE,220.97,375.11,59.981,1460739603,"201051344000576","219011344069620",27.51,40.00,0,339.65,429.52,240.1,229.8,1.092,370751.9,370751.9,26220,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739641,390348.00
04/15/2016 13:00,2,8.176,ACTIVE,215.32,362.79,59.996,1460739603,"274151322000087","219011344069620",25.05,61.30,0,333.33,399.16,207.3,198.2,0.760,608560.3,608560.3,20036,0,0,0,L,1151911521,0,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460739642,390349.00
04/15/2016 13:15,2,8.799,ACTIVE,220.97,374.51,59.949,1460740503,"201051344000645","219011344069620",27.41,41.30,0,339.65,429.82,244.2,233.8,1.105,370363.3,370363.3,26368,0,0,0,L,1122011218,0,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740505,390350.00
04/15/2016 13:15,2,8.277,ACTIVE,215.77,368.20,59.986,1460740503,"274151322000085","219011344069620",24.61,54.80,0,335.44,397.35,206.4,197.3,0.787,637202.6,637202.6,19976,0,0,0,L,1151911521,0,124.27,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740505,390351.00
04/15/2016 13:15,2,8.838,ACTIVE,220.06,373.91,59.975,1460740503,"201051344000633","219011344069620",27.08,41.50,0,338.44,426.21,242.3,231.9,1.131,361207.2,361207.2,26827,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740506,390352.00
04/15/2016 13:15,2,8.793,ACTIVE,221.64,375.41,59.970,1460740503,"201051344000469","219011344069620",27.17,38.60,0,339.65,430.42,241.9,231.5,1.118,362478.4,362478.4,26772,0,0,0,L,1122011218,0,125.40,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740507,390353.00
04/15/2016 13:15,2,8.559,ACTIVE,218.71,369.40,59.917,1460740503,"201051344000646","219011344069620",27.83,40.40,0,333.33,425.31,241.0,230.7,1.118,366805.8,366805.8,31330,0,0,0,L,1122011218,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740508,390354.00
04/15/2016 13:15,2,8.275,ACTIVE,215.54,379.02,59.944,1460740503,"274151322000052","219011344069620",27.00,59.30,0,334.24,402.16,226.0,216.2,0.879,646654.3,646654.3,20199,0,0,0,L,1151911521,0,123.14,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740509,390355.00
04/15/2016 13:15,2,8.715,ACTIVE,219.84,372.71,59.991,1460740503,"201051344000585","219011344069620",27.47,40.40,0,340.55,424.71,242.4,232.0,1.118,372634.8,372634.8,31335,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740510,390356.00
04/15/2016 13:15,2,8.477,ACTIVE,218.26,369.40,59.907,1460740503,"201051344001230","219011344069620",27.95,37.00,0,333.63,419.60,240.0,229.7,1.100,370665.8,370665.8,31127,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740511,390357.00
04/15/2016 13:15,2,8.611,ACTIVE,220.06,373.01,59.938,1460740503,"201051344000582","219011344069620",27.31,43.20,0,339.65,426.21,238.2,228.0,1.087,364212.1,364212.1,31306,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740512,390358.00
04/15/2016 13:15,2,8.697,ACTIVE,218.71,370.30,59.896,1460740503,"201051344000955","219011344069620",27.31,41.30,0,335.14,423.20,240.4,230.1,1.127,375754.8,375754.8,31244,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740513,390359.00
04/15/2016 13:15,2,5.557,ACTIVE,215.54,419.00,59.949,1460740503,"274151322000094","219011344069620",37.71,55.80,0,380.52,455.06,212.5,203.2,0.831,518455.4,518455.4,21105,0,0,0,L,1151911521,0,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740514,390360.00
04/15/2016 13:15,2,8.734,ACTIVE,221.42,375.11,59.922,1460740503,"201051344000579","219011344069620",27.79,40.20,0,340.55,431.32,245.5,235.1,1.149,375886.3,375886.3,6848,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740514,390361.00
04/15/2016 13:15,2,8.613,ACTIVE,218.26,369.70,59.991,1460740503,"201051344000890","219011344069620",27.73,36.50,0,334.84,424.71,242.0,231.7,1.083,372905.5,372905.5,31267,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740515,390362.00
04/15/2016 13:15,2,8.648,ACTIVE,219.39,371.81,59.975,1460740503,"201051344000438","219011344069620",27.57,37.80,0,341.45,426.21,241.3,230.9,1.123,375056.3,375056.3,31270,0,0,0,L,1122011218,0,125.40,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740516,390363.00
04/15/2016 13:15,2,8.547,ACTIVE,218.71,369.70,59.933,1460740503,"201051344000417","219011344069620",27.49,40.20,0,334.84,423.81,238.0,227.8,1.114,368251.4,368251.4,31423,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740517,390364.00
04/15/2016 13:15,2,8.410,ALERT,215.09,361.89,59.965,1460740503,"274151322000083","219011344069620",26.58,57.70,0,303.88,402.46,226.2,216.4,0.902,640902.0,640902.0,20255,0,0,0,L,1151911521,0,123.36,123.81,0002,43,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740519,390365.00
04/15/2016 13:15,2,8.736,ACTIVE,216.00,350.17,59.949,1460740503,"274151322000076","219011344069620",27.51,58.00,0,334.24,405.17,243.3,232.9,0.932,681783.1,681783.1,20259,0,0,0,L,1151911521,0,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740520,390366.00
04/15/2016 13:15,2,8.764,ACTIVE,219.84,373.31,59.981,1460740503,"201051344000868","219011344069620",27.12,40.00,0,339.04,426.21,240.5,230.2,1.056,361614.0,361614.0,26507,0,0,0,L,1122011218,0,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740521,390367.00
04/15/2016 13:15,2,8.768,ACTIVE,214.87,390.74,59.928,1460740503,"274151322000095","219011344069620",27.33,58.50,0,333.33,405.47,242.5,232.1,0.915,674830.4,674830.4,20158,0,0,0,L,1151911521,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740522,390368.00
04/15/2016 13:15,2,8.809,ACTIVE,221.87,378.12,59.991,1460740503,"201051344000988","219011344069620",27.02,40.20,0,338.74,430.12,240.9,230.6,1.096,358977.4,358977.4,26796,0,0,0,L,1122011218,0,125.85,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740523,390369.00
04/15/2016 13:15,2,8.746,ACTIVE,220.06,372.11,59.975,1460740503,"201051344001025","219011344069620",27.17,43.00,0,341.75,426.51,240.8,230.4,1.065,372609.6,372609.6,31316,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740523,390370.00
04/15/2016 13:15,2,8.678,ACTIVE,221.87,375.11,59.922,1460740503,"201051344000458","219011344069620",27.89,42.00,0,339.95,430.12,245.0,234.6,1.162,369521.0,369521.0,26718,0,0,0,L,1122011218,0,126.07,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740524,390371.00
04/15/2016 13:15,2,8.865,ACTIVE,221.87,374.51,59.901,1460740503,"201051344000853","219011344069620",27.21,39.80,0,341.45,431.62,244.2,233.7,1.149,368022.2,368022.2,26312,0,0,0,L,1122011218,0,126.30,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740525,390372.00
04/15/2016 13:15,2,8.664,ACTIVE,218.03,368.80,59.970,1460740503,"201051344000685","219011344069620",27.91,35.20,0,335.74,424.41,244.8,234.3,1.167,374618.9,374618.9,31139,0,0,0,L,1122011218,0,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740526,390373.00
04/15/2016 13:15,2,8.656,ACTIVE,219.61,372.41,60.012,1460740503,"201051344000917","219011344069620",27.25,44.30,0,341.15,424.71,238.9,228.7,1.109,371794.2,371794.2,31141,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740527,390374.00
04/15/2016 13:15,2,8.609,ACTIVE,218.26,370.30,59.975,1460740503,"201051344001145","219011344069620",28.09,38.60,0,335.14,425.61,244.8,234.4,1.131,376895.7,376895.7,31001,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740528,390375.00
04/15/2016 13:15,2,8.680,ACTIVE,220.06,373.01,59.965,1460740503,"201051344000651","219011344069620",27.35,43.40,0,340.25,425.61,240.4,230.2,1.087,368845.0,368845.0,31369,0,0,0,L,1122011218,0,126.07,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740529,390376.00
04/15/2016 13:15,2,8.266,ACTIVE,215.32,370.60,59.975,1460740503,"274151322000088","219011344069620",24.97,52.30,0,334.54,397.66,208.8,199.6,0.804,620734.2,620734.2,19938,0,0,0,L,1151911521,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740530,390377.00
04/15/2016 13:15,2,5.490,ACTIVE,216.45,414.19,59.981,1460740503,"274151322000068","219011344069620",38.23,52.30,0,382.03,455.06,213.8,204.4,0.822,518101.0,518101.0,21310,0,0,0,L,1151911521,0,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740531,390378.00
04/15/2016 13:15,2,8.686,ACTIVE,219.39,373.01,59.970,1460740503,"201051344001135","219011344069620",27.41,43.40,0,338.74,425.31,241.0,230.7,1.096,365215.5,365215.5,31324,0,0,0,L,1122011218,0,125.40,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740532,390379.00
04/15/2016 13:15,2,8.855,ACTIVE,219.16,374.21,59.917,1460740503,"201051344000594","219011344069620",27.47,42.00,0,337.54,428.01,246.2,235.7,1.087,372688.6,372688.6,26755,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740533,390380.00
04/15/2016 13:15,2,8.688,ACTIVE,219.84,371.51,59.954,1460740503,"201051344001203","219011344069620",27.29,41.80,0,341.75,426.21,240.3,230.1,1.109,371798.4,371798.4,31323,0,0,0,L,1122011218,0,126.07,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740534,390381.00
04/15/2016 13:15,2,8.320,ACTIVE,215.54,361.59,59.938,1460740503,"274151322000054","219011344069620",25.07,55.30,0,334.54,399.16,211.2,201.9,0.800,634405.4,634405.4,19963,0,0,0,L,1151911521,0,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740535,390382.00
04/15/2016 13:15,2,8.807,ACTIVE,220.06,372.11,59.944,1460740503,"201051344000867","219011344069620",27.08,43.00,0,339.34,425.61,241.5,231.1,1.092,360946.7,360946.7,26758,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740536,390383.00
04/15/2016 13:15,2,8.572,ACTIVE,219.84,372.41,59.981,1460740503,"201051344001093","219011344069620",27.27,41.30,0,340.85,424.41,236.8,226.6,1.074,370760.2,370760.2,31194,0,0,0,L,1122011218,0,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740537,390384.00
04/15/2016 13:15,2,8.803,ACTIVE,220.97,375.41,59.959,1460740503,"201051344000900","219011344069620",27.71,39.80,0,339.34,431.32,247.0,236.5,1.105,376362.4,376362.4,26146,0,0,0,L,1122011218,0,125.85,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740537,390385.00
04/15/2016 13:15,2,8.627,ACTIVE,220.97,374.51,59.922,1460740503,"201051344000648","219011344069620",27.75,39.30,0,339.34,430.12,242.3,231.9,1.131,368882.1,368882.1,26452,0,0,0,L,1122011218,0,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740538,390386.00
04/15/2016 13:15,2,8.699,ACTIVE,221.42,375.41,59.949,1460740503,"201051344000569","219011344069620",27.61,40.00,0,338.74,429.52,243.3,232.9,1.123,377607.3,377607.3,26080,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740539,390387.00
04/15/2016 13:15,2,8.848,ACTIVE,221.64,375.41,59.986,1460740503,"201051344000983","219011344069620",27.19,40.80,0,339.04,430.42,243.6,233.2,1.127,369164.4,369164.4,26551,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740540,390388.00
04/15/2016 13:15,2,8.795,ACTIVE,221.42,375.11,59.991,1460740503,"201051344001158","219011344069620",26.92,40.80,0,339.65,429.52,239.7,229.4,1.109,363979.0,363979.0,26810,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740541,390389.00
04/15/2016 13:15,2,8.684,ACTIVE,221.42,376.01,59.970,1460740503,"201051344000576","219011344069620",27.57,38.60,0,339.04,430.72,242.4,232.0,1.105,370809.7,370809.7,26221,0,0,0,L,1122011218,0,125.85,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740542,390390.00
04/15/2016 13:15,2,8.166,ACTIVE,215.54,372.41,59.981,1460740503,"274151322000087","219011344069620",25.09,62.80,0,333.03,399.46,207.3,198.1,0.787,608610.0,608610.0,20037,0,0,0,L,1151911521,0,123.59,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460740543,390391.00
04/15/2016 13:30,2,8.824,ACTIVE,220.97,374.21,59.996,1460741403,"201051344000645","219011344069620",27.12,42.30,0,339.95,429.52,242.3,232.0,1.092,370421.3,370421.3,26369,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741404,390392.00
04/15/2016 13:30,2,8.260,ACTIVE,215.54,357.08,59.949,1460741403,"274151322000085","219011344069620",24.63,55.80,0,335.44,397.66,205.9,196.9,0.791,637251.7,637251.7,19977,0,0,0,L,1151911521,0,124.04,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741405,390393.00
04/15/2016 13:30,2,8.846,ACTIVE,219.84,375.11,59.991,1460741403,"201051344000633","219011344069620",27.27,42.80,0,339.04,429.82,244.2,233.7,1.140,361265.3,361265.3,26828,0,0,0,L,1122011218,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741406,390394.00
04/15/2016 13:30,2,8.771,ACTIVE,221.64,376.62,59.986,1460741403,"201051344000469","219011344069620",27.17,38.20,0,339.95,430.42,241.2,230.9,1.109,362536.1,362536.1,26773,0,0,0,L,1122011218,0,125.40,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741407,390395.00
04/15/2016 13:30,2,8.676,ACTIVE,218.03,369.10,59.996,1460741403,"201051344000646","219011344069620",27.47,40.00,0,333.63,426.51,241.3,231.0,1.123,366863.5,366863.5,31331,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741408,390396.00
04/15/2016 13:30,2,8.406,ACTIVE,215.77,360.08,59.965,1460741403,"274151322000052","219011344069620",26.94,59.50,0,333.93,402.46,229.1,219.2,0.906,646708.6,646708.6,20200,0,0,0,L,1151911521,0,123.36,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741409,390397.00
04/15/2016 13:30,2,8.764,ACTIVE,219.84,370.60,59.991,1460741403,"201051344000585","219011344069620",27.43,40.80,0,340.85,425.01,243.2,232.8,1.123,372692.9,372692.9,31336,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741410,390398.00
04/15/2016 13:30,2,8.570,ACTIVE,218.03,370.90,60.007,1460741403,"201051344001230","219011344069620",27.87,36.30,0,333.63,420.50,242.0,231.6,1.100,370723.4,370723.4,31128,0,0,0,L,1122011218,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741411,390399.00
04/15/2016 13:30,2,8.609,ACTIVE,219.84,371.81,59.986,1460741403,"201051344000582","219011344069620",27.57,43.00,0,339.65,427.11,240.3,230.0,1.083,364269.3,364269.3,31307,0,0,0,L,1122011218,0,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741412,390400.00
04/15/2016 13:30,2,8.621,ACTIVE,218.48,370.90,60.002,1460741403,"201051344000955","219011344069620",27.81,41.30,0,335.14,424.71,242.8,232.4,1.140,375812.6,375812.6,31245,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741413,390401.00
04/15/2016 13:30,2,5.607,ACTIVE,215.54,412.98,59.949,1460741403,"274151322000094","219011344069620",37.91,54.00,0,380.82,458.37,214.8,205.4,0.857,518506.4,518506.4,21106,0,0,0,L,1151911521,0,123.36,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741414,390402.00
04/15/2016 13:30,2,8.824,ACTIVE,221.64,375.41,59.991,1460741403,"201051344000579","219011344069620",27.97,40.00,0,340.85,432.22,250.0,239.3,1.167,375945.7,375945.7,6849,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741415,390403.00
04/15/2016 13:30,2,8.727,ACTIVE,218.26,368.50,59.928,1460741403,"201051344000890","219011344069620",27.35,37.80,0,334.24,424.71,241.4,231.1,1.096,372963.3,372963.3,31268,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741416,390404.00
04/15/2016 13:30,2,8.678,ACTIVE,219.16,372.71,59.938,1460741403,"201051344000438","219011344069620",27.65,38.80,0,336.94,427.11,243.0,232.6,1.136,375114.2,375114.2,31271,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741417,390405.00
04/15/2016 13:30,2,8.705,ACTIVE,218.48,370.90,59.981,1460741403,"201051344000417","219011344069620",26.90,40.60,0,335.14,424.11,237.1,226.9,1.118,368308.2,368308.2,31424,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741417,390406.00
04/15/2016 13:30,2,8.391,ACTIVE,214.87,387.74,59.959,1460741403,"274151322000083","219011344069620",26.88,59.50,0,332.43,402.77,228.3,218.4,0.902,640956.4,640956.4,20257,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741418,390407.00
04/15/2016 13:30,2,8.832,ACTIVE,216.22,360.99,59.965,1460741403,"274151322000076","219011344069620",27.39,59.30,0,334.54,405.47,244.7,234.3,0.963,681841.4,681841.4,20260,0,0,0,L,1151911521,0,123.81,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741419,390408.00
04/15/2016 13:30,2,8.951,ACTIVE,219.84,374.51,59.981,1460741403,"201051344000868","219011344069620",26.62,40.20,0,339.65,426.21,241.2,230.9,1.074,361671.6,361671.6,26508,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741420,390409.00
04/15/2016 13:30,2,8.850,ACTIVE,215.54,367.00,59.965,1460741403,"274151322000095","219011344069620",27.39,57.30,0,333.33,406.37,245.3,234.8,0.924,674888.8,674888.8,20159,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741421,390410.00
04/15/2016 13:30,2,8.781,ACTIVE,221.64,376.92,59.986,1460741403,"201051344000988","219011344069620",27.12,40.40,0,338.44,430.42,241.0,230.7,1.109,359035.0,359035.0,26797,0,0,0,L,1122011218,0,125.62,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741422,390411.00
04/15/2016 13:30,2,8.791,ACTIVE,219.84,371.81,60.002,1460741403,"201051344001025","219011344069620",27.19,43.00,0,341.45,426.81,242.0,231.6,1.074,372667.3,372667.3,31317,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741423,390412.00
04/15/2016 13:30,2,8.812,ACTIVE,221.42,375.11,60.002,1460741403,"201051344000458","219011344069620",27.55,42.80,0,339.65,430.72,245.9,235.4,1.158,369579.6,369579.6,26719,0,0,0,L,1122011218,0,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741424,390413.00
04/15/2016 13:30,2,8.781,ACTIVE,222.10,378.12,59.981,1460741403,"201051344000853","219011344069620",27.25,40.40,0,342.65,431.02,242.6,232.2,1.140,368080.3,368080.3,26313,0,0,0,L,1122011218,0,126.53,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741425,390414.00
04/15/2016 13:30,2,8.750,ACTIVE,218.26,371.81,59.949,1460741403,"201051344000685","219011344069620",27.73,35.80,0,334.84,424.71,245.8,235.3,1.167,374677.4,374677.4,31140,0,0,0,L,1122011218,0,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741426,390415.00
04/15/2016 13:30,2,8.699,ACTIVE,219.61,371.51,59.917,1460741403,"201051344000917","219011344069620",27.45,43.80,0,340.85,425.01,241.9,231.5,1.123,371851.6,371851.6,31142,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741427,390416.00
04/15/2016 13:30,2,8.639,ACTIVE,218.26,368.80,59.991,1460741403,"201051344001145","219011344069620",28.13,38.00,0,334.24,426.81,245.9,235.5,1.123,376954.3,376954.3,31002,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741428,390417.00
04/15/2016 13:30,2,8.732,ACTIVE,219.84,373.91,60.002,1460741403,"201051344000651","219011344069620",27.29,44.50,0,340.85,425.61,241.3,231.0,1.083,368902.6,368902.6,31370,0,0,0,L,1122011218,0,125.85,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741428,390418.00
04/15/2016 13:30,2,8.248,ACTIVE,215.32,366.70,59.981,1460741403,"274151322000088","219011344069620",25.05,53.80,0,334.84,398.26,209.0,199.8,0.787,620784.0,620784.0,19939,0,0,0,L,1151911521,0,124.04,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741429,390419.00
04/15/2016 13:30,2,5.604,ACTIVE,216.67,429.52,60.002,1460741403,"274151322000068","219011344069620",37.65,53.00,0,385.63,453.56,212.7,203.4,0.818,518151.8,518151.8,21311,0,0,0,L,1151911521,0,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741430,390420.00
04/15/2016 13:30,2,8.744,ACTIVE,219.61,370.30,59.986,1460741403,"201051344001135","219011344069620",27.29,43.80,0,337.54,425.61,241.4,231.1,1.096,365273.2,365273.2,31325,0,0,0,L,1122011218,0,125.40,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741431,390421.00
04/15/2016 13:30,2,8.809,ACTIVE,218.93,371.81,60.002,1460741403,"201051344000594","219011344069620",28.15,41.00,0,339.04,429.82,250.8,240.2,1.158,372748.1,372748.1,26756,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741432,390422.00
04/15/2016 13:30,2,8.793,ACTIVE,219.84,370.60,59.975,1460741403,"201051344001203","219011344069620",27.27,41.80,0,341.75,426.51,242.9,232.5,1.140,371856.2,371856.2,31324,0,0,0,L,1122011218,0,125.85,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741433,390423.00
04/15/2016 13:30,2,8.230,ACTIVE,215.54,364.29,59.965,1460741403,"274151322000054","219011344069620",25.23,56.30,0,334.54,398.86,210.2,201.0,0.800,634455.6,634455.6,19964,0,0,0,L,1151911521,0,123.81,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741434,390424.00
04/15/2016 13:30,2,8.818,ACTIVE,220.06,372.41,60.002,1460741403,"201051344000867","219011344069620",27.17,43.20,0,339.95,425.91,242.7,232.3,1.092,361004.5,361004.5,26759,0,0,0,L,1122011218,0,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741435,390425.00
