ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/15/2016 13:30,2,8.533,ACTIVE,219.39,371.81,59.970,1460741403,"201051344001093","219011344069620",27.63,40.40,0,341.15,425.61,238.8,228.5,1.083,370817.0,370817.0,31195,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741436,390426.00
04/15/2016 13:30,2,8.863,ACTIVE,220.97,376.31,59.959,1460741403,"201051344000900","219011344069620",27.39,40.80,0,339.04,431.32,245.9,235.5,1.087,376421.2,376421.2,26147,0,0,0,L,1122011218,0,125.85,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741437,390427.00
04/15/2016 13:30,2,8.803,ACTIVE,220.74,375.71,59.996,1460741403,"201051344000648","219011344069620",27.19,41.30,0,339.34,431.02,242.4,232.0,1.105,368940.1,368940.1,26453,0,0,0,L,1122011218,0,125.17,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741438,390428.00
04/15/2016 13:30,2,8.686,ACTIVE,221.19,373.61,59.959,1460741403,"201051344000569","219011344069620",27.35,40.60,0,339.04,430.72,240.4,230.1,1.114,377664.9,377664.9,26081,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741438,390429.00
04/15/2016 13:30,2,8.744,ACTIVE,221.42,375.71,59.965,1460741403,"201051344000983","219011344069620",27.41,42.30,0,339.34,431.32,242.9,232.5,1.114,369222.5,369222.5,26552,0,0,0,L,1122011218,0,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741439,390430.00
04/15/2016 13:30,2,8.848,ACTIVE,221.42,376.92,60.007,1460741403,"201051344001158","219011344069620",27.00,40.60,0,339.65,429.52,241.8,231.5,1.109,364036.6,364036.6,26811,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741440,390431.00
04/15/2016 13:30,2,8.691,ACTIVE,221.19,375.41,60.007,1460741403,"201051344000576","219011344069620",27.27,40.80,0,339.34,431.02,240.1,229.9,1.074,370867.3,370867.3,26222,0,0,0,L,1122011218,0,125.85,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741441,390432.00
04/15/2016 13:30,2,8.287,ACTIVE,216.00,382.93,59.970,1460741403,"274151322000087","219011344069620",24.95,62.30,0,334.54,398.56,209.2,200.0,0.800,608659.7,608659.7,20038,0,0,0,L,1151911521,0,124.04,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460741442,390433.00
04/15/2016 13:45,2,8.848,ACTIVE,220.74,375.71,59.986,1460742303,"201051344000645","219011344069620",27.04,43.40,0,339.95,428.91,242.1,231.8,1.092,370479.2,370479.2,26370,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742304,390434.00
04/15/2016 13:45,2,8.346,ACTIVE,215.54,350.47,59.981,1460742303,"274151322000085","219011344069620",24.51,55.30,0,335.74,397.66,206.8,197.6,0.795,637301.0,637301.0,19978,0,0,0,L,1151911521,0,124.04,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742305,390435.00
04/15/2016 13:45,2,8.750,ACTIVE,219.84,375.41,59.991,1460742303,"201051344000633","219011344069620",27.73,42.30,0,338.44,427.11,245.8,235.3,1.162,361324.0,361324.0,26829,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742306,390436.00
04/15/2016 13:45,2,8.705,ACTIVE,221.19,377.22,59.975,1460742303,"201051344000469","219011344069620",27.45,37.80,0,339.34,430.42,242.0,231.6,1.123,362593.9,362593.9,26774,0,0,0,L,1122011218,0,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742307,390437.00
04/15/2016 13:45,2,8.582,ACTIVE,218.48,370.00,59.981,1460742303,"201051344000646","219011344069620",27.99,38.80,0,333.33,426.21,243.2,232.8,1.140,366921.4,366921.4,31332,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742308,390438.00
04/15/2016 13:45,2,8.352,ALERT,215.54,362.49,60.002,1460742303,"274151322000052","219011344069620",27.33,58.50,0,302.37,403.07,231.0,221.1,0.932,646763.5,646763.5,20201,0,0,0,L,1151911521,0,123.14,124.04,0002,46,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742310,390439.00
04/15/2016 13:45,2,8.760,ACTIVE,220.06,373.31,59.986,1460742303,"201051344000585","219011344069620",27.65,40.40,0,339.34,425.31,245.3,234.9,1.145,372751.4,372751.4,31337,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742311,390440.00
04/15/2016 13:45,2,8.582,ACTIVE,218.26,368.50,59.975,1460742303,"201051344001230","219011344069620",27.99,36.50,0,333.63,420.80,243.2,232.8,1.114,370781.5,370781.5,31129,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742312,390441.00
04/15/2016 13:45,2,8.541,ACTIVE,220.06,369.40,59.996,1460742303,"201051344000582","219011344069620",27.93,42.80,0,339.95,427.11,241.6,231.2,1.087,364327.0,364327.0,31308,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742312,390442.00
04/15/2016 13:45,2,5.463,ACTIVE,215.54,422.00,59.970,1460742303,"274151322000094","219011344069620",38.74,53.80,0,379.62,459.87,214.8,205.4,0.831,518557.8,518557.8,21107,0,0,0,L,1151911521,0,123.36,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742315,390443.00
04/15/2016 13:45,2,8.775,ACTIVE,221.64,375.41,59.991,1460742303,"201051344000579","219011344069620",28.27,38.60,0,339.65,433.12,251.3,240.6,1.167,376005.8,376005.8,6850,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742316,390444.00
04/15/2016 13:45,2,8.660,ACTIVE,218.71,371.21,59.986,1460742303,"201051344000890","219011344069620",27.67,37.80,0,334.54,425.31,242.5,232.2,1.100,373021.3,373021.3,31269,0,0,0,L,1122011218,0,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742316,390445.00
04/15/2016 13:45,2,8.633,ACTIVE,219.61,375.71,59.981,1460742303,"201051344000438","219011344069620",28.11,39.30,0,336.94,427.71,245.5,235.0,1.145,375172.7,375172.7,31272,0,0,0,L,1122011218,0,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742317,390446.00
04/15/2016 13:45,2,8.328,ACTIVE,215.09,382.93,59.981,1460742303,"274151322000083","219011344069620",27.39,59.30,0,334.54,403.37,230.8,220.9,0.915,641011.4,641011.4,20258,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742319,390447.00
04/15/2016 13:45,2,8.854,ALERT,216.45,376.62,59.991,1460742303,"274151322000076","219011344069620",27.33,59.00,0,302.68,406.07,244.9,234.5,0.968,681899.9,681899.9,20261,0,0,0,L,1151911521,0,124.04,124.49,0002,45,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742321,390448.00
04/15/2016 13:45,2,8.566,ACTIVE,219.84,374.81,59.986,1460742303,"201051344000868","219011344069620",27.83,40.00,0,339.34,426.51,241.3,231.0,1.092,361729.6,361729.6,26509,0,0,0,L,1122011218,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742322,390449.00
04/15/2016 13:45,2,8.770,ACTIVE,215.32,382.93,59.975,1460742303,"274151322000095","219011344069620",27.63,58.00,0,332.13,406.97,245.1,234.6,0.919,674947.6,674947.6,20160,0,0,0,L,1151911521,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742323,390450.00
04/15/2016 13:45,2,8.842,ACTIVE,221.42,377.22,59.981,1460742303,"201051344000988","219011344069620",27.12,40.40,0,339.04,431.32,242.7,232.3,1.131,359093.0,359093.0,26798,0,0,0,L,1122011218,0,125.62,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742324,390451.00
04/15/2016 13:45,2,8.816,ACTIVE,220.06,370.30,59.991,1460742303,"201051344001025","219011344069620",27.27,43.00,0,341.45,426.51,243.6,233.2,1.061,372725.5,372725.5,31318,0,0,0,L,1122011218,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742325,390452.00
04/15/2016 13:45,2,8.775,ACTIVE,221.19,376.92,60.007,1460742303,"201051344000458","219011344069620",27.71,42.50,0,339.34,431.02,246.2,235.7,1.158,369638.7,369638.7,26720,0,0,0,L,1122011218,0,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742326,390453.00
04/15/2016 13:45,2,8.752,ACTIVE,221.87,375.41,59.954,1460742303,"201051344000853","219011344069620",27.47,40.00,0,340.55,431.32,243.4,233.1,1.136,368138.5,368138.5,26314,0,0,0,L,1122011218,0,126.30,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742327,390454.00
04/15/2016 13:45,2,8.568,ACTIVE,218.48,372.11,59.991,1460742303,"201051344000685","219011344069620",28.53,37.30,0,333.33,425.91,247.5,236.9,1.189,374736.5,374736.5,31141,0,0,0,L,1122011218,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742328,390455.00
04/15/2016 13:45,2,8.586,ACTIVE,219.84,373.61,60.002,1460742303,"201051344000917","219011344069620",28.03,42.50,0,341.45,426.21,243.7,233.3,1.145,371909.8,371909.8,31143,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742329,390456.00
04/15/2016 13:45,2,8.654,ACTIVE,218.48,370.60,59.986,1460742303,"201051344001145","219011344069620",28.17,37.30,0,333.93,426.21,246.9,236.4,1.131,377013.4,377013.4,31003,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742330,390457.00
04/15/2016 13:45,2,8.658,ACTIVE,220.06,376.62,59.991,1460742303,"201051344000651","219011344069620",27.69,44.50,0,339.65,425.91,242.7,232.3,1.096,368960.6,368960.6,31371,0,0,0,L,1122011218,0,126.07,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742331,390458.00
04/15/2016 13:45,2,8.246,ALERT,215.32,378.12,59.986,1460742303,"274151322000088","219011344069620",25.09,53.80,0,296.06,398.86,209.5,200.3,0.804,620833.9,620833.9,19940,0,0,0,L,1151911521,0,124.27,123.59,0002,43,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742333,390459.00
04/15/2016 13:45,2,5.627,ALERT,216.45,409.68,59.981,1460742303,"274151322000068","219011344069620",37.51,53.50,0,302.68,490.83,213.6,204.2,0.826,518202.8,518202.8,21312,0,0,0,L,1151911521,0,124.49,124.49,0002,43,0,0,0,0,0,0,1,1203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742335,390460.00
04/15/2016 13:45,2,8.697,ACTIVE,219.84,374.51,59.975,1460742303,"201051344001135","219011344069620",27.53,43.20,0,338.44,425.91,242.3,231.9,1.109,365331.4,365331.4,31326,0,0,0,L,1122011218,0,125.40,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742336,390461.00
04/15/2016 13:45,2,8.684,ACTIVE,219.16,373.91,59.981,1460742303,"201051344000594","219011344069620",28.65,39.80,0,339.04,429.82,252.0,241.3,1.158,372808.7,372808.7,26757,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742337,390462.00
04/15/2016 13:45,2,8.639,ACTIVE,220.06,370.90,59.986,1460742303,"201051344001203","219011344069620",27.85,42.00,0,341.75,426.81,243.4,233.0,1.153,371914.8,371914.8,31325,0,0,0,L,1122011218,0,126.07,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742338,390463.00
04/15/2016 13:45,2,8.289,ALERT,215.54,359.18,59.981,1460742303,"274151322000054","219011344069620",25.11,56.00,0,302.98,398.86,210.4,201.1,0.773,634505.9,634505.9,19965,0,0,0,L,1151911521,0,123.81,123.59,0002,46,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742339,390464.00
04/15/2016 13:45,2,8.730,ACTIVE,219.84,373.01,60.012,1460742303,"201051344000867","219011344069620",27.55,43.80,0,339.95,427.41,243.4,233.0,1.118,361063.0,361063.0,26760,0,0,0,L,1122011218,0,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742340,390465.00
04/15/2016 13:45,2,8.568,ACTIVE,219.84,372.71,60.002,1460742303,"201051344001093","219011344069620",27.69,39.50,0,340.85,426.21,240.1,229.8,1.096,370874.7,370874.7,31196,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742341,390466.00
04/15/2016 13:45,2,8.641,ACTIVE,220.97,375.11,59.986,1460742303,"201051344000900","219011344069620",28.03,41.30,0,339.04,431.02,245.2,234.8,1.100,376480.4,376480.4,26148,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742342,390467.00
04/15/2016 13:45,2,8.557,ACTIVE,220.74,375.41,59.991,1460742303,"201051344000648","219011344069620",28.03,41.30,0,339.95,430.72,242.8,232.5,1.078,368998.6,368998.6,26454,0,0,0,L,1122011218,0,124.94,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742343,390468.00
04/15/2016 13:45,2,8.693,ACTIVE,221.19,376.31,59.986,1460742303,"201051344000569","219011344069620",27.45,40.40,0,339.04,429.82,241.6,231.3,1.109,377723.0,377723.0,26082,0,0,0,L,1122011218,0,125.17,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742344,390469.00
04/15/2016 13:45,2,8.754,ACTIVE,221.42,376.92,59.981,1460742303,"201051344000983","219011344069620",27.45,41.00,0,339.34,430.42,243.2,232.8,1.127,369281.0,369281.0,26553,0,0,0,L,1122011218,0,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742345,390470.00
04/15/2016 13:45,2,8.684,ACTIVE,221.42,375.11,59.981,1460742303,"201051344001158","219011344069620",27.75,39.80,0,339.65,430.72,244.1,233.7,1.123,364095.1,364095.1,26812,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742346,390471.00
04/15/2016 13:45,2,8.684,ACTIVE,221.19,377.22,59.975,1460742303,"201051344000576","219011344069620",27.37,42.00,0,339.65,430.42,240.6,230.3,1.100,370925.1,370925.1,26223,0,0,0,L,1122011218,0,125.62,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742347,390472.00
04/15/2016 13:45,2,8.281,ACTIVE,215.77,358.58,59.949,1460742303,"274151322000087","219011344069620",25.15,60.80,0,333.33,400.66,210.8,201.5,0.800,608710.2,608710.2,20039,0,0,0,L,1151911521,0,124.04,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742347,390473.00
04/15/2016 13:45,2,8.559,ACTIVE,218.93,372.41,59.986,1460742303,"201051344000955","219011344069620",28.27,40.80,0,334.84,425.61,245.1,234.6,1.158,375873.4,375873.4,31246,0,0,0,L,1122011218,1,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742348,390474.00
04/15/2016 13:45,2,8.527,ACTIVE,218.93,370.90,59.991,1460742303,"201051344000417","219011344069620",27.67,39.00,0,334.54,424.41,239.1,228.9,1.123,368367.3,368367.3,31425,0,0,0,L,1122011218,1,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460742349,390475.00
04/15/2016 14:00,2,8.695,ACTIVE,220.97,374.81,59.912,1460743203,"201051344000645","219011344069620",27.35,43.80,0,340.85,428.61,240.8,230.5,1.087,370537.0,370537.0,26371,0,0,0,L,1122011218,0,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743205,390476.00
04/15/2016 14:00,2,8.207,ACTIVE,215.77,364.89,59.922,1460743203,"274151322000085","219011344069620",24.79,55.00,0,335.44,397.35,205.9,196.8,0.791,637350.3,637350.3,19979,0,0,0,L,1151911521,0,124.27,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743206,390477.00
04/15/2016 14:00,2,8.572,ACTIVE,219.84,373.61,59.880,1460743203,"201051344000633","219011344069620",28.17,41.00,0,338.44,427.11,244.7,234.2,1.136,361382.6,361382.6,26830,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743206,390478.00
04/15/2016 14:00,2,8.549,ACTIVE,221.64,376.01,59.965,1460743203,"201051344000469","219011344069620",27.85,37.50,0,340.55,430.42,241.2,230.8,1.109,362651.7,362651.7,26775,0,0,0,L,1122011218,0,125.40,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743207,390479.00
04/15/2016 14:00,2,8.578,ACTIVE,218.48,370.60,59.886,1460743203,"201051344000646","219011344069620",27.89,38.40,0,333.93,426.21,242.2,231.8,1.123,366979.5,366979.5,31333,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743208,390480.00
04/15/2016 14:00,2,8.238,ACTIVE,216.00,376.62,59.938,1460743203,"274151322000052","219011344069620",27.57,57.00,0,333.63,402.46,229.9,220.0,0.932,646818.6,646818.6,20203,0,0,0,L,1151911521,0,123.14,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743209,390481.00
04/15/2016 14:00,2,8.760,ACTIVE,219.84,370.60,59.896,1460743203,"201051344000585","219011344069620",27.57,40.60,0,340.25,425.31,244.6,234.1,1.131,372809.9,372809.9,31338,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743210,390482.00
04/15/2016 14:00,2,8.486,ACTIVE,218.26,369.70,59.965,1460743203,"201051344001230","219011344069620",28.17,36.00,0,333.63,420.80,242.1,231.7,1.096,370839.5,370839.5,31130,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743211,390483.00
04/15/2016 14:00,2,8.523,ACTIVE,219.84,370.60,59.954,1460743203,"201051344000582","219011344069620",27.87,41.00,0,340.25,427.11,240.5,230.2,1.092,364384.5,364384.5,31309,0,0,0,L,1122011218,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743212,390484.00
04/15/2016 14:00,2,8.541,ACTIVE,218.26,368.50,59.949,1460743203,"201051344000955","219011344069620",28.25,41.00,0,333.93,425.01,244.2,233.8,1.145,375929.6,375929.6,31247,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743213,390485.00
04/15/2016 14:00,2,5.547,ACTIVE,215.54,429.22,59.949,1460743203,"274151322000094","219011344069620",37.99,52.50,0,386.83,458.37,213.0,203.7,0.844,518608.9,518608.9,21108,0,0,0,L,1151911521,0,123.14,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743214,390486.00
04/15/2016 14:00,2,8.721,ACTIVE,221.64,376.62,59.970,1460743203,"201051344000579","219011344069620",28.35,37.80,0,339.95,433.12,250.2,239.6,1.171,376065.7,376065.7,6851,0,0,0,L,1122011218,0,125.85,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743215,390487.00
04/15/2016 14:00,2,8.602,ACTIVE,218.48,368.50,59.965,1460743203,"201051344000890","219011344069620",27.73,38.60,0,334.54,425.31,241.2,230.9,1.096,373079.1,373079.1,31270,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743215,390488.00
04/15/2016 14:00,2,8.500,ACTIVE,219.39,371.51,59.975,1460743203,"201051344000438","219011344069620",28.41,40.00,0,341.45,427.41,244.6,234.1,1.140,375231.3,375231.3,31273,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743216,390489.00
04/15/2016 14:00,2,8.549,ACTIVE,218.71,370.30,59.944,1460743203,"201051344000417","219011344069620",27.49,38.80,0,334.84,424.41,237.9,227.7,1.118,368422.3,368422.3,31426,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743217,390490.00
04/15/2016 14:00,2,8.303,ACTIVE,215.09,386.23,59.917,1460743203,"274151322000083","219011344069620",27.33,57.00,0,334.24,407.87,229.6,219.7,0.910,641066.3,641066.3,20259,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743218,390491.00
04/15/2016 14:00,2,8.625,ACTIVE,216.00,389.24,59.954,1460743203,"274151322000076","219011344069620",27.99,57.30,0,334.84,405.77,244.3,233.9,0.994,681958.2,681958.2,20263,0,0,0,L,1151911521,0,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743219,390492.00
04/15/2016 14:00,2,8.650,ACTIVE,219.61,370.30,59.944,1460743203,"201051344000868","219011344069620",27.51,40.20,0,339.65,426.51,240.9,230.6,1.065,361787.2,361787.2,26510,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743220,390493.00
04/15/2016 14:00,2,8.711,ACTIVE,215.32,371.81,59.949,1460743203,"274151322000095","219011344069620",27.73,57.70,0,332.73,410.58,244.6,234.1,0.906,675005.9,675005.9,20161,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743221,390494.00
04/15/2016 14:00,2,8.754,ACTIVE,221.42,376.92,59.991,1460743203,"201051344000988","219011344069620",27.27,39.30,0,339.95,431.02,241.8,231.5,1.118,359150.8,359150.8,26799,0,0,0,L,1122011218,0,125.62,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743222,390495.00
04/15/2016 14:00,2,8.674,ACTIVE,219.61,371.21,59.965,1460743203,"201051344001025","219011344069620",27.63,42.50,0,341.75,426.81,242.5,232.2,1.083,372783.5,372783.5,31319,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743223,390496.00
04/15/2016 14:00,2,8.689,ACTIVE,221.42,376.01,59.959,1460743203,"201051344000458","219011344069620",27.91,42.30,0,339.95,431.02,245.6,235.1,1.158,369697.3,369697.3,26721,0,0,0,L,1122011218,0,126.07,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743224,390497.00
04/15/2016 14:00,2,8.611,ACTIVE,222.10,376.31,59.938,1460743203,"201051344000853","219011344069620",27.77,39.00,0,344.76,431.32,242.1,231.7,1.123,368196.4,368196.4,26315,0,0,0,L,1122011218,0,126.53,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743225,390498.00
04/15/2016 14:00,2,8.586,ACTIVE,218.26,370.00,59.965,1460743203,"201051344000685","219011344069620",28.31,37.50,0,335.14,425.61,246.2,235.7,1.184,374795.4,374795.4,31142,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743226,390499.00
04/15/2016 14:00,2,8.543,ACTIVE,220.06,371.51,59.975,1460743203,"201051344000917","219011344069620",28.09,41.80,0,341.15,425.61,243.0,232.6,1.153,371967.9,371967.9,31144,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743227,390500.00
04/15/2016 14:00,2,8.549,ACTIVE,218.48,370.60,59.912,1460743203,"201051344001145","219011344069620",28.45,35.80,0,334.84,426.21,246.1,235.6,1.127,377072.2,377072.2,31004,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743227,390501.00
04/15/2016 14:00,2,8.637,ACTIVE,220.29,372.11,59.975,1460743203,"201051344000651","219011344069620",27.65,44.80,0,340.25,425.91,241.6,231.3,1.114,369018.3,369018.3,31372,0,0,0,L,1122011218,0,126.07,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743228,390502.00
04/15/2016 14:00,2,8.184,ACTIVE,215.54,377.22,59.965,1460743203,"274151322000088","219011344069620",25.31,53.00,0,335.44,398.26,209.7,200.5,0.782,620883.8,620883.8,19942,0,0,0,L,1151911521,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743229,390503.00
04/15/2016 14:00,2,5.537,ACTIVE,216.67,425.01,59.938,1460743203,"274151322000068","219011344069620",37.73,52.00,0,385.93,455.37,211.7,202.4,0.818,518253.4,518253.4,21314,0,0,0,L,1151911521,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743230,390504.00
04/15/2016 14:00,2,8.646,ACTIVE,219.84,369.70,59.986,1460743203,"201051344001135","219011344069620",27.59,42.80,0,341.45,425.91,241.5,231.1,1.096,365389.0,365389.0,31327,0,0,0,L,1122011218,0,125.40,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743231,390505.00
04/15/2016 14:00,2,8.701,ACTIVE,219.39,375.11,59.965,1460743203,"201051344000594","219011344069620",28.51,39.80,0,339.04,428.91,251.3,240.6,1.145,372868.6,372868.6,26758,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743232,390506.00
04/15/2016 14:00,2,8.600,ACTIVE,220.06,372.71,59.880,1460743203,"201051344001203","219011344069620",27.89,42.30,0,341.45,426.51,242.8,232.5,1.118,371972.6,371972.6,31326,0,0,0,L,1122011218,0,126.07,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743233,390507.00
04/15/2016 14:00,2,8.146,ACTIVE,216.00,360.69,59.965,1460743203,"274151322000054","219011344069620",25.47,56.00,0,334.54,405.17,210.1,200.8,0.804,634555.9,634555.9,19967,0,0,0,L,1151911521,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743234,390508.00
04/15/2016 14:00,2,8.719,ACTIVE,220.06,373.91,59.981,1460743203,"201051344000867","219011344069620",27.47,43.20,0,339.65,426.21,242.7,232.3,1.114,361120.7,361120.7,26761,0,0,0,L,1122011218,0,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743235,390509.00
04/15/2016 14:00,2,8.436,ACTIVE,220.06,370.60,59.996,1460743203,"201051344001093","219011344069620",28.01,38.80,0,339.65,425.31,239.1,228.8,1.052,370931.7,370931.7,31197,0,0,0,L,1122011218,0,125.62,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743236,390510.00
04/15/2016 14:00,2,8.703,ACTIVE,221.19,375.71,59.959,1460743203,"201051344000900","219011344069620",27.79,41.50,0,339.65,430.42,244.9,234.4,1.105,376538.7,376538.7,26149,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743237,390511.00
04/15/2016 14:00,2,8.584,ACTIVE,220.74,373.61,59.917,1460743203,"201051344000648","219011344069620",27.85,41.00,0,339.65,430.72,242.2,231.8,1.109,369056.2,369056.2,26455,0,0,0,L,1122011218,0,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743237,390512.00
04/15/2016 14:00,2,8.668,ACTIVE,221.64,376.01,59.954,1460743203,"201051344000569","219011344069620",27.43,40.00,0,339.34,429.52,240.8,230.5,1.105,377780.3,377780.3,26083,0,0,0,L,1122011218,0,125.40,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743238,390513.00
04/15/2016 14:00,2,8.691,ACTIVE,221.87,373.91,59.970,1460743203,"201051344000983","219011344069620",27.61,40.60,0,339.04,430.42,242.9,232.6,1.131,369338.8,369338.8,26554,0,0,0,L,1122011218,0,126.07,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743240,390514.00
04/15/2016 14:00,2,8.678,ACTIVE,221.87,373.91,59.975,1460743203,"201051344001158","219011344069620",27.69,39.30,0,340.55,430.72,243.4,233.0,1.153,364153.1,364153.1,26813,0,0,0,L,1122011218,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743240,390515.00
04/15/2016 14:00,2,8.654,ACTIVE,221.64,375.71,59.981,1460743203,"201051344000576","219011344069620",27.31,41.80,0,340.25,430.72,239.3,229.0,1.096,370982.1,370982.1,26224,0,0,0,L,1122011218,0,126.07,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743241,390516.00
04/15/2016 14:00,2,8.082,ACTIVE,216.00,367.90,59.938,1460743203,"274151322000087","219011344069620",25.64,60.30,0,334.84,403.07,210.1,200.9,0.804,608760.1,608760.1,20040,0,0,0,L,1151911521,0,124.04,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460743242,390517.00
04/15/2016 14:15,2,8.549,ACTIVE,221.42,375.41,59.954,1460744103,"201051344000645","219011344069620",27.71,44.00,0,340.55,429.22,240.0,229.7,1.065,370594.4,370594.4,26372,0,0,0,L,1122011218,0,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744104,390518.00
04/15/2016 14:15,2,8.080,ACTIVE,215.77,372.11,59.981,1460744103,"274151322000085","219011344069620",24.99,53.30,0,335.74,397.35,204.3,195.3,0.782,637399.2,637399.2,19980,0,0,0,L,1151911521,0,124.49,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744105,390519.00
04/15/2016 14:15,2,8.564,ACTIVE,220.06,372.11,59.986,1460744103,"201051344000633","219011344069620",28.05,40.60,0,339.04,430.42,243.1,232.7,1.131,361440.8,361440.8,26831,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744106,390520.00
04/15/2016 14:15,2,8.527,ACTIVE,221.87,377.22,59.996,1460744103,"201051344000469","219011344069620",27.83,36.50,0,340.25,430.42,240.3,230.1,1.114,362709.2,362709.2,26776,0,0,0,L,1122011218,0,125.40,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744107,390521.00
04/15/2016 14:15,2,8.562,ACTIVE,218.71,372.11,59.981,1460744103,"201051344000646","219011344069620",27.73,37.50,0,334.54,425.91,240.6,230.3,1.123,367037.1,367037.1,31334,0,0,0,L,1122011218,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744108,390522.00
04/15/2016 14:15,2,8.162,ACTIVE,215.77,387.44,59.991,1460744103,"274151322000052","219011344069620",27.51,55.80,0,333.93,402.77,227.7,217.8,0.888,646873.1,646873.1,20204,0,0,0,L,1151911521,0,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744109,390523.00
04/15/2016 14:15,2,8.670,ACTIVE,220.06,369.10,59.991,1460744103,"201051344000585","219011344069620",27.65,39.80,0,339.34,425.31,242.7,232.3,1.145,372868.0,372868.0,31339,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744110,390524.00
04/15/2016 14:15,2,8.412,ACTIVE,218.48,371.51,60.007,1460744103,"201051344001230","219011344069620",28.23,35.00,0,333.63,420.50,240.4,230.1,1.096,370897.0,370897.0,31131,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744111,390525.00
04/15/2016 14:15,2,8.471,ACTIVE,220.29,371.21,60.002,1460744103,"201051344000582","219011344069620",27.85,41.30,0,339.65,427.11,239.0,228.8,1.087,364441.7,364441.7,31310,0,0,0,L,1122011218,0,125.85,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744112,390526.00
04/15/2016 14:15,2,8.354,ACTIVE,218.71,371.21,59.986,1460744103,"201051344000955","219011344069620",28.57,40.20,0,334.84,424.71,241.6,231.3,1.136,375987.5,375987.5,31248,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744113,390527.00
04/15/2016 14:15,2,5.500,ACTIVE,215.54,419.00,59.981,1460744103,"274151322000094","219011344069620",37.95,52.50,0,386.83,458.37,212.0,202.7,0.844,518659.6,518659.6,21109,0,0,0,L,1151911521,0,123.36,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744114,390528.00
04/15/2016 14:15,2,8.547,ACTIVE,221.87,375.71,59.949,1460744103,"201051344000579","219011344069620",28.73,37.30,0,339.95,432.52,248.8,238.2,1.158,376125.3,376125.3,6852,0,0,0,L,1122011218,0,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744115,390529.00
04/15/2016 14:15,2,8.443,ACTIVE,218.71,370.00,59.928,1460744103,"201051344000890","219011344069620",28.01,37.80,0,335.44,424.11,239.5,229.2,1.083,373136.6,373136.6,31271,0,0,0,L,1122011218,0,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744116,390530.00
04/15/2016 14:15,2,8.465,ACTIVE,219.61,372.71,59.986,1460744103,"201051344000438","219011344069620",28.25,40.20,0,340.85,427.71,242.1,231.8,1.131,375289.3,375289.3,31274,0,0,0,L,1122011218,0,125.62,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744117,390531.00
04/15/2016 14:15,2,8.475,ACTIVE,219.16,370.90,59.991,1460744103,"201051344000417","219011344069620",27.53,38.40,0,335.74,423.81,236.3,226.2,1.114,368478.8,368478.8,31427,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744117,390532.00
04/15/2016 14:15,2,8.244,ACTIVE,214.87,381.73,59.996,1460744103,"274151322000083","219011344069620",27.23,56.80,0,333.93,402.77,227.3,217.5,0.902,641120.8,641120.8,20260,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744118,390533.00
04/15/2016 14:15,2,8.539,ACTIVE,216.22,367.00,59.970,1460744103,"274151322000076","219011344069620",27.97,56.00,0,333.93,405.17,241.7,231.4,0.937,682016.3,682016.3,20264,0,0,0,L,1151911521,0,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744119,390534.00
04/15/2016 14:15,2,8.543,ACTIVE,220.06,373.01,59.959,1460744103,"201051344000868","219011344069620",27.73,39.80,0,339.34,425.91,239.7,229.4,1.087,361844.7,361844.7,26511,0,0,0,L,1122011218,0,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744120,390535.00
04/15/2016 14:15,2,8.590,ACTIVE,215.32,368.50,59.975,1460744103,"274151322000095","219011344069620",27.85,57.00,0,333.03,405.47,242.3,231.9,0.915,675064.1,675064.1,20162,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744121,390536.00
04/15/2016 14:15,2,8.684,ACTIVE,221.87,377.22,60.034,1460744103,"201051344000988","219011344069620",27.35,38.00,0,340.25,430.72,240.4,230.1,1.109,359208.4,359208.4,26800,0,0,0,L,1122011218,0,125.85,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744122,390537.00
04/15/2016 14:15,2,8.645,ACTIVE,219.84,373.31,59.996,1460744103,"201051344001025","219011344069620",27.53,41.80,0,341.15,426.51,241.0,230.7,1.074,372841.2,372841.2,31320,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744123,390538.00
04/15/2016 14:15,2,8.559,ACTIVE,221.64,377.22,60.012,1460744103,"201051344000458","219011344069620",28.17,42.50,0,341.15,431.62,244.2,233.8,1.158,369755.8,369755.8,26722,0,0,0,L,1122011218,0,125.85,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744124,390539.00
04/15/2016 14:15,2,8.711,ACTIVE,222.32,379.02,59.996,1460744103,"201051344000853","219011344069620",27.33,38.80,0,345.96,430.72,241.1,230.7,1.114,368254.1,368254.1,26316,0,0,0,L,1122011218,0,126.53,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744125,390540.00
04/15/2016 14:15,2,8.527,ACTIVE,218.48,371.51,59.981,1460744103,"201051344000685","219011344069620",28.27,37.30,0,333.93,425.31,243.9,233.5,1.167,374853.8,374853.8,31143,0,0,0,L,1122011218,0,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744126,390541.00
04/15/2016 14:15,2,8.424,ACTIVE,219.84,372.71,60.018,1460744103,"201051344000917","219011344069620",28.23,41.30,0,341.15,425.31,240.8,230.5,1.131,372025.6,372025.6,31145,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744126,390542.00
04/15/2016 14:15,2,8.500,ACTIVE,218.48,370.30,59.981,1460744103,"201051344001145","219011344069620",28.35,35.60,0,335.14,425.61,244.0,233.6,1.123,377130.6,377130.6,31005,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744127,390543.00
04/15/2016 14:15,2,8.547,ACTIVE,220.29,372.11,60.023,1460744103,"201051344000651","219011344069620",27.69,44.50,0,339.95,425.31,239.8,229.5,1.069,369075.7,369075.7,31373,0,0,0,L,1122011218,0,126.30,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744128,390544.00
04/15/2016 14:15,2,8.029,ACTIVE,215.54,359.78,59.991,1460744103,"274151322000088","219011344069620",25.54,53.00,0,335.14,397.66,207.7,198.6,0.778,620933.6,620933.6,19943,0,0,0,L,1151911521,0,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744129,390545.00
04/15/2016 14:15,2,5.529,ACTIVE,216.45,426.21,59.996,1460744103,"274151322000068","219011344069620",37.63,51.30,0,382.03,456.27,210.9,201.7,0.809,518303.9,518303.9,21315,0,0,0,L,1151911521,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744130,390546.00
04/15/2016 14:15,2,8.561,ACTIVE,219.61,370.00,59.986,1460744103,"201051344001135","219011344069620",27.63,41.80,0,340.55,425.61,239.5,229.2,1.087,365446.4,365446.4,31328,0,0,0,L,1122011218,0,125.62,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744131,390547.00
04/15/2016 14:15,2,8.590,ACTIVE,219.16,371.21,59.991,1460744103,"201051344000594","219011344069620",28.67,38.20,0,339.04,428.91,249.3,238.7,1.136,372928.4,372928.4,26759,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744132,390548.00
04/15/2016 14:15,2,8.561,ACTIVE,219.84,372.71,60.028,1460744103,"201051344001203","219011344069620",27.81,40.60,0,340.85,426.51,241.2,230.8,1.114,372030.4,372030.4,31327,0,0,0,L,1122011218,0,126.07,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744133,390549.00
04/15/2016 14:15,2,8.125,ACTIVE,215.77,357.38,59.986,1460744103,"274151322000054","219011344069620",25.33,54.50,0,333.93,398.86,208.2,199.0,0.804,634605.8,634605.8,19968,0,0,0,L,1151911521,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744134,390550.00
04/15/2016 14:15,2,8.639,ACTIVE,220.29,375.11,59.959,1460744103,"201051344000867","219011344069620",27.53,42.50,0,339.65,425.91,240.8,230.5,1.105,361178.5,361178.5,26762,0,0,0,L,1122011218,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744135,390551.00
04/15/2016 14:15,2,8.377,ACTIVE,219.84,372.71,60.028,1460744103,"201051344001093","219011344069620",27.93,38.40,0,340.25,425.31,236.8,226.6,1.047,370988.5,370988.5,31198,0,0,0,L,1122011218,0,125.62,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744136,390552.00
04/15/2016 14:15,2,8.566,ACTIVE,220.97,375.41,59.954,1460744103,"201051344000900","219011344069620",28.03,40.60,0,339.34,430.72,243.0,232.6,1.092,376597.0,376597.0,26150,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744137,390553.00
04/15/2016 14:15,2,8.494,ACTIVE,221.19,374.81,60.007,1460744103,"201051344000648","219011344069620",27.97,40.80,0,338.74,430.42,240.6,230.3,1.096,369113.9,369113.9,26456,0,0,0,L,1122011218,0,125.40,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744138,390554.00
04/15/2016 14:15,2,8.623,ACTIVE,221.42,374.81,59.975,1460744103,"201051344000569","219011344069620",27.37,38.80,0,339.04,429.22,238.8,228.6,1.100,377837.6,377837.6,26084,0,0,0,L,1122011218,0,125.40,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744138,390555.00
04/15/2016 14:15,2,8.602,ACTIVE,221.64,374.81,60.002,1460744103,"201051344000983","219011344069620",27.69,40.00,0,339.34,431.02,241.2,230.9,1.123,369396.5,369396.5,26555,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744139,390556.00
04/15/2016 14:15,2,8.633,ACTIVE,221.87,376.31,59.991,1460744103,"201051344001158","219011344069620",27.59,38.00,0,338.74,430.42,241.2,230.9,1.109,364210.9,364210.9,26814,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744140,390557.00
04/15/2016 14:15,2,8.445,ACTIVE,221.42,376.01,59.981,1460744103,"201051344000576","219011344069620",27.81,41.30,0,339.95,430.42,237.6,227.4,1.092,371039.1,371039.1,26225,0,0,0,L,1122011218,0,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744141,390558.00
04/15/2016 14:15,2,8.109,ACTIVE,215.54,375.41,59.975,1460744103,"274151322000087","219011344069620",25.35,59.00,0,334.54,397.96,208.0,198.9,0.795,608810.0,608810.0,20041,0,0,0,L,1151911521,0,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460744142,390559.00
04/15/2016 14:30,2,8.424,ACTIVE,220.97,372.41,59.981,1460745003,"201051344000645","219011344069620",27.55,44.00,0,340.25,428.61,235.1,225.0,1.065,370651.2,370651.2,26373,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745004,390560.00
04/15/2016 14:30,2,7.971,ACTIVE,216.00,375.71,59.981,1460745003,"274151322000085","219011344069620",24.95,54.00,0,335.44,396.75,201.4,192.5,0.756,637447.6,637447.6,19981,0,0,0,L,1151911521,0,124.27,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745005,390561.00
04/15/2016 14:30,2,8.438,ACTIVE,220.06,376.62,59.986,1460745003,"201051344000633","219011344069620",27.91,40.20,0,338.74,429.52,238.8,228.6,1.105,361498.4,361498.4,26832,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745006,390562.00
04/15/2016 14:30,2,8.461,ACTIVE,221.87,375.41,60.002,1460745003,"201051344000469","219011344069620",27.45,36.50,0,340.25,430.12,235.2,225.1,1.087,362766.0,362766.0,26777,0,0,0,L,1122011218,0,125.40,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745007,390563.00
04/15/2016 14:30,2,8.404,ACTIVE,218.71,371.21,59.986,1460745003,"201051344000646","219011344069620",27.73,37.00,0,334.24,425.01,236.0,225.8,1.096,367093.9,367093.9,31335,0,0,0,L,1122011218,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745008,390564.00
04/15/2016 14:30,2,8.016,ACTIVE,216.00,376.31,59.965,1460745003,"274151322000052","219011344069620",27.61,53.80,0,333.33,402.16,223.8,214.1,0.875,646926.8,646926.8,20205,0,0,0,L,1151911521,0,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745009,390565.00
04/15/2016 14:30,2,8.584,ACTIVE,220.29,370.60,59.975,1460745003,"201051344000585","219011344069620",27.43,40.00,0,340.85,424.41,238.6,228.3,1.109,372925.5,372925.5,31340,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745009,390566.00
04/15/2016 14:30,2,8.307,ACTIVE,218.48,369.40,59.970,1460745003,"201051344001230","219011344069620",28.05,34.30,0,333.03,419.60,235.9,225.7,1.078,370953.8,370953.8,31132,0,0,0,L,1122011218,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745010,390567.00
