ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/15/2016 14:30,2,8.336,ACTIVE,220.29,371.81,59.981,1460745003,"201051344000582","219011344069620",27.77,40.80,0,339.34,426.21,234.4,224.4,1.052,364498.3,364498.3,31311,0,0,0,L,1122011218,0,125.62,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745011,390568.00
04/15/2016 14:30,2,8.219,ACTIVE,218.93,371.21,59.981,1460745003,"201051344000955","219011344069620",28.47,40.40,0,335.44,424.11,236.9,226.8,1.118,376044.6,376044.6,31249,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745012,390569.00
04/15/2016 14:30,2,5.371,ACTIVE,215.54,412.98,59.965,1460745003,"274151322000094","219011344069620",38.25,51.50,0,388.34,460.78,207.8,198.7,0.809,518709.5,518709.5,21110,0,0,0,L,1151911521,0,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745013,390570.00
04/15/2016 14:30,2,8.424,ACTIVE,221.87,374.81,59.954,1460745003,"201051344000579","219011344069620",28.57,36.50,0,340.25,432.52,243.7,233.3,1.140,376184.0,376184.0,6853,0,0,0,L,1122011218,0,125.85,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745014,390571.00
04/15/2016 14:30,2,8.395,ACTIVE,218.71,369.40,59.981,1460745003,"201051344000890","219011344069620",27.65,38.20,0,334.24,423.50,235.2,225.0,1.061,373193.3,373193.3,31272,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745015,390572.00
04/15/2016 14:30,2,8.244,ACTIVE,219.39,369.40,59.975,1460745003,"201051344000438","219011344069620",28.45,39.80,0,339.04,426.51,237.4,227.2,1.109,375346.4,375346.4,31275,0,0,0,L,1122011218,0,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745016,390573.00
04/15/2016 14:30,2,8.180,ACTIVE,219.16,370.00,59.933,1460745003,"201051344000417","219011344069620",27.97,38.60,0,335.44,422.90,231.6,221.6,1.083,368534.6,368534.6,31428,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745017,390574.00
04/15/2016 14:30,2,7.994,ACTIVE,215.32,360.38,59.938,1460745003,"274151322000083","219011344069620",27.59,56.30,0,334.24,402.46,223.1,213.4,0.897,641174.5,641174.5,20261,0,0,0,L,1151911521,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745018,390575.00
04/15/2016 14:30,2,8.410,ACTIVE,216.45,384.73,59.970,1460745003,"274151322000076","219011344069620",27.93,56.00,0,334.24,404.57,237.6,227.4,0.937,682073.4,682073.4,20265,0,0,0,L,1151911521,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745018,390576.00
04/15/2016 14:30,2,8.578,ACTIVE,219.84,371.81,59.965,1460745003,"201051344000868","219011344069620",27.02,39.00,0,339.65,425.31,234.8,224.7,1.065,361901.5,361901.5,26512,0,0,0,L,1122011218,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745019,390577.00
04/15/2016 14:30,2,8.445,ACTIVE,215.32,387.14,59.965,1460745003,"274151322000095","219011344069620",27.87,55.30,0,333.93,406.07,238.4,228.2,0.884,675121.5,675121.5,20163,0,0,0,L,1151911521,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745020,390578.00
04/15/2016 14:30,2,8.525,ACTIVE,221.64,376.62,59.975,1460745003,"201051344000988","219011344069620",27.25,37.80,0,339.04,430.12,235.2,225.0,1.083,359265.2,359265.2,26801,0,0,0,L,1122011218,0,125.62,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745021,390579.00
04/15/2016 14:30,2,8.400,ACTIVE,220.06,368.50,59.970,1460745003,"201051344001025","219011344069620",27.75,41.80,0,341.75,425.31,236.1,226.0,1.061,372898.2,372898.2,31321,0,0,0,L,1122011218,0,125.62,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745022,390580.00
04/15/2016 14:30,2,8.447,ACTIVE,221.42,375.41,59.970,1460745003,"201051344000458","219011344069620",27.95,42.30,0,340.85,429.82,239.1,228.8,1.127,369813.5,369813.5,26723,0,0,0,L,1122011218,0,125.85,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745023,390581.00
04/15/2016 14:30,2,8.463,ACTIVE,222.10,377.52,59.975,1460745003,"201051344000853","219011344069620",27.53,38.20,0,342.35,430.72,235.9,225.8,1.100,368311.1,368311.1,26317,0,0,0,L,1122011218,0,126.30,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745024,390582.00
04/15/2016 14:30,2,8.338,ACTIVE,218.48,371.51,59.970,1460745003,"201051344000685","219011344069620",28.37,36.80,0,334.54,424.41,239.4,229.2,1.136,374911.5,374911.5,31144,0,0,0,L,1122011218,0,125.62,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745025,390583.00
04/15/2016 14:30,2,8.328,ACTIVE,220.29,373.91,59.965,1460745003,"201051344000917","219011344069620",28.07,40.80,0,340.55,424.71,236.7,226.5,1.118,372082.5,372082.5,31146,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745026,390584.00
04/15/2016 14:30,2,8.309,ACTIVE,218.71,371.21,59.975,1460745003,"201051344001145","219011344069620",28.47,36.00,0,334.54,425.01,239.4,229.2,1.100,377188.3,377188.3,31006,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745027,390585.00
04/15/2016 14:30,2,8.385,ACTIVE,220.52,372.71,59.986,1460745003,"201051344000651","219011344069620",27.69,44.50,0,340.85,424.71,235.0,224.9,1.047,369132.4,369132.4,31374,0,0,0,L,1122011218,0,126.30,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745027,390586.00
04/15/2016 14:30,2,7.895,ACTIVE,215.77,379.92,59.970,1460745003,"274151322000088","219011344069620",25.56,52.30,0,334.54,397.96,204.4,195.4,0.769,620982.7,620982.7,19944,0,0,0,L,1151911521,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745028,390587.00
04/15/2016 14:30,2,5.377,ACTIVE,216.67,417.49,59.949,1460745003,"274151322000068","219011344069620",38.03,51.30,0,387.14,455.67,206.4,197.3,0.791,518353.5,518353.5,21316,0,0,0,L,1151911521,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745029,390588.00
04/15/2016 14:30,2,8.455,ACTIVE,219.39,375.11,59.970,1460745003,"201051344000594","219011344069620",28.55,38.00,0,339.34,428.31,244.4,234.0,1.114,372987.4,372987.4,26760,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745031,390589.00
04/15/2016 14:30,2,8.375,ACTIVE,220.29,371.51,59.965,1460745003,"201051344001203","219011344069620",27.89,40.20,0,341.75,425.31,236.6,226.4,1.105,372087.4,372087.4,31328,0,0,0,L,1122011218,0,126.07,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745032,390590.00
04/15/2016 14:30,2,7.916,ACTIVE,215.54,360.69,59.975,1460745003,"274151322000054","219011344069620",25.56,53.80,0,334.84,399.16,204.9,195.8,0.787,634655.0,634655.0,19969,0,0,0,L,1151911521,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745033,390591.00
04/15/2016 14:30,2,8.420,ACTIVE,220.06,372.11,59.965,1460745003,"201051344000867","219011344069620",27.69,42.30,0,339.95,424.71,236.1,226.0,1.083,361235.6,361235.6,26763,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745034,390592.00
04/15/2016 14:30,2,8.146,ACTIVE,220.29,373.01,59.965,1460745003,"201051344001093","219011344069620",28.13,38.00,0,340.85,424.11,232.2,222.2,1.043,371044.5,371044.5,31199,0,0,0,L,1122011218,0,125.85,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745036,390593.00
04/15/2016 14:30,2,8.436,ACTIVE,220.97,372.41,59.975,1460745003,"201051344000900","219011344069620",27.87,40.80,0,339.65,430.12,237.9,227.7,1.056,376654.6,376654.6,26151,0,0,0,L,1122011218,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745036,390594.00
04/15/2016 14:30,2,8.377,ACTIVE,220.97,374.81,59.970,1460745003,"201051344000648","219011344069620",27.77,40.40,0,339.95,430.42,235.7,225.6,1.047,369170.8,369170.8,26457,0,0,0,L,1122011218,0,125.17,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745037,390595.00
04/15/2016 14:30,2,8.383,ACTIVE,221.19,373.91,59.970,1460745003,"201051344000569","219011344069620",27.57,38.80,0,338.74,428.31,233.9,223.8,1.083,377894.2,377894.2,26085,0,0,0,L,1122011218,0,125.17,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745038,390596.00
04/15/2016 14:30,2,8.395,ACTIVE,221.42,374.81,59.975,1460745003,"201051344000983","219011344069620",27.81,40.40,0,339.65,429.82,236.1,226.0,1.096,369453.7,369453.7,26556,0,0,0,L,1122011218,0,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745039,390597.00
04/15/2016 14:30,2,8.398,ACTIVE,221.64,375.71,59.970,1460745003,"201051344001158","219011344069620",27.81,37.80,0,339.95,429.52,236.6,226.4,1.092,364268.0,364268.0,26815,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745040,390598.00
04/15/2016 14:30,2,8.400,ACTIVE,221.42,376.01,59.975,1460745003,"201051344000576","219011344069620",27.39,41.50,0,339.95,429.52,233.1,223.0,1.061,371095.4,371095.4,26226,0,0,0,L,1122011218,0,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745041,390599.00
04/15/2016 14:30,2,7.883,ACTIVE,216.00,358.58,59.965,1460745003,"274151322000087","219011344069620",25.66,58.50,0,333.03,398.26,204.8,195.8,0.778,608859.2,608859.2,20042,0,0,0,L,1151911521,0,124.04,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745042,390600.00
04/15/2016 14:30,2,8.338,ACTIVE,219.84,370.90,59.975,1460745003,"201051344001135","219011344069620",27.83,41.80,0,336.94,424.41,234.9,224.8,1.065,365503.8,365503.8,31329,0,0,0,L,1122011218,1,125.62,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745043,390601.00
04/15/2016 14:45,2,8.279,ACTIVE,220.97,371.51,59.970,1460745903,"201051344000645","219011344069620",27.49,44.00,0,340.25,425.61,230.5,220.6,1.034,370706.9,370706.9,26374,0,0,0,L,1122011218,0,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745904,390602.00
04/15/2016 14:45,2,7.688,ACTIVE,215.54,372.41,59.959,1460745903,"274151322000085","219011344069620",25.29,53.80,0,335.74,396.45,196.9,188.1,0.756,637495.1,637495.1,19982,0,0,0,L,1151911521,0,124.49,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745905,390603.00
04/15/2016 14:45,2,8.213,ACTIVE,220.06,371.21,59.991,1460745903,"201051344000633","219011344069620",28.13,40.40,0,339.65,426.21,233.9,223.9,1.114,361554.9,361554.9,26833,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745906,390604.00
04/15/2016 14:45,2,8.207,ACTIVE,221.64,374.81,60.012,1460745903,"201051344000469","219011344069620",27.75,36.00,0,339.95,427.71,230.7,220.8,1.056,362821.8,362821.8,26778,0,0,0,L,1122011218,0,125.17,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745907,390605.00
04/15/2016 14:45,2,8.164,ACTIVE,218.93,369.40,59.970,1460745903,"201051344000646","219011344069620",27.91,37.50,0,335.74,424.11,230.8,220.8,1.074,367149.8,367149.8,31336,0,0,0,L,1122011218,0,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745908,390606.00
04/15/2016 14:45,2,7.842,ACTIVE,215.54,367.90,59.965,1460745903,"274151322000052","219011344069620",27.47,53.00,0,334.54,400.66,217.9,208.4,0.853,646979.7,646979.7,20206,0,0,0,L,1151911521,0,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745909,390607.00
04/15/2016 14:45,2,8.295,ACTIVE,220.29,371.51,59.991,1460745903,"201051344000585","219011344069620",27.83,39.30,0,340.25,423.20,233.8,223.7,1.078,372982.0,372982.0,31341,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745910,390608.00
04/15/2016 14:45,2,8.100,ACTIVE,218.48,370.30,59.965,1460745903,"201051344001230","219011344069620",28.15,35.00,0,334.24,421.40,230.9,220.9,1.052,371009.6,371009.6,31133,0,0,0,L,1122011218,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745911,390609.00
04/15/2016 14:45,2,8.197,ACTIVE,220.29,370.30,60.012,1460745903,"201051344000582","219011344069620",27.65,40.80,0,339.65,424.71,229.5,219.6,1.039,364553.8,364553.8,31312,0,0,0,L,1122011218,0,125.62,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745912,390610.00
04/15/2016 14:45,2,8.066,ACTIVE,218.71,368.80,60.007,1460745903,"201051344000955","219011344069620",28.35,40.00,0,336.94,422.60,231.4,221.4,1.087,376100.7,376100.7,31250,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745913,390611.00
04/15/2016 14:45,2,5.289,ACTIVE,215.54,411.48,59.981,1460745903,"274151322000094","219011344069620",37.85,50.20,0,388.34,460.47,201.8,192.8,0.778,518758.5,518758.5,21111,0,0,0,L,1151911521,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745914,390612.00
04/15/2016 14:45,2,8.301,ACTIVE,221.64,375.71,59.959,1460745903,"201051344000579","219011344069620",28.37,36.30,0,340.25,429.52,238.5,228.2,1.114,376241.7,376241.7,6854,0,0,0,L,1122011218,0,125.62,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745914,390613.00
04/15/2016 14:45,2,8.059,ACTIVE,218.71,368.50,59.970,1460745903,"201051344000890","219011344069620",28.19,37.50,0,335.74,422.60,229.9,220.0,1.043,373249.0,373249.0,31273,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745915,390614.00
04/15/2016 14:45,2,8.123,ACTIVE,219.61,372.71,60.018,1460745903,"201051344000438","219011344069620",28.17,39.50,0,341.45,424.71,231.6,221.6,1.078,375402.6,375402.6,31276,0,0,0,L,1122011218,0,125.62,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745916,390615.00
04/15/2016 14:45,2,8.109,ACTIVE,218.93,369.70,59.986,1460745903,"201051344000417","219011344069620",27.59,38.00,0,338.44,421.70,226.5,216.7,1.065,368589.5,368589.5,31429,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745917,390616.00
04/15/2016 14:45,2,7.857,ACTIVE,215.09,363.09,59.986,1460745903,"274151322000083","219011344069620",27.35,55.50,0,334.84,400.66,217.5,208.0,0.822,641227.3,641227.3,20262,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745918,390617.00
04/15/2016 14:45,2,8.232,ACTIVE,216.45,370.00,59.986,1460745903,"274151322000076","219011344069620",27.81,54.80,0,334.84,403.37,231.6,221.6,0.910,682129.6,682129.6,20266,0,0,0,L,1151911521,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745919,390618.00
04/15/2016 14:45,2,8.309,ACTIVE,219.84,373.91,60.002,1460745903,"201051344000868","219011344069620",27.39,38.40,0,339.65,424.41,230.3,220.4,1.047,361957.2,361957.2,26513,0,0,0,L,1122011218,0,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745920,390619.00
04/15/2016 14:45,2,8.283,ACTIVE,215.32,357.08,59.986,1460745903,"274151322000095","219011344069620",27.73,55.00,0,333.03,404.87,232.4,222.4,0.893,675177.8,675177.8,20164,0,0,0,L,1151911521,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745921,390620.00
04/15/2016 14:45,2,8.324,ACTIVE,221.64,375.71,59.996,1460745903,"201051344000988","219011344069620",27.37,38.20,0,339.65,428.31,230.8,220.8,1.056,359321.0,359321.0,26802,0,0,0,L,1122011218,0,125.62,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745922,390621.00
04/15/2016 14:45,2,8.324,ACTIVE,219.84,370.90,59.928,1460745903,"201051344001025","219011344069620",27.47,41.00,0,341.75,424.11,231.5,221.5,1.030,372954.2,372954.2,31322,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745923,390622.00
04/15/2016 14:45,2,8.191,ACTIVE,221.64,375.11,60.007,1460745903,"201051344000458","219011344069620",28.25,42.00,0,340.85,427.71,234.3,224.2,1.100,369870.2,369870.2,26724,0,0,0,L,1122011218,0,125.85,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745924,390623.00
04/15/2016 14:45,2,8.252,ACTIVE,221.87,376.01,59.996,1460745903,"201051344000853","219011344069620",27.65,38.20,0,342.95,428.31,231.1,221.2,1.069,368367.0,368367.0,26318,0,0,0,L,1122011218,0,126.07,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745924,390624.00
04/15/2016 14:45,2,8.209,ACTIVE,218.48,369.40,60.018,1460745903,"201051344000685","219011344069620",28.15,37.00,0,334.84,423.50,234.1,224.0,1.109,374968.2,374968.2,31145,0,0,0,L,1122011218,0,125.62,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745925,390625.00
04/15/2016 14:45,2,8.137,ACTIVE,219.84,370.30,59.996,1460745903,"201051344000917","219011344069620",28.07,41.00,0,340.85,423.81,231.4,221.4,1.087,372138.5,372138.5,31147,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745926,390626.00
04/15/2016 14:45,2,8.186,ACTIVE,218.48,370.30,59.996,1460745903,"201051344001145","219011344069620",28.27,35.20,0,335.74,423.81,234.2,224.2,1.074,377245.1,377245.1,31007,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745927,390627.00
04/15/2016 14:45,2,8.062,ACTIVE,220.29,369.10,60.007,1460745903,"201051344000651","219011344069620",28.13,45.00,0,339.65,423.20,229.7,219.8,1.025,369188.1,369188.1,31375,0,0,0,L,1122011218,0,126.30,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745928,390628.00
04/15/2016 14:45,2,7.721,ACTIVE,215.54,363.39,60.012,1460745903,"274151322000088","219011344069620",25.54,51.30,0,334.84,396.45,199.8,190.9,0.751,621031.0,621031.0,19945,0,0,0,L,1151911521,0,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745929,390629.00
04/15/2016 14:45,2,5.174,ACTIVE,216.67,428.01,59.981,1460745903,"274151322000068","219011344069620",38.53,50.40,0,387.44,457.77,202.2,193.3,0.773,518402.3,518402.3,21317,0,0,0,L,1151911521,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745930,390630.00
04/15/2016 14:45,2,8.131,ACTIVE,219.61,371.21,59.965,1460745903,"201051344001135","219011344069620",27.95,42.30,0,341.45,423.81,230.1,220.2,1.047,365558.8,365558.8,31330,0,0,0,L,1122011218,0,125.62,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745931,390631.00
04/15/2016 14:45,2,8.260,ACTIVE,219.16,371.51,60.007,1460745903,"201051344000594","219011344069620",28.63,37.50,0,339.65,427.11,239.3,229.1,1.092,373045.3,373045.3,26761,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745932,390632.00
04/15/2016 14:45,2,8.193,ACTIVE,220.29,368.20,59.944,1460745903,"201051344001203","219011344069620",27.89,39.80,0,340.85,424.11,231.2,221.3,1.069,372143.4,372143.4,31329,0,0,0,L,1122011218,0,126.30,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745933,390633.00
04/15/2016 14:45,2,7.783,ACTIVE,215.77,381.12,59.986,1460745903,"274151322000054","219011344069620",25.41,54.30,0,334.24,397.35,200.2,191.3,0.760,634703.5,634703.5,19970,0,0,0,L,1151911521,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745934,390634.00
04/15/2016 14:45,2,8.354,ACTIVE,220.06,373.31,59.996,1460745903,"201051344000867","219011344069620",27.33,42.30,0,339.95,424.11,231.1,221.1,1.047,361291.6,361291.6,26764,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745935,390635.00
04/15/2016 14:45,2,8.043,ACTIVE,220.06,371.21,60.002,1460745903,"201051344001093","219011344069620",27.87,37.30,0,340.55,423.20,227.1,217.2,1.016,371099.4,371099.4,31200,0,0,0,L,1122011218,0,125.62,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745936,390636.00
04/15/2016 14:45,2,8.223,ACTIVE,220.97,374.21,60.007,1460745903,"201051344000900","219011344069620",28.05,40.80,0,339.65,427.71,233.6,223.5,1.039,376711.1,376711.1,26152,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745937,390637.00
04/15/2016 14:45,2,8.164,ACTIVE,220.97,373.31,59.986,1460745903,"201051344000648","219011344069620",27.95,40.20,0,339.95,427.41,231.0,221.0,1.061,369226.7,369226.7,26458,0,0,0,L,1122011218,0,124.94,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745937,390638.00
04/15/2016 14:45,2,8.248,ACTIVE,221.19,376.01,59.954,1460745903,"201051344000569","219011344069620",27.47,38.60,0,339.65,426.21,229.6,219.7,1.065,377949.7,377949.7,26086,0,0,0,L,1122011218,0,125.17,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745938,390639.00
04/15/2016 14:45,2,8.256,ACTIVE,221.64,375.71,60.012,1460745903,"201051344000983","219011344069620",27.75,40.20,0,339.65,427.71,232.2,222.2,1.078,369509.7,369509.7,26557,0,0,0,L,1122011218,0,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745939,390640.00
04/15/2016 14:45,2,8.293,ACTIVE,221.64,373.91,59.986,1460745903,"201051344001158","219011344069620",27.59,37.80,0,339.34,427.71,231.6,221.6,1.061,364324.0,364324.0,26816,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745940,390641.00
04/15/2016 14:45,2,8.059,ACTIVE,221.19,375.41,60.002,1460745903,"201051344000576","219011344069620",27.97,41.30,0,340.55,427.41,228.4,218.5,1.034,371150.6,371150.6,26227,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745941,390642.00
04/15/2016 14:45,2,7.701,ACTIVE,215.54,355.28,60.002,1460745903,"274151322000087","219011344069620",25.66,57.30,0,331.53,399.76,200.2,191.3,0.769,608907.6,608907.6,20043,0,0,0,L,1151911521,0,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460745942,390643.00
04/15/2016 15:00,2,8.031,ACTIVE,221.19,371.81,59.981,1460746803,"201051344000645","219011344069620",27.61,43.40,0,340.85,425.31,224.5,214.7,1.008,370761.5,370761.5,26375,0,0,0,L,1122011218,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746804,390644.00
04/15/2016 15:00,2,7.479,ACTIVE,215.77,361.29,59.944,1460746803,"274151322000085","219011344069620",25.39,53.00,0,335.14,395.25,192.2,183.6,0.725,637541.7,637541.7,19983,0,0,0,L,1151911521,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746805,390645.00
04/15/2016 15:00,2,7.963,ACTIVE,220.06,374.51,59.938,1460746803,"201051344000633","219011344069620",28.17,39.80,0,339.34,425.61,227.1,217.3,1.069,361610.0,361610.0,26834,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746806,390646.00
04/15/2016 15:00,2,7.969,ACTIVE,221.64,375.11,59.959,1460746803,"201051344000469","219011344069620",27.81,35.40,0,339.65,426.81,224.3,214.5,1.043,362876.3,362876.3,26779,0,0,0,L,1122011218,0,125.40,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746807,390647.00
04/15/2016 15:00,2,7.902,ACTIVE,218.93,369.70,59.991,1460746803,"201051344000646","219011344069620",28.07,36.80,0,335.14,422.30,224.7,214.9,1.039,367204.4,367204.4,31337,0,0,0,L,1122011218,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746808,390648.00
04/15/2016 15:00,2,7.539,ACTIVE,216.00,374.51,59.933,1460746803,"274151322000052","219011344069620",27.81,52.50,0,334.54,399.76,212.2,202.9,0.835,647031.2,647031.2,20207,0,0,0,L,1151911521,0,123.59,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746809,390649.00
04/15/2016 15:00,2,8.150,ACTIVE,220.29,372.11,59.917,1460746803,"201051344000585","219011344069620",27.61,38.80,0,341.15,422.60,228.0,218.1,1.056,373037.3,373037.3,31342,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746810,390650.00
04/15/2016 15:00,2,7.830,ACTIVE,218.48,367.90,59.981,1460746803,"201051344001230","219011344069620",28.33,34.00,0,333.63,420.80,224.5,214.7,1.021,371064.1,371064.1,31134,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746811,390651.00
04/15/2016 15:00,2,7.893,ACTIVE,220.29,372.11,59.996,1460746803,"201051344000582","219011344069620",27.99,40.40,0,340.55,423.50,223.7,214.0,1.003,364608.1,364608.1,31313,0,0,0,L,1122011218,0,125.62,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746812,390652.00
04/15/2016 15:00,2,7.869,ACTIVE,218.93,367.30,59.991,1460746803,"201051344000955","219011344069620",28.25,39.80,0,336.04,421.40,225.1,215.4,1.061,376155.4,376155.4,31251,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746813,390653.00
04/15/2016 15:00,2,4.973,ACTIVE,215.77,419.60,59.928,1460746803,"274151322000094","219011344069620",39.00,48.80,0,386.83,457.47,197.2,188.4,0.782,518806.3,518806.3,21112,0,0,0,L,1151911521,0,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746814,390654.00
04/15/2016 15:00,2,7.967,ACTIVE,221.87,373.61,59.970,1460746803,"201051344000579","219011344069620",28.77,35.80,0,341.45,428.91,231.8,221.9,1.087,376298.1,376298.1,6855,0,0,0,L,1122011218,0,125.85,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746815,390655.00
04/15/2016 15:00,2,7.984,ACTIVE,218.71,368.80,59.896,1460746803,"201051344000890","219011344069620",27.75,36.80,0,335.14,421.70,224.4,214.7,1.012,373303.4,373303.4,31274,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746816,390656.00
04/15/2016 15:00,2,7.789,ACTIVE,219.39,370.60,59.981,1460746803,"201051344000438","219011344069620",28.61,39.50,0,341.45,423.50,225.6,215.8,1.065,375457.4,375457.4,31277,0,0,0,L,1122011218,0,125.62,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746817,390657.00
04/15/2016 15:00,2,7.783,ACTIVE,219.16,369.40,59.996,1460746803,"201051344000417","219011344069620",28.01,38.20,0,336.64,420.50,220.8,211.2,1.034,368643.1,368643.1,31430,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746818,390658.00
04/15/2016 15:00,2,7.619,ACTIVE,215.32,376.62,59.959,1460746803,"274151322000083","219011344069620",27.49,54.30,0,334.54,400.06,211.9,202.6,0.835,641278.7,641278.7,20263,0,0,0,L,1151911521,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746819,390659.00
04/15/2016 15:00,2,7.922,ACTIVE,216.45,385.33,59.938,1460746803,"274151322000076","219011344069620",28.11,54.80,0,335.74,402.77,225.5,215.8,0.893,682184.6,682184.6,20267,0,0,0,L,1151911521,0,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746820,390660.00
04/15/2016 15:00,2,8.041,ACTIVE,220.06,370.00,59.975,1460746803,"201051344000868","219011344069620",27.55,38.80,0,339.95,422.60,224.3,214.6,1.008,362011.7,362011.7,26514,0,0,0,L,1122011218,0,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746821,390661.00
04/15/2016 15:00,2,7.941,ACTIVE,215.54,352.57,59.949,1460746803,"274151322000095","219011344069620",28.13,54.00,0,333.93,403.07,226.7,216.9,0.831,675233.0,675233.0,20165,0,0,0,L,1151911521,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746822,390662.00
04/15/2016 15:00,2,8.072,ACTIVE,221.87,375.41,59.970,1460746803,"201051344000988","219011344069620",27.49,37.80,0,339.65,427.11,224.8,215.1,1.021,359375.6,359375.6,26803,0,0,0,L,1122011218,0,125.85,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746823,390663.00
04/15/2016 15:00,2,8.018,ACTIVE,220.06,370.60,59.991,1460746803,"201051344001025","219011344069620",27.75,40.80,0,342.05,422.90,225.4,215.6,1.008,373009.0,373009.0,31323,0,0,0,L,1122011218,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746823,390664.00
04/15/2016 15:00,2,8.000,ACTIVE,221.42,373.31,59.944,1460746803,"201051344000458","219011344069620",28.17,40.80,0,340.85,427.41,228.3,218.4,1.074,369925.8,369925.8,26725,0,0,0,L,1122011218,0,125.85,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746824,390665.00
04/15/2016 15:00,2,8.127,ACTIVE,222.10,374.51,59.912,1460746803,"201051344000853","219011344069620",27.33,38.00,0,343.55,427.41,224.9,215.2,1.043,368421.8,368421.8,26319,0,0,0,L,1122011218,0,126.53,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746825,390666.00
04/15/2016 15:00,2,7.885,ACTIVE,218.26,368.20,59.901,1460746803,"201051344000685","219011344069620",28.51,36.80,0,336.64,421.70,227.7,217.8,1.092,375023.5,375023.5,31146,0,0,0,L,1122011218,0,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746826,390667.00
04/15/2016 15:00,2,7.850,ACTIVE,219.84,370.60,59.975,1460746803,"201051344000917","219011344069620",28.35,40.20,0,340.55,422.30,225.2,215.4,1.056,372193.2,372193.2,31148,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746827,390668.00
04/15/2016 15:00,2,7.848,ACTIVE,218.48,370.90,59.986,1460746803,"201051344001145","219011344069620",28.69,35.20,0,335.74,422.60,227.9,218.1,1.043,377300.5,377300.5,31008,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746828,390669.00
04/15/2016 15:00,2,8.016,ACTIVE,220.29,370.00,59.949,1460746803,"201051344000651","219011344069620",27.61,43.80,0,341.15,422.60,224.2,214.5,0.994,369242.6,369242.6,31376,0,0,0,L,1122011218,0,126.30,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746829,390670.00
04/15/2016 15:00,2,7.457,ACTIVE,215.77,363.99,59.954,1460746803,"274151322000088","219011344069620",25.82,51.00,0,335.74,396.15,195.0,186.3,0.738,621078.3,621078.3,19946,0,0,0,L,1151911521,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746830,390671.00
04/15/2016 15:00,2,5.068,ACTIVE,216.67,431.02,59.949,1460746803,"274151322000068","219011344069620",37.99,49.80,0,389.84,457.47,195.9,187.1,0.751,518449.9,518449.9,21318,0,0,0,L,1151911521,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746831,390672.00
04/15/2016 15:00,2,7.934,ACTIVE,219.61,368.50,59.986,1460746803,"201051344001135","219011344069620",27.91,41.50,0,342.05,422.60,224.2,214.4,1.030,365613.2,365613.2,31331,0,0,0,L,1122011218,0,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746832,390673.00
04/15/2016 15:00,2,8.053,ACTIVE,219.39,374.51,59.981,1460746803,"201051344000594","219011344069620",28.51,36.50,0,339.95,425.61,232.3,222.3,1.061,373101.9,373101.9,26762,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746832,390674.00
04/15/2016 15:00,2,7.996,ACTIVE,220.06,370.60,59.907,1460746803,"201051344001203","219011344069620",27.81,39.00,0,342.05,422.90,224.9,215.2,1.039,372198.1,372198.1,31330,0,0,0,L,1122011218,0,126.07,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746834,390675.00
04/15/2016 15:00,2,7.492,ACTIVE,216.00,381.12,59.970,1460746803,"274151322000054","219011344069620",25.78,54.30,0,334.84,396.75,195.6,186.9,0.742,634750.9,634750.9,19971,0,0,0,L,1151911521,0,124.27,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746834,390676.00
04/15/2016 15:00,2,8.035,ACTIVE,220.06,374.51,59.986,1460746803,"201051344000867","219011344069620",27.71,42.00,0,340.25,422.60,225.5,215.7,1.034,361346.4,361346.4,26765,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746835,390677.00
04/15/2016 15:00,2,7.768,ACTIVE,219.84,372.71,59.965,1460746803,"201051344001093","219011344069620",28.03,37.30,0,341.45,421.70,220.5,210.9,0.999,371153.0,371153.0,31201,0,0,0,L,1122011218,0,125.62,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746836,390678.00
04/15/2016 15:00,2,7.996,ACTIVE,220.97,374.21,60.012,1460746803,"201051344000900","219011344069620",28.07,40.20,0,339.65,427.11,227.2,217.4,1.008,376766.3,376766.3,26153,0,0,0,L,1122011218,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746837,390679.00
04/15/2016 15:00,2,7.844,ACTIVE,220.97,373.31,59.986,1460746803,"201051344000648","219011344069620",28.29,39.80,0,340.25,427.11,224.7,215.0,1.025,369281.4,369281.4,26459,0,0,0,L,1122011218,0,125.17,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746838,390680.00
04/15/2016 15:00,2,7.949,ACTIVE,221.19,373.91,59.991,1460746803,"201051344000569","219011344069620",27.73,38.60,0,339.34,425.61,223.2,213.5,1.030,378004.0,378004.0,26087,0,0,0,L,1122011218,0,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746839,390681.00
04/15/2016 15:00,2,7.969,ACTIVE,221.42,374.21,59.986,1460746803,"201051344000983","219011344069620",27.97,39.50,0,339.95,426.81,225.6,215.8,1.052,369564.6,369564.6,26558,0,0,0,L,1122011218,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746840,390682.00
04/15/2016 15:00,2,7.979,ACTIVE,221.64,374.81,59.970,1460746803,"201051344001158","219011344069620",27.89,37.80,0,340.55,426.81,225.2,215.5,1.039,364378.8,364378.8,26817,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746841,390683.00
04/15/2016 15:00,2,7.914,ACTIVE,221.42,374.21,59.970,1460746803,"201051344000576","219011344069620",27.73,40.60,0,340.85,426.81,222.1,212.5,1.021,371204.7,371204.7,26228,0,0,0,L,1122011218,0,125.85,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746842,390684.00
04/15/2016 15:00,2,7.449,ACTIVE,215.77,379.02,59.965,1460746803,"274151322000087","219011344069620",25.90,56.00,0,334.84,395.25,195.4,186.7,0.747,608955.0,608955.0,20044,0,0,0,L,1151911521,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460746843,390685.00
04/15/2016 15:15,2,7.795,ACTIVE,220.97,373.91,59.991,1460747703,"201051344000645","219011344069620",27.53,42.80,0,341.45,423.81,217.5,208.0,0.981,370814.2,370814.2,26376,0,0,0,L,1122011218,0,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747704,390686.00
04/15/2016 15:15,2,7.217,ACTIVE,215.77,365.19,59.981,1460747703,"274151322000085","219011344069620",25.52,51.30,0,336.64,393.75,186.3,177.9,0.738,637586.7,637586.7,19984,0,0,0,L,1151911521,0,124.27,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747705,390687.00
04/15/2016 15:15,2,7.736,ACTIVE,220.06,373.61,59.991,1460747703,"201051344000633","219011344069620",28.15,39.80,0,339.95,424.11,220.3,210.7,1.039,361663.4,361663.4,26835,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747706,390688.00
04/15/2016 15:15,2,7.713,ACTIVE,221.64,373.31,59.991,1460747703,"201051344000469","219011344069620",27.85,36.30,0,340.25,425.31,217.5,208.0,1.003,362929.0,362929.0,26780,0,0,0,L,1122011218,0,125.17,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747707,390689.00
04/15/2016 15:15,2,7.658,ACTIVE,218.71,368.80,59.954,1460747703,"201051344000646","219011344069620",28.17,37.00,0,336.94,421.10,218.4,208.9,1.021,367257.2,367257.2,31338,0,0,0,L,1122011218,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747708,390690.00
04/15/2016 15:15,2,7.283,ACTIVE,216.00,349.86,59.986,1460747703,"274151322000052","219011344069620",27.97,52.80,0,334.84,398.26,206.2,197.1,0.778,647081.1,647081.1,20208,0,0,0,L,1151911521,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747709,390691.00
04/15/2016 15:15,2,7.754,ACTIVE,220.06,369.10,59.996,1460747703,"201051344000585","219011344069620",28.17,39.50,0,341.15,420.80,221.0,211.4,1.025,373090.9,373090.9,31343,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747710,390692.00
04/15/2016 15:15,2,7.617,ACTIVE,218.26,369.10,59.996,1460747703,"201051344001230","219011344069620",28.23,34.30,0,335.14,418.09,217.9,208.4,0.999,371116.8,371116.8,31135,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747711,390693.00
04/15/2016 15:15,2,7.682,ACTIVE,220.06,370.90,59.981,1460747703,"201051344000582","219011344069620",27.91,40.00,0,340.25,421.70,216.9,207.4,0.986,364660.6,364660.6,31314,0,0,0,L,1122011218,0,125.62,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747711,390694.00
04/15/2016 15:15,2,7.613,ACTIVE,218.71,369.40,60.007,1460747703,"201051344000955","219011344069620",28.41,40.00,0,336.64,419.30,219.0,209.5,1.025,376208.4,376208.4,31252,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747712,390695.00
04/15/2016 15:15,2,4.875,ACTIVE,215.77,432.52,59.981,1460747703,"274151322000094","219011344069620",38.51,48.80,0,387.14,457.77,190.9,182.3,0.734,518852.3,518852.3,21113,0,0,0,L,1151911521,0,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747713,390696.00
04/15/2016 15:15,2,7.811,ACTIVE,221.42,373.01,60.002,1460747703,"201051344000579","219011344069620",28.51,35.60,0,341.15,427.41,225.3,215.5,1.056,376352.6,376352.6,6856,0,0,0,L,1122011218,0,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747714,390697.00
04/15/2016 15:15,2,7.689,ACTIVE,218.48,366.70,59.986,1460747703,"201051344000890","219011344069620",27.93,37.00,0,336.64,419.30,217.3,207.8,0.977,373356.0,373356.0,31275,0,0,0,L,1122011218,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747715,390698.00
04/15/2016 15:15,2,7.625,ACTIVE,219.39,370.90,59.991,1460747703,"201051344000438","219011344069620",28.39,40.00,0,340.85,421.70,219.2,209.7,1.025,375510.5,375510.5,31278,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747716,390699.00
04/15/2016 15:15,2,7.660,ACTIVE,218.93,369.10,59.986,1460747703,"201051344000417","219011344069620",27.59,37.80,0,341.45,418.70,214.0,204.7,1.003,368695.0,368695.0,31431,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747717,390700.00
04/15/2016 15:15,2,7.389,ACTIVE,215.09,353.17,59.991,1460747703,"274151322000083","219011344069620",27.57,54.80,0,335.14,398.26,206.1,197.0,0.813,641328.6,641328.6,20264,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747718,390701.00
04/15/2016 15:15,2,7.643,ACTIVE,216.22,374.51,59.970,1460747703,"274151322000076","219011344069620",28.27,53.50,0,335.44,401.26,218.7,209.1,0.884,682237.6,682237.6,20268,0,0,0,L,1151911521,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747719,390702.00
04/15/2016 15:15,2,7.789,ACTIVE,219.84,372.11,59.986,1460747703,"201051344000868","219011344069620",27.55,39.00,0,340.25,420.80,217.2,207.7,0.986,362064.3,362064.3,26515,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747720,390703.00
04/15/2016 15:15,2,7.770,ACTIVE,215.32,359.78,60.002,1460747703,"274151322000095","219011344069620",27.85,52.80,0,333.33,401.26,219.3,209.7,0.822,675286.1,675286.1,20166,0,0,0,L,1151911521,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747720,390704.00
04/15/2016 15:15,2,7.854,ACTIVE,221.42,375.71,59.959,1460747703,"201051344000988","219011344069620",27.41,37.30,0,340.85,425.91,218.0,208.5,0.990,359428.3,359428.3,26804,0,0,0,L,1122011218,0,125.62,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747721,390705.00
04/15/2016 15:15,2,7.902,ACTIVE,219.84,367.60,59.996,1460747703,"201051344001025","219011344069620",27.33,40.60,0,342.05,421.40,218.9,209.3,0.972,373062.0,373062.0,31324,0,0,0,L,1122011218,0,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747722,390706.00
04/15/2016 15:15,2,7.742,ACTIVE,221.42,374.21,59.981,1460747703,"201051344000458","219011344069620",28.23,41.00,0,341.75,425.61,221.3,211.7,1.039,369979.3,369979.3,26726,0,0,0,L,1122011218,0,125.85,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747723,390707.00
04/15/2016 15:15,2,7.799,ACTIVE,221.64,374.21,59.981,1460747703,"201051344000853","219011344069620",27.65,37.80,0,343.55,425.91,218.5,208.9,1.016,368474.6,368474.6,26320,0,0,0,L,1122011218,0,126.07,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747724,390708.00
04/15/2016 15:15,2,7.684,ACTIVE,218.48,369.10,59.986,1460747703,"201051344000685","219011344069620",28.45,37.00,0,336.04,420.20,221.2,211.6,1.056,375077.0,375077.0,31147,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747725,390709.00
