ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/15/2016 15:15,2,7.598,ACTIVE,219.84,370.90,59.975,1460747703,"201051344000917","219011344069620",28.43,40.40,0,341.15,420.50,218.7,209.1,1.025,372246.1,372246.1,31149,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747726,390710.00
04/15/2016 15:15,2,7.596,ACTIVE,218.71,368.80,59.965,1460747703,"201051344001145","219011344069620",28.80,35.20,0,336.94,420.80,221.5,211.8,1.021,377354.1,377354.1,31009,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747727,390711.00
04/15/2016 15:15,2,7.691,ACTIVE,220.06,369.10,59.991,1460747703,"201051344000651","219011344069620",27.93,44.50,0,341.15,421.10,217.6,208.1,0.981,369295.2,369295.2,31377,0,0,0,L,1122011218,0,126.07,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747728,390712.00
04/15/2016 15:15,2,7.273,ACTIVE,215.77,350.77,59.975,1460747703,"274151322000088","219011344069620",25.64,50.00,0,335.44,394.35,188.9,180.4,0.689,621123.9,621123.9,19947,0,0,0,L,1151911521,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747729,390713.00
04/15/2016 15:15,2,4.859,ACTIVE,216.67,426.81,59.986,1460747703,"274151322000068","219011344069620",38.41,49.50,0,387.44,456.87,187.9,179.4,0.712,518495.7,518495.7,21319,0,0,0,L,1151911521,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747730,390714.00
04/15/2016 15:15,2,7.730,ACTIVE,219.39,368.50,59.981,1460747703,"201051344001135","219011344069620",27.79,42.30,0,342.05,419.90,217.6,208.1,0.999,365665.8,365665.8,31332,0,0,0,L,1122011218,0,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747730,390715.00
04/15/2016 15:15,2,7.789,ACTIVE,219.16,371.21,59.986,1460747703,"201051344000594","219011344069620",28.69,37.00,0,339.95,423.81,226.2,216.4,1.021,373156.5,373156.5,26763,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747731,390716.00
04/15/2016 15:15,2,7.645,ACTIVE,219.84,367.60,59.975,1460747703,"201051344001203","219011344069620",28.17,39.80,0,342.35,421.10,218.2,208.6,1.008,372250.9,372250.9,31331,0,0,0,L,1122011218,0,126.07,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747732,390717.00
04/15/2016 15:15,2,7.227,ACTIVE,215.77,362.49,59.981,1460747703,"274151322000054","219011344069620",25.90,53.30,0,335.74,395.85,189.7,181.1,0.729,634796.7,634796.7,19972,0,0,0,L,1151911521,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747733,390718.00
04/15/2016 15:15,2,7.791,ACTIVE,220.06,371.81,60.007,1460747703,"201051344000867","219011344069620",27.71,41.00,0,340.55,420.20,218.6,209.1,0.990,361399.3,361399.3,26766,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747734,390719.00
04/15/2016 15:15,2,7.484,ACTIVE,220.06,368.20,60.002,1460747703,"201051344001093","219011344069620",28.25,37.00,0,341.45,419.90,214.1,204.7,0.959,371204.8,371204.8,31202,0,0,0,L,1122011218,0,125.85,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747736,390720.00
04/15/2016 15:15,2,7.777,ACTIVE,220.74,372.71,60.023,1460747703,"201051344000900","219011344069620",27.95,41.00,0,340.25,425.01,220.1,210.5,0.977,376819.6,376819.6,26154,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747737,390721.00
04/15/2016 15:15,2,7.699,ACTIVE,220.74,372.71,59.996,1460747703,"201051344000648","219011344069620",27.97,40.20,0,340.25,425.31,217.9,208.4,0.990,369334.1,369334.1,26460,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747738,390722.00
04/15/2016 15:15,2,7.791,ACTIVE,220.97,371.51,59.954,1460747703,"201051344000569","219011344069620",27.41,38.40,0,340.55,424.71,216.2,206.7,0.999,378056.4,378056.4,26088,0,0,0,L,1122011218,0,125.17,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747738,390723.00
04/15/2016 15:15,2,7.795,ACTIVE,221.19,371.51,59.986,1460747703,"201051344000983","219011344069620",27.75,39.50,0,340.25,425.01,219.1,209.5,1.012,369617.6,369617.6,26559,0,0,0,L,1122011218,0,125.62,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747739,390724.00
04/15/2016 15:15,2,7.734,ACTIVE,221.42,373.01,60.012,1460747703,"201051344001158","219011344069620",27.97,37.80,0,341.45,425.61,219.1,209.5,1.008,364431.7,364431.7,26818,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747740,390725.00
04/15/2016 15:15,2,7.760,ACTIVE,221.19,373.91,59.949,1460747703,"201051344000576","219011344069620",27.41,40.80,0,341.45,425.31,215.4,206.0,0.981,371256.8,371256.8,26229,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747741,390726.00
04/15/2016 15:15,2,7.281,ACTIVE,215.77,380.82,59.981,1460747703,"274151322000087","219011344069620",25.72,56.30,0,334.84,395.25,189.7,181.2,0.725,609000.8,609000.8,20045,0,0,0,L,1151911521,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460747742,390727.00
04/15/2016 15:30,2,7.484,ACTIVE,221.19,372.41,59.975,1460748603,"201051344000645","219011344069620",27.79,43.20,0,341.45,420.20,210.6,201.3,0.959,370865.2,370865.2,26377,0,0,0,L,1122011218,0,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748604,390728.00
04/15/2016 15:30,2,6.951,ACTIVE,216.22,373.31,59.986,1460748603,"274151322000085","219011344069620",25.68,50.80,0,336.64,392.25,180.8,172.6,0.694,637630.5,637630.5,19985,0,0,0,L,1151911521,0,124.49,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748605,390729.00
04/15/2016 15:30,2,7.418,ACTIVE,220.29,371.51,59.981,1460748603,"201051344000633","219011344069620",28.39,39.00,0,339.95,419.30,213.3,204.0,0.990,361715.3,361715.3,26836,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748606,390730.00
04/15/2016 15:30,2,7.434,ACTIVE,221.64,372.71,59.991,1460748603,"201051344000469","219011344069620",27.95,35.60,0,341.75,422.60,210.4,201.2,0.968,362980.0,362980.0,26781,0,0,0,L,1122011218,0,125.62,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748607,390731.00
04/15/2016 15:30,2,7.406,ACTIVE,218.93,369.70,59.938,1460748603,"201051344000646","219011344069620",28.17,36.50,0,336.94,419.00,211.1,201.8,0.986,367308.5,367308.5,31339,0,0,0,L,1122011218,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748607,390732.00
04/15/2016 15:30,2,7.021,ACTIVE,216.45,366.40,59.991,1460748603,"274151322000052","219011344069620",27.99,50.40,0,334.54,397.05,199.2,190.3,0.791,647129.5,647129.5,20209,0,0,0,L,1151911521,0,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748608,390733.00
04/15/2016 15:30,2,7.613,ACTIVE,220.06,370.30,60.012,1460748603,"201051344000585","219011344069620",27.81,39.30,0,340.25,418.70,214.5,205.1,0.986,373143.0,373143.0,31344,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748609,390734.00
04/15/2016 15:30,2,7.238,ACTIVE,218.71,368.50,59.933,1460748603,"201051344001230","219011344069620",28.71,33.80,0,335.14,413.29,210.3,201.1,0.959,371168.0,371168.0,31136,0,0,0,L,1122011218,0,125.40,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748610,390735.00
04/15/2016 15:30,2,7.369,ACTIVE,220.06,369.70,59.996,1460748603,"201051344000582","219011344069620",28.11,40.40,0,341.75,419.90,209.8,200.6,0.959,364711.5,364711.5,31315,0,0,0,L,1122011218,0,125.85,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748611,390736.00
04/15/2016 15:30,2,7.332,ACTIVE,218.93,368.20,59.938,1460748603,"201051344000955","219011344069620",28.43,40.00,0,336.64,417.79,211.1,201.8,0.994,376259.7,376259.7,31253,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748612,390737.00
04/15/2016 15:30,2,4.738,ACTIVE,216.00,427.11,59.975,1460748603,"274151322000094","219011344069620",38.17,49.00,0,388.34,455.37,184.3,176.0,0.712,518896.9,518896.9,21114,0,0,0,L,1151911521,0,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748613,390738.00
04/15/2016 15:30,2,7.473,ACTIVE,221.64,374.21,60.018,1460748603,"201051344000579","219011344069620",28.75,35.40,0,341.75,424.71,217.5,208.0,1.016,376405.5,376405.5,6857,0,0,0,L,1122011218,0,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748614,390739.00
04/15/2016 15:30,2,7.367,ACTIVE,218.48,367.60,59.965,1460748603,"201051344000890","219011344069620",28.21,37.00,0,336.34,416.89,210.4,201.2,0.950,373407.1,373407.1,31276,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748615,390740.00
04/15/2016 15:30,2,7.361,ACTIVE,219.39,371.21,60.012,1460748603,"201051344000438","219011344069620",28.43,38.80,0,341.15,419.30,211.9,202.6,0.990,375562.0,375562.0,31279,0,0,0,L,1122011218,0,125.62,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748616,390741.00
04/15/2016 15:30,2,7.398,ACTIVE,218.93,368.50,59.970,1460748603,"201051344000417","219011344069620",27.67,37.50,0,337.54,416.59,207.3,198.1,0.977,368745.4,368745.4,31432,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748617,390742.00
04/15/2016 15:30,2,7.061,ACTIVE,215.32,377.52,59.949,1460748603,"274151322000083","219011344069620",27.91,53.30,0,335.74,397.35,199.3,190.5,0.795,641377.0,641377.0,20265,0,0,0,L,1151911521,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748618,390743.00
04/15/2016 15:30,2,7.398,ACTIVE,216.67,357.38,59.996,1460748603,"274151322000076","219011344069620",28.21,52.30,0,336.34,399.46,211.1,201.8,0.835,682289.0,682289.0,20269,0,0,0,L,1151911521,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748619,390744.00
04/15/2016 15:30,2,7.531,ACTIVE,219.84,369.70,59.996,1460748603,"201051344000868","219011344069620",27.59,38.20,0,340.25,419.00,210.5,201.2,0.950,362115.3,362115.3,26516,0,0,0,L,1122011218,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748619,390745.00
04/15/2016 15:30,2,7.463,ACTIVE,215.77,382.03,59.965,1460748603,"274151322000095","219011344069620",28.07,51.80,0,333.93,399.76,212.1,202.7,0.800,675337.7,675337.7,20167,0,0,0,L,1151911521,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748620,390746.00
04/15/2016 15:30,2,7.396,ACTIVE,221.64,373.31,59.996,1460748603,"201051344000988","219011344069620",28.09,37.50,0,340.85,422.90,210.4,201.1,0.977,359479.5,359479.5,26805,0,0,0,L,1122011218,0,125.85,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748621,390747.00
04/15/2016 15:30,2,7.539,ACTIVE,220.06,370.00,59.938,1460748603,"201051344001025","219011344069620",27.75,40.20,0,342.35,419.00,211.9,202.6,0.972,373113.5,373113.5,31325,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748622,390748.00
04/15/2016 15:30,2,7.525,ACTIVE,221.42,373.31,59.991,1460748603,"201051344000458","219011344069620",28.11,41.30,0,341.15,422.90,214.2,204.8,1.012,370031.3,370031.3,26727,0,0,0,L,1122011218,0,126.07,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748623,390749.00
04/15/2016 15:30,2,7.473,ACTIVE,221.87,375.11,59.991,1460748603,"201051344000853","219011344069620",27.93,37.80,0,344.76,422.30,211.5,202.2,0.990,368525.9,368525.9,26321,0,0,0,L,1122011218,0,126.30,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748624,390750.00
04/15/2016 15:30,2,7.381,ACTIVE,218.71,369.10,59.991,1460748603,"201051344000685","219011344069620",28.57,37.00,0,337.54,418.70,213.6,204.2,1.016,375129.0,375129.0,31148,0,0,0,L,1122011218,0,125.85,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748625,390751.00
04/15/2016 15:30,2,7.416,ACTIVE,219.84,369.70,59.949,1460748603,"201051344000917","219011344069620",28.23,39.80,0,341.75,418.39,211.9,202.6,0.990,372297.6,372297.6,31150,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748626,390752.00
04/15/2016 15:30,2,7.348,ACTIVE,218.71,368.50,59.986,1460748603,"201051344001145","219011344069620",28.78,35.40,0,341.75,418.39,214.1,204.7,0.986,377406.2,377406.2,31010,0,0,0,L,1122011218,0,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748627,390753.00
04/15/2016 15:30,2,7.453,ACTIVE,220.52,372.71,59.996,1460748603,"201051344000651","219011344069620",27.89,43.80,0,341.45,418.39,210.4,201.1,0.950,369346.3,369346.3,31378,0,0,0,L,1122011218,0,126.30,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748628,390754.00
04/15/2016 15:30,2,6.926,ACTIVE,216.00,371.21,60.002,1460748603,"274151322000088","219011344069620",26.06,49.30,0,335.74,393.15,182.9,174.6,0.694,621168.2,621168.2,19948,0,0,0,L,1151911521,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748629,390755.00
04/15/2016 15:30,2,4.725,ACTIVE,216.90,415.69,59.991,1460748603,"274151322000068","219011344069620",38.11,49.80,0,388.64,455.37,182.7,174.4,0.698,518540.1,518540.1,21320,0,0,0,L,1151911521,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748629,390756.00
04/15/2016 15:30,2,7.438,ACTIVE,219.84,368.50,59.996,1460748603,"201051344001135","219011344069620",27.93,41.00,0,341.45,417.79,210.3,201.1,0.941,365716.9,365716.9,31333,0,0,0,L,1122011218,0,125.62,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748630,390757.00
04/15/2016 15:30,2,7.521,ACTIVE,219.39,373.61,59.996,1460748603,"201051344000594","219011344069620",28.67,36.30,0,340.55,421.70,218.3,208.8,0.994,373209.6,373209.6,26764,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748631,390758.00
04/15/2016 15:30,2,7.422,ACTIVE,220.06,368.80,59.991,1460748603,"201051344001203","219011344069620",28.07,39.00,0,342.65,419.00,211.1,201.8,0.977,372302.2,372302.2,31332,0,0,0,L,1122011218,0,126.07,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748632,390759.00
04/15/2016 15:30,2,6.975,ACTIVE,216.22,376.92,59.996,1460748603,"274151322000054","219011344069620",26.02,52.80,0,334.84,394.05,183.8,175.5,0.689,634841.2,634841.2,19973,0,0,0,L,1151911521,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748633,390760.00
04/15/2016 15:30,2,7.486,ACTIVE,220.29,372.11,59.986,1460748603,"201051344000867","219011344069620",27.89,41.30,0,339.65,418.39,211.6,202.3,0.968,361450.7,361450.7,26767,0,0,0,L,1122011218,0,125.62,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748634,390761.00
04/15/2016 15:30,2,7.242,ACTIVE,220.06,369.70,59.933,1460748603,"201051344001093","219011344069620",28.17,36.50,0,341.75,417.19,206.6,197.5,0.937,371255.0,371255.0,31203,0,0,0,L,1122011218,0,125.62,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748635,390762.00
04/15/2016 15:30,2,7.637,ACTIVE,220.74,374.21,59.954,1460748603,"201051344000900","219011344069620",27.47,40.60,0,341.15,422.60,212.5,203.2,0.946,376871.3,376871.3,26155,0,0,0,L,1122011218,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748636,390763.00
04/15/2016 15:30,2,7.424,ACTIVE,220.74,371.51,60.002,1460748603,"201051344000648","219011344069620",28.03,39.80,0,340.55,421.10,210.8,201.6,0.968,369385.3,369385.3,26461,0,0,0,L,1122011218,0,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748637,390764.00
04/15/2016 15:30,2,7.441,ACTIVE,221.19,374.21,59.970,1460748603,"201051344000569","219011344069620",27.79,38.00,0,340.55,420.80,209.4,200.2,0.963,378107.2,378107.2,26089,0,0,0,L,1122011218,0,125.17,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748638,390765.00
04/15/2016 15:30,2,7.434,ACTIVE,221.42,374.81,59.959,1460748603,"201051344000983","219011344069620",28.13,39.50,0,340.25,422.00,211.7,202.4,0.981,369669.0,369669.0,26560,0,0,0,L,1122011218,0,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748639,390766.00
04/15/2016 15:30,2,7.477,ACTIVE,221.42,373.61,59.996,1460748603,"201051344001158","219011344069620",27.93,36.30,0,341.75,422.30,211.5,202.2,0.986,364483.1,364483.1,26819,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748639,390767.00
04/15/2016 15:30,2,7.357,ACTIVE,221.19,373.91,60.002,1460748603,"201051344000576","219011344069620",27.97,40.60,0,341.15,422.00,208.3,199.1,0.946,371307.3,371307.3,26230,0,0,0,L,1122011218,0,125.85,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748640,390768.00
04/15/2016 15:30,2,6.932,ACTIVE,216.22,372.41,59.975,1460748603,"274151322000087","219011344069620",26.14,55.00,0,336.04,394.35,183.6,175.3,0.698,609045.3,609045.3,20046,0,0,0,L,1151911521,0,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460748641,390769.00
04/15/2016 15:45,2,7.088,ACTIVE,220.52,370.90,59.996,1460749504,"201051344000645","219011344069620",27.95,42.30,0,342.05,420.20,200.5,191.6,0.902,370914.4,370914.4,26378,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749505,390770.00
04/15/2016 15:45,2,6.631,ACTIVE,215.77,356.18,59.986,1460749504,"274151322000085","219011344069620",25.84,50.00,0,336.64,391.04,173.3,165.4,0.667,637672.8,637672.8,19986,0,0,0,L,1151911521,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749506,390771.00
04/15/2016 15:45,2,7.154,ACTIVE,219.61,371.21,59.970,1460749504,"201051344000633","219011344069620",28.07,38.80,0,340.55,420.20,203.4,194.4,0.959,361765.1,361765.1,26837,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749507,390772.00
04/15/2016 15:45,2,7.074,ACTIVE,221.19,371.81,60.012,1460749504,"201051344000469","219011344069620",28.03,35.00,0,341.75,421.40,200.8,191.8,0.937,363029.2,363029.2,26782,0,0,0,L,1122011218,0,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749508,390773.00
04/15/2016 15:45,2,6.988,ACTIVE,217.80,366.40,59.949,1460749504,"201051344000646","219011344069620",28.51,35.80,0,334.54,417.79,201.6,192.7,0.941,367357.9,367357.9,31340,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749508,390774.00
04/15/2016 15:45,2,6.680,ACTIVE,215.09,375.41,59.970,1460749504,"274151322000052","219011344069620",28.07,49.80,0,334.54,394.95,189.8,181.2,0.747,647175.9,647175.9,20210,0,0,0,L,1151911521,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749509,390775.00
04/15/2016 15:45,2,7.176,ACTIVE,219.39,368.50,59.954,1460749504,"201051344000585","219011344069620",28.31,39.00,0,341.75,416.59,205.8,196.7,0.950,373193.2,373193.2,31345,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749510,390776.00
04/15/2016 15:45,2,6.941,ACTIVE,217.80,367.60,60.028,1460749504,"201051344001230","219011344069620",28.55,33.00,0,335.14,415.39,200.7,191.7,0.928,371217.1,371217.1,31137,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749511,390777.00
04/15/2016 15:45,2,6.973,ACTIVE,219.16,367.60,59.949,1460749504,"201051344000582","219011344069620",28.35,39.50,0,341.45,417.79,200.3,191.4,0.910,364760.5,364760.5,31316,0,0,0,L,1122011218,0,125.17,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749512,390778.00
04/15/2016 15:45,2,6.992,ACTIVE,218.03,365.19,60.018,1460749504,"201051344000955","219011344069620",28.55,38.80,0,336.04,415.69,202.2,193.2,0.950,376309.1,376309.1,31254,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749513,390779.00
04/15/2016 15:45,2,4.467,ACTIVE,215.77,419.60,59.970,1460749504,"274151322000094","219011344069620",38.63,47.80,0,390.14,456.27,174.9,166.9,0.681,518939.5,518939.5,21115,0,0,0,L,1151911521,0,123.36,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749514,390780.00
04/15/2016 15:45,2,7.137,ACTIVE,221.19,372.41,59.975,1460749504,"201051344000579","219011344069620",28.80,34.50,0,342.95,423.50,208.0,198.8,0.968,376456.3,376456.3,6858,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749515,390781.00
04/15/2016 15:45,2,7.031,ACTIVE,217.80,364.59,59.986,1460749504,"201051344000890","219011344069620",28.29,36.50,0,336.04,415.69,201.4,192.4,0.906,373456.3,373456.3,31277,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749516,390782.00
04/15/2016 15:45,2,7.010,ACTIVE,218.71,366.70,59.996,1460749504,"201051344000438","219011344069620",28.61,39.00,0,336.34,418.09,203.0,194.0,0.955,375611.6,375611.6,31280,0,0,0,L,1122011218,0,125.40,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749517,390783.00
04/15/2016 15:45,2,7.029,ACTIVE,218.26,366.70,60.002,1460749504,"201051344000417","219011344069620",27.91,36.80,0,337.24,415.39,198.6,189.8,0.941,368793.8,368793.8,31433,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749518,390784.00
04/15/2016 15:45,2,6.744,ACTIVE,215.32,363.99,59.996,1460749504,"274151322000083","219011344069620",27.97,52.50,0,335.74,395.25,190.8,182.3,0.751,641423.6,641423.6,20266,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749519,390785.00
04/15/2016 15:45,2,6.980,ACTIVE,216.45,362.79,59.965,1460749504,"274151322000076","219011344069620",28.65,51.80,0,336.34,398.26,202.3,193.3,0.800,682338.4,682338.4,20270,0,0,0,L,1151911521,0,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749520,390786.00
04/15/2016 15:45,2,7.074,ACTIVE,219.39,368.80,59.954,1460749504,"201051344000868","219011344069620",28.11,38.20,0,340.85,417.19,201.6,192.6,0.924,362164.5,362164.5,26517,0,0,0,L,1122011218,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749521,390787.00
04/15/2016 15:45,2,7.061,ACTIVE,215.54,372.11,59.970,1460749504,"274151322000095","219011344069620",28.43,51.30,0,335.14,398.26,203.1,194.1,0.765,675387.3,675387.3,20168,0,0,0,L,1151911521,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749522,390788.00
04/15/2016 15:45,2,7.207,ACTIVE,221.19,373.01,59.954,1460749504,"201051344000988","219011344069620",27.67,36.50,0,342.35,421.40,201.9,193.0,0.937,359528.8,359528.8,26806,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749523,390789.00
04/15/2016 15:45,2,7.188,ACTIVE,219.16,367.30,59.959,1460749504,"201051344001025","219011344069620",27.97,40.20,0,336.34,417.79,203.5,194.5,0.919,373163.1,373163.1,31326,0,0,0,L,1122011218,0,125.17,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749524,390790.00
04/15/2016 15:45,2,7.172,ACTIVE,220.97,373.01,60.002,1460749504,"201051344000458","219011344069620",28.25,40.80,0,342.35,421.70,205.2,196.1,0.972,370081.3,370081.3,26728,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749524,390791.00
04/15/2016 15:45,2,7.113,ACTIVE,221.42,372.71,59.959,1460749504,"201051344000853","219011344069620",28.09,37.50,0,347.76,421.70,202.3,193.3,0.946,368575.3,368575.3,26322,0,0,0,L,1122011218,0,126.07,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749525,390792.00
04/15/2016 15:45,2,7.049,ACTIVE,218.03,365.49,59.991,1460749504,"201051344000685","219011344069620",28.69,36.50,0,336.04,416.89,204.7,195.7,0.981,375178.9,375178.9,31149,0,0,0,L,1122011218,0,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749526,390793.00
04/15/2016 15:45,2,7.035,ACTIVE,219.16,367.00,60.007,1460749504,"201051344000917","219011344069620",28.53,39.50,0,338.44,416.59,203.1,194.1,0.963,372347.2,372347.2,31151,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749527,390794.00
04/15/2016 15:45,2,6.963,ACTIVE,218.03,365.80,59.928,1460749504,"201051344001145","219011344069620",29.10,34.80,0,336.64,417.19,205.1,196.0,0.955,377456.3,377456.3,31011,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749528,390795.00
04/15/2016 15:45,2,7.100,ACTIVE,219.61,368.80,60.007,1460749504,"201051344000651","219011344069620",28.11,43.80,0,341.45,416.29,202.0,193.1,0.910,369395.6,369395.6,31379,0,0,0,L,1122011218,0,125.85,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749529,390796.00
04/15/2016 15:45,2,6.568,ACTIVE,215.32,357.98,59.970,1460749504,"274151322000088","219011344069620",26.44,48.30,0,336.04,391.34,175.8,167.8,0.667,621210.9,621210.9,19949,0,0,0,L,1151911521,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749530,390797.00
04/15/2016 15:45,2,4.361,ACTIVE,216.90,439.43,59.975,1460749504,"274151322000068","219011344069620",39.24,49.80,0,390.14,454.76,174.2,166.2,0.667,518582.7,518582.7,21321,0,0,0,L,1151911521,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749531,390798.00
04/15/2016 15:45,2,7.098,ACTIVE,218.93,367.30,60.012,1460749504,"201051344001135","219011344069620",28.11,41.00,0,337.24,416.59,201.9,192.9,0.928,365766.1,365766.1,31334,0,0,0,L,1122011218,0,125.40,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749532,390799.00
04/15/2016 15:45,2,7.121,ACTIVE,218.93,370.60,59.970,1460749504,"201051344000594","219011344069620",29.00,35.80,0,341.15,419.90,209.2,200.0,0.959,373260.6,373260.6,26765,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749533,390800.00
04/15/2016 15:45,2,7.139,ACTIVE,219.39,366.40,59.975,1460749504,"201051344001203","219011344069620",27.97,38.60,0,342.35,416.89,202.2,193.3,0.937,372351.5,372351.5,31333,0,0,0,L,1122011218,0,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749534,390801.00
04/15/2016 15:45,2,6.672,ACTIVE,215.77,376.01,59.986,1460749504,"274151322000054","219011344069620",26.14,51.00,0,335.74,392.25,176.7,168.6,0.681,634884.2,634884.2,19974,0,0,0,L,1151911521,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749535,390802.00
04/15/2016 15:45,2,7.111,ACTIVE,219.61,368.50,59.975,1460749504,"201051344000867","219011344069620",28.19,40.40,0,341.15,416.59,202.9,193.9,0.932,361500.1,361500.1,26768,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749535,390803.00
04/15/2016 15:45,2,6.873,ACTIVE,219.39,367.30,59.922,1460749504,"201051344001093","219011344069620",28.43,36.00,0,341.15,415.69,197.8,189.0,0.902,371303.2,371303.2,31204,0,0,0,L,1122011218,0,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749536,390804.00
04/15/2016 15:45,2,7.223,ACTIVE,220.52,372.41,59.959,1460749504,"201051344000900","219011344069620",27.85,40.00,0,340.25,421.10,203.8,194.8,0.897,376921.0,376921.0,26156,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749537,390805.00
04/15/2016 15:45,2,7.053,ACTIVE,220.52,369.70,60.023,1460749504,"201051344000648","219011344069620",28.25,39.00,0,341.15,421.70,201.6,192.7,0.919,369434.5,369434.5,26462,0,0,0,L,1122011218,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749538,390806.00
04/15/2016 15:45,2,7.123,ACTIVE,220.74,370.90,59.965,1460749504,"201051344000569","219011344069620",27.81,38.20,0,341.15,419.60,200.5,191.6,0.950,378156.1,378156.1,26090,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749539,390807.00
04/15/2016 15:45,2,7.150,ACTIVE,220.97,371.21,59.965,1460749504,"201051344000983","219011344069620",28.09,39.00,0,341.15,421.40,203.2,194.2,0.924,369718.6,369718.6,26561,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749540,390808.00
04/15/2016 15:45,2,7.055,ACTIVE,221.19,371.21,59.991,1460749504,"201051344001158","219011344069620",28.39,35.80,0,342.35,421.40,202.7,193.7,0.928,364532.5,364532.5,26820,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749541,390809.00
04/15/2016 15:45,2,7.088,ACTIVE,220.74,371.21,59.991,1460749504,"201051344000576","219011344069620",27.77,39.80,0,341.45,420.50,199.4,190.5,0.919,371355.9,371355.9,26231,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749542,390810.00
04/15/2016 15:45,2,6.584,ACTIVE,215.77,358.88,59.959,1460749504,"274151322000087","219011344069620",26.46,54.00,0,336.34,391.94,176.2,168.2,0.689,609088.2,609088.2,20047,0,0,0,L,1151911521,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460749543,390811.00
04/15/2016 16:00,2,6.688,ACTIVE,220.74,369.40,59.981,1460750404,"201051344000645","219011344069620",27.87,41.50,0,342.05,413.59,188.7,180.2,0.862,370961.1,370961.1,26379,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750405,390812.00
04/15/2016 16:00,2,6.176,ACTIVE,215.77,376.31,59.970,1460750404,"274151322000085","219011344069620",26.18,49.50,0,336.04,389.54,163.7,156.1,0.632,637713.2,637713.2,19987,0,0,0,L,1151911521,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750406,390813.00
04/15/2016 16:00,2,6.604,ACTIVE,219.84,367.90,59.944,1460750404,"201051344000633","219011344069620",28.55,37.30,0,340.55,414.19,190.8,182.2,0.902,361812.5,361812.5,26838,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750407,390814.00
04/15/2016 16:00,2,6.605,ACTIVE,221.19,371.81,59.981,1460750404,"201051344000469","219011344069620",28.15,34.50,0,341.75,417.49,188.2,179.7,0.879,363075.9,363075.9,26783,0,0,0,L,1122011218,0,125.17,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750408,390815.00
04/15/2016 16:00,2,6.535,ACTIVE,217.80,364.89,59.975,1460750404,"201051344000646","219011344069620",28.59,35.40,0,334.84,409.38,189.1,180.6,0.884,367404.8,367404.8,31341,0,0,0,L,1122011218,0,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750409,390816.00
04/15/2016 16:00,2,6.234,ACTIVE,215.77,356.78,59.975,1460750404,"274151322000052","219011344069620",28.21,48.30,0,335.44,393.75,178.0,169.9,0.689,647220.0,647220.0,20211,0,0,0,L,1151911521,0,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750410,390817.00
04/15/2016 16:00,2,6.816,ACTIVE,219.39,367.30,59.986,1460750404,"201051344000585","219011344069620",27.97,37.80,0,342.05,414.19,193.0,184.3,0.893,373241.1,373241.1,31346,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750411,390818.00
04/15/2016 16:00,2,6.408,ACTIVE,217.58,363.69,59.970,1460750404,"201051344001230","219011344069620",28.92,33.00,0,334.84,408.78,187.5,179.1,0.857,371263.7,371263.7,31138,0,0,0,L,1122011218,0,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750412,390819.00
04/15/2016 16:00,2,6.582,ACTIVE,219.16,368.50,59.970,1460750404,"201051344000582","219011344069620",28.09,39.00,0,337.54,414.49,187.2,178.8,0.844,364807.0,364807.0,31317,0,0,0,L,1122011218,0,125.40,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750412,390820.00
04/15/2016 16:00,2,6.510,ACTIVE,218.26,366.10,59.991,1460750404,"201051344000955","219011344069620",28.65,38.60,0,336.34,408.48,188.9,180.4,0.893,376355.9,376355.9,31255,0,0,0,L,1122011218,0,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750413,390821.00
04/15/2016 16:00,2,4.211,ACTIVE,215.54,428.31,59.986,1460750404,"274151322000094","219011344069620",38.23,47.50,0,391.04,456.57,162.6,155.0,0.636,518979.8,518979.8,21116,0,0,0,L,1151911521,0,123.14,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750414,390822.00
04/15/2016 16:00,2,6.635,ACTIVE,221.19,370.90,59.981,1460750404,"201051344000579","219011344069620",28.90,34.50,0,341.75,419.00,194.2,185.5,0.910,376504.6,376504.6,6859,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750415,390823.00
04/15/2016 16:00,2,6.527,ACTIVE,218.03,364.89,59.991,1460750404,"201051344000890","219011344069620",28.49,35.80,0,336.04,408.48,188.3,179.8,0.857,373502.9,373502.9,31278,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750416,390824.00
04/15/2016 16:00,2,6.482,ACTIVE,218.71,365.49,59.975,1460750404,"201051344000438","219011344069620",28.88,38.20,0,337.24,413.29,189.6,181.0,0.893,375658.5,375658.5,31281,0,0,0,L,1122011218,0,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750417,390825.00
04/15/2016 16:00,2,6.527,ACTIVE,218.26,364.29,59.981,1460750404,"201051344000417","219011344069620",28.07,36.30,0,336.64,407.87,185.4,177.0,0.875,368839.8,368839.8,31434,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750418,390826.00
04/15/2016 16:00,2,6.260,ACTIVE,215.09,370.90,59.965,1460750404,"274151322000083","219011344069620",28.17,50.40,0,335.14,393.45,178.4,170.3,0.720,641467.8,641467.8,20267,0,0,0,L,1151911521,0,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750419,390827.00
04/15/2016 16:00,2,6.498,ACTIVE,216.22,377.52,59.996,1460750404,"274151322000076","219011344069620",28.73,49.80,0,336.64,395.55,189.0,180.5,0.738,682385.2,682385.2,20271,0,0,0,L,1151911521,0,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750420,390828.00
04/15/2016 16:00,2,6.570,ACTIVE,219.61,367.60,59.975,1460750404,"201051344000868","219011344069620",28.23,37.00,0,341.75,414.49,187.6,179.1,0.849,362211.1,362211.1,26518,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750421,390829.00
04/15/2016 16:00,2,6.625,ACTIVE,215.32,359.18,59.981,1460750404,"274151322000095","219011344069620",28.19,49.80,0,335.74,395.85,189.0,180.5,0.707,675434.3,675434.3,20169,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750421,390830.00
04/15/2016 16:00,2,6.641,ACTIVE,220.97,371.21,59.970,1460750404,"201051344000988","219011344069620",27.97,36.30,0,340.85,418.39,188.1,179.6,0.875,359575.5,359575.5,26807,0,0,0,L,1122011218,0,125.40,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750422,390831.00
04/15/2016 16:00,2,6.674,ACTIVE,218.93,365.80,59.975,1460750404,"201051344001025","219011344069620",28.03,38.80,0,337.84,413.29,189.4,180.9,0.853,373210.1,373210.1,31327,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750423,390832.00
04/15/2016 16:00,2,6.561,ACTIVE,220.97,369.70,59.981,1460750404,"201051344000458","219011344069620",28.57,39.80,0,342.05,417.49,189.8,181.3,0.897,370128.6,370128.6,26729,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750424,390833.00
04/15/2016 16:00,2,6.643,ACTIVE,221.42,370.60,59.975,1460750404,"201051344000853","219011344069620",27.93,36.50,0,343.25,417.79,187.8,179.4,0.875,368622.1,368622.1,26323,0,0,0,L,1122011218,0,126.07,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750425,390834.00
04/15/2016 16:00,2,6.457,ACTIVE,217.80,365.49,59.954,1460750404,"201051344000685","219011344069620",28.96,35.80,0,335.44,409.08,189.3,180.8,0.915,375226.2,375226.2,31150,0,0,0,L,1122011218,0,125.40,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750426,390835.00
04/15/2016 16:00,2,6.502,ACTIVE,218.93,366.40,59.986,1460750404,"201051344000917","219011344069620",28.61,39.00,0,337.84,412.38,188.4,179.9,0.888,372394.1,372394.1,31152,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750427,390836.00
04/15/2016 16:00,2,6.543,ACTIVE,217.80,365.49,59.975,1460750404,"201051344001145","219011344069620",28.65,34.80,0,336.64,409.68,189.9,181.4,0.875,377503.7,377503.7,31012,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750428,390837.00
04/15/2016 16:00,2,6.586,ACTIVE,219.16,365.80,59.996,1460750404,"201051344000651","219011344069620",28.13,42.50,0,342.95,413.29,187.6,179.2,0.853,369442.2,369442.2,31380,0,0,0,L,1122011218,0,125.85,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750429,390838.00
04/15/2016 16:00,2,6.107,ACTIVE,215.32,369.70,59.975,1460750404,"274151322000088","219011344069620",26.44,47.00,0,336.64,389.54,163.4,155.8,0.601,621251.5,621251.5,19950,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750430,390839.00
04/15/2016 16:00,2,4.133,ACTIVE,216.22,425.91,59.959,1460750404,"274151322000068","219011344069620",38.72,47.30,0,390.14,455.06,163.1,155.5,0.623,518622.9,518622.9,21322,0,0,0,L,1151911521,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750430,390840.00
04/15/2016 16:00,2,6.551,ACTIVE,218.71,364.89,59.970,1460750404,"201051344001135","219011344069620",28.35,40.20,0,336.34,410.28,188.0,179.5,0.862,365812.8,365812.8,31335,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750431,390841.00
04/15/2016 16:00,2,6.674,ACTIVE,219.16,369.10,59.965,1460750404,"201051344000594","219011344069620",28.71,35.60,0,341.75,417.19,193.9,185.2,0.884,373308.8,373308.8,26766,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750432,390842.00
04/15/2016 16:00,2,6.613,ACTIVE,219.16,365.49,59.970,1460750404,"201051344001203","219011344069620",28.07,38.40,0,339.04,412.38,188.0,179.6,0.871,372398.2,372398.2,31334,0,0,0,L,1122011218,0,126.07,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750433,390843.00
04/15/2016 16:00,2,6.141,ACTIVE,215.54,351.37,59.975,1460750404,"274151322000054","219011344069620",26.68,50.40,0,336.34,390.74,165.8,158.1,0.632,634925.1,634925.1,19975,0,0,0,L,1151911521,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750435,390844.00
04/15/2016 16:00,2,6.588,ACTIVE,219.84,367.60,59.975,1460750404,"201051344000867","219011344069620",28.35,39.00,0,341.45,413.89,189.1,180.6,0.853,361546.9,361546.9,26769,0,0,0,L,1122011218,0,125.40,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750436,390845.00
04/15/2016 16:00,2,6.307,ACTIVE,218.93,366.10,59.970,1460750404,"201051344001093","219011344069620",28.82,35.40,0,342.35,412.08,184.2,175.8,0.840,371348.9,371348.9,31205,0,0,0,L,1122011218,0,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750437,390846.00
04/15/2016 16:00,2,6.686,ACTIVE,220.52,370.30,59.981,1460750404,"201051344000900","219011344069620",28.09,39.80,0,341.45,416.29,190.3,181.8,0.857,376968.2,376968.2,26157,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750438,390847.00
04/15/2016 16:00,2,6.436,ACTIVE,220.52,369.40,59.986,1460750404,"201051344000648","219011344069620",28.84,38.40,0,341.45,415.09,188.1,179.7,0.871,369481.1,369481.1,26463,0,0,0,L,1122011218,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750439,390848.00
04/15/2016 16:00,2,6.596,ACTIVE,220.74,369.10,59.996,1460750404,"201051344000569","219011344069620",28.11,37.50,0,341.15,414.49,187.7,179.2,0.871,378202.6,378202.6,26091,0,0,0,L,1122011218,0,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750440,390849.00
04/15/2016 16:00,2,6.658,ACTIVE,220.97,369.40,59.981,1460750404,"201051344000983","219011344069620",28.21,38.00,0,341.15,415.99,190.1,181.6,0.888,369765.6,369765.6,26562,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750441,390850.00
04/15/2016 16:00,2,6.613,ACTIVE,220.97,369.70,60.012,1460750404,"201051344001158","219011344069620",28.23,35.60,0,342.05,416.89,189.0,180.5,0.871,364579.4,364579.4,26821,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750441,390851.00
