ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/15/2016 16:00,2,6.529,ACTIVE,220.97,370.60,59.959,1460750404,"201051344000576","219011344069620",28.09,39.30,0,341.45,417.49,185.6,177.2,0.857,371402.0,371402.0,26232,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750442,390852.00
04/15/2016 16:00,2,6.125,ACTIVE,215.54,363.09,59.975,1460750404,"274151322000087","219011344069620",26.66,53.30,0,335.14,390.74,165.3,157.6,0.632,609129.1,609129.1,20048,0,0,0,L,1151911521,0,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460750443,390853.00
04/15/2016 16:15,2,6.244,ACTIVE,218.48,367.00,59.965,1460751304,"201051344000645","219011344069620",28.41,41.80,0,341.75,409.98,179.8,171.6,0.809,371005.3,371005.3,26380,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751305,390854.00
04/15/2016 16:15,2,5.939,ACTIVE,213.74,356.48,59.944,1460751304,"274151322000085","219011344069620",25.94,48.50,0,337.54,387.14,156.1,148.7,0.601,637751.4,637751.4,19988,0,0,0,L,1151911521,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751306,390855.00
04/15/2016 16:15,2,6.316,ACTIVE,218.03,364.29,59.917,1460751304,"201051344000633","219011344069620",28.51,37.30,0,341.45,411.48,182.5,174.2,0.871,361857.2,361857.2,26839,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751307,390856.00
04/15/2016 16:15,2,6.227,ACTIVE,218.93,367.30,59.975,1460751304,"201051344000469","219011344069620",28.47,34.80,0,341.75,410.88,179.5,171.3,0.840,363120.1,363120.1,26784,0,0,0,L,1122011218,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751308,390857.00
04/15/2016 16:15,2,6.266,ACTIVE,216.22,359.78,59.981,1460751304,"201051344000646","219011344069620",28.49,35.60,0,336.04,406.37,180.7,172.5,0.857,367449.2,367449.2,31342,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751309,390858.00
04/15/2016 16:15,2,5.943,ACTIVE,213.51,354.07,59.959,1460751304,"274151322000052","219011344069620",28.23,47.80,0,333.33,390.44,169.8,162.0,0.676,647261.7,647261.7,20212,0,0,0,L,1151911521,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751309,390859.00
04/15/2016 16:15,2,6.445,ACTIVE,217.35,362.19,59.996,1460751304,"201051344000585","219011344069620",28.33,38.00,0,336.94,410.88,184.7,176.4,0.879,373286.5,373286.5,31347,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751310,390860.00
04/15/2016 16:15,2,6.154,ACTIVE,216.00,359.48,59.928,1460751304,"201051344001230","219011344069620",28.69,34.00,0,335.14,405.17,178.8,170.6,0.831,371307.7,371307.7,31139,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751311,390861.00
04/15/2016 16:15,2,6.238,ACTIVE,217.58,362.19,59.938,1460751304,"201051344000582","219011344069620",28.25,39.50,0,336.94,410.88,178.4,170.2,0.818,364850.9,364850.9,31318,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751312,390862.00
04/15/2016 16:15,2,6.164,ACTIVE,216.22,361.59,59.986,1460751304,"201051344000955","219011344069620",28.80,38.40,0,336.94,405.17,179.9,171.7,0.862,376400.2,376400.2,31256,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751313,390863.00
04/15/2016 16:15,2,3.951,ACTIVE,213.74,415.99,59.928,1460751304,"274151322000094","219011344069620",38.45,47.50,0,391.64,453.56,153.9,146.6,0.605,519017.8,519017.8,21117,0,0,0,L,1151911521,0,122.46,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751314,390864.00
04/15/2016 16:15,2,6.346,ACTIVE,219.16,366.40,59.975,1460751304,"201051344000579","219011344069620",28.84,34.30,0,342.35,415.09,185.4,177.0,0.893,376550.2,376550.2,6860,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751315,390865.00
04/15/2016 16:15,2,6.256,ACTIVE,216.22,361.29,59.986,1460751304,"201051344000890","219011344069620",28.29,36.00,0,336.34,405.17,179.2,171.0,0.813,373547.1,373547.1,31279,0,0,0,L,1122011218,0,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751316,390866.00
04/15/2016 16:15,2,6.193,ACTIVE,217.13,362.49,59.917,1460751304,"201051344000438","219011344069620",28.82,38.40,0,337.24,409.98,180.7,172.4,0.875,375703.1,375703.1,31282,0,0,0,L,1122011218,0,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751317,390867.00
04/15/2016 16:15,2,6.262,ACTIVE,216.45,360.69,59.944,1460751304,"201051344000417","219011344069620",27.93,36.00,0,336.64,404.57,177.2,169.1,0.844,368883.4,368883.4,31435,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751318,390868.00
04/15/2016 16:15,2,6.078,ACTIVE,213.29,358.58,59.922,1460751304,"274151322000083","219011344069620",27.69,49.00,0,331.83,390.74,170.3,162.4,0.681,641509.7,641509.7,20268,0,0,0,L,1151911521,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751319,390869.00
04/15/2016 16:15,2,6.252,ACTIVE,214.41,355.88,59.938,1460751304,"274151322000076","219011344069620",28.43,48.80,0,336.64,392.25,179.9,171.7,0.716,682429.5,682429.5,20272,0,0,0,L,1151911521,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751320,390870.00
04/15/2016 16:15,2,6.426,ACTIVE,217.58,365.19,59.981,1460751304,"201051344000868","219011344069620",27.57,37.00,0,337.54,411.18,179.3,171.2,0.822,362255.3,362255.3,26519,0,0,0,L,1122011218,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751321,390871.00
04/15/2016 16:15,2,6.295,ACTIVE,213.29,369.70,59.954,1460751304,"274151322000095","219011344069620",28.37,49.50,0,332.13,393.45,180.8,172.6,0.689,675478.8,675478.8,20170,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751321,390872.00
04/15/2016 16:15,2,6.391,ACTIVE,218.93,368.50,59.959,1460751304,"201051344000988","219011344069620",27.87,35.60,0,341.15,414.19,180.2,172.0,0.844,359619.9,359619.9,26808,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751322,390873.00
04/15/2016 16:15,2,6.439,ACTIVE,217.13,361.89,59.891,1460751304,"201051344001025","219011344069620",27.85,39.00,0,337.84,408.48,181.6,173.3,0.809,373254.8,373254.8,31328,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751323,390874.00
04/15/2016 16:15,2,6.350,ACTIVE,218.71,365.80,59.970,1460751304,"201051344000458","219011344069620",28.39,40.00,0,342.95,412.38,182.4,174.2,0.875,370173.5,370173.5,26730,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751324,390875.00
04/15/2016 16:15,2,6.359,ACTIVE,219.16,368.50,59.970,1460751304,"201051344000853","219011344069620",27.99,36.80,0,342.95,414.49,180.2,172.0,0.853,368666.5,368666.5,26324,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751325,390876.00
04/15/2016 16:15,2,6.242,ACTIVE,216.22,363.39,60.012,1460751304,"201051344000685","219011344069620",28.84,36.00,0,336.34,406.07,182.2,173.9,0.884,375271.1,375271.1,31151,0,0,0,L,1122011218,0,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751326,390877.00
04/15/2016 16:15,2,6.273,ACTIVE,217.13,363.09,59.938,1460751304,"201051344000917","219011344069620",28.51,38.80,0,336.64,409.08,181.2,173.0,0.853,372438.7,372438.7,31153,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751327,390878.00
04/15/2016 16:15,2,6.279,ACTIVE,216.22,361.29,59.938,1460751304,"201051344001145","219011344069620",28.77,34.50,0,336.94,406.07,182.9,174.6,0.853,377548.7,377548.7,31013,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751328,390879.00
04/15/2016 16:15,2,6.348,ACTIVE,217.58,363.69,60.012,1460751304,"201051344000651","219011344069620",28.01,43.20,0,336.34,410.28,180.1,171.9,0.826,369486.6,369486.6,31381,0,0,0,L,1122011218,0,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751329,390880.00
04/15/2016 16:15,2,5.814,ACTIVE,213.74,363.69,59.928,1460751304,"274151322000088","219011344069620",26.60,46.20,0,333.33,387.44,156.6,149.2,0.592,621290.0,621290.0,19951,0,0,0,L,1151911521,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751330,390881.00
04/15/2016 16:15,2,4.023,ACTIVE,214.41,415.99,59.965,1460751304,"274151322000068","219011344069620",38.11,46.60,0,390.74,455.06,154.4,147.1,0.597,518661.1,518661.1,21323,0,0,0,L,1151911521,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751331,390882.00
04/15/2016 16:15,2,6.232,ACTIVE,217.13,360.38,59.912,1460751304,"201051344001135","219011344069620",28.47,40.40,0,336.94,405.47,179.8,171.6,0.818,365857.0,365857.0,31336,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751331,390883.00
04/15/2016 16:15,2,6.414,ACTIVE,217.13,365.49,59.912,1460751304,"201051344000594","219011344069620",28.61,35.00,0,337.24,412.68,185.8,177.4,0.862,373354.6,373354.6,26767,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751332,390884.00
04/15/2016 16:15,2,6.285,ACTIVE,217.35,362.49,59.970,1460751304,"201051344001203","219011344069620",28.27,38.60,0,337.84,409.38,179.9,171.8,0.835,372442.4,372442.4,31335,0,0,0,L,1122011218,0,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751333,390885.00
04/15/2016 16:15,2,5.938,ACTIVE,213.74,366.70,59.970,1460751304,"274151322000054","219011344069620",26.36,48.50,0,333.63,388.94,158.5,151.0,0.610,634964.0,634964.0,19976,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751334,390886.00
04/15/2016 16:15,2,6.287,ACTIVE,218.03,363.39,59.965,1460751304,"201051344000867","219011344069620",28.39,39.00,0,338.44,410.88,180.6,172.4,0.831,361591.3,361591.3,26770,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751335,390887.00
04/15/2016 16:15,2,6.096,ACTIVE,217.35,360.38,59.981,1460751304,"201051344001093","219011344069620",28.49,35.60,0,336.34,408.18,175.8,167.7,0.804,371392.1,371392.1,31206,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751336,390888.00
04/15/2016 16:15,2,6.369,ACTIVE,218.48,367.00,59.928,1460751304,"201051344000900","219011344069620",28.19,39.80,0,341.45,410.88,181.7,173.5,0.822,377012.8,377012.8,26158,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751337,390889.00
04/15/2016 16:15,2,6.248,ACTIVE,218.71,366.10,59.954,1460751304,"201051344000648","219011344069620",28.45,38.00,0,342.35,411.18,179.9,171.7,0.831,369525.3,369525.3,26464,0,0,0,L,1122011218,0,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751338,390890.00
04/15/2016 16:15,2,6.350,ACTIVE,218.71,366.70,59.938,1460751304,"201051344000569","219011344069620",27.89,37.00,0,341.75,410.28,179.2,171.1,0.813,378246.6,378246.6,26092,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751339,390891.00
04/15/2016 16:15,2,6.363,ACTIVE,218.93,366.40,59.970,1460751304,"201051344000983","219011344069620",28.21,38.40,0,341.15,411.78,181.8,173.5,0.853,369810.3,369810.3,26563,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751340,390892.00
04/15/2016 16:15,2,6.389,ACTIVE,218.93,365.80,60.007,1460751304,"201051344001158","219011344069620",27.93,35.80,0,342.05,412.98,180.7,172.5,0.849,364623.8,364623.8,26822,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751341,390893.00
04/15/2016 16:15,2,6.295,ACTIVE,218.93,367.00,59.981,1460751304,"201051344000576","219011344069620",27.83,39.80,0,342.05,411.78,177.5,169.4,0.818,371445.7,371445.7,26233,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751342,390894.00
04/15/2016 16:15,2,5.912,ACTIVE,213.74,365.19,59.981,1460751304,"274151322000087","219011344069620",26.42,53.80,0,336.94,387.44,158.0,150.6,0.601,609167.9,609167.9,20049,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460751342,390895.00
04/15/2016 16:30,2,5.834,ACTIVE,218.93,362.49,59.991,1460752203,"201051344000645","219011344069620",28.25,41.30,0,343.55,407.57,166.9,159.2,0.769,371045.4,371045.4,26381,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752204,390896.00
04/15/2016 16:30,2,5.408,ACTIVE,213.96,366.10,59.975,1460752203,"274151322000085","219011344069620",26.50,47.50,0,334.24,381.73,145.3,138.4,0.570,637786.2,637786.2,19989,0,0,0,L,1151911521,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752205,390897.00
04/15/2016 16:30,2,5.900,ACTIVE,218.03,364.89,59.991,1460752203,"201051344000633","219011344069620",28.31,36.30,0,339.04,407.87,169.1,161.3,0.800,361897.8,361897.8,26840,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752206,390898.00
04/15/2016 16:30,2,5.771,ACTIVE,219.16,364.89,59.986,1460752203,"201051344000469","219011344069620",28.59,34.50,0,342.65,408.78,167.2,159.5,0.795,363160.2,363160.2,26785,0,0,0,L,1122011218,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752207,390899.00
04/15/2016 16:30,2,5.766,ACTIVE,216.45,360.99,60.012,1460752203,"201051344000646","219011344069620",28.75,34.30,0,337.24,403.67,167.8,160.0,0.809,367489.5,367489.5,31343,0,0,0,L,1122011218,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752208,390900.00
04/15/2016 16:30,2,5.521,ACTIVE,213.74,355.58,59.959,1460752203,"274151322000052","219011344069620",28.09,46.00,0,333.93,386.83,157.1,149.7,0.619,647299.5,647299.5,20213,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752209,390901.00
04/15/2016 16:30,2,5.988,ACTIVE,217.35,363.99,59.991,1460752203,"201051344000585","219011344069620",28.49,37.30,0,336.64,403.07,172.8,164.9,0.800,373327.9,373327.9,31348,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752210,390902.00
04/15/2016 16:30,2,5.760,ACTIVE,216.00,359.48,59.975,1460752203,"201051344001230","219011344069620",28.59,32.80,0,337.24,402.77,166.8,159.1,0.778,371347.6,371347.6,31140,0,0,0,L,1122011218,0,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752210,390903.00
04/15/2016 16:30,2,5.816,ACTIVE,217.35,362.79,60.002,1460752203,"201051344000582","219011344069620",28.29,39.00,0,336.94,403.67,166.7,158.9,0.769,364890.8,364890.8,31319,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752211,390904.00
04/15/2016 16:30,2,5.736,ACTIVE,216.22,359.18,59.991,1460752203,"201051344000955","219011344069620",28.73,37.80,0,337.54,403.07,166.9,159.2,0.787,376440.3,376440.3,31257,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752212,390905.00
04/15/2016 16:30,2,3.631,ACTIVE,213.96,426.81,59.991,1460752203,"274151322000094","219011344069620",38.90,46.20,0,393.15,454.16,144.5,137.6,0.575,519052.1,519052.1,21118,0,0,0,L,1151911521,0,122.46,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752213,390906.00
04/15/2016 16:30,2,5.832,ACTIVE,218.93,365.80,59.970,1460752203,"201051344000579","219011344069620",29.22,33.80,0,343.25,410.28,172.5,164.6,0.818,376591.6,376591.6,6861,0,0,0,L,1122011218,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752214,390907.00
04/15/2016 16:30,2,5.840,ACTIVE,216.00,360.99,59.996,1460752203,"201051344000890","219011344069620",28.21,34.80,0,337.24,403.67,166.8,159.1,0.769,373587.1,373587.1,31280,0,0,0,L,1122011218,0,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752215,390908.00
04/15/2016 16:30,2,5.721,ACTIVE,216.67,362.19,59.996,1460752203,"201051344000438","219011344069620",28.90,38.00,0,337.24,405.17,167.3,159.6,0.787,375743.4,375743.4,31283,0,0,0,L,1122011218,0,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752216,390909.00
04/15/2016 16:30,2,5.773,ACTIVE,216.22,360.38,59.991,1460752203,"201051344000417","219011344069620",28.11,35.40,0,337.84,402.46,164.3,156.7,0.787,368923.0,368923.0,31436,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752218,390910.00
04/15/2016 16:30,2,5.549,ACTIVE,213.29,365.49,59.996,1460752203,"274151322000083","219011344069620",28.11,47.30,0,332.43,384.13,158.0,150.6,0.636,641547.8,641547.8,20269,0,0,0,L,1151911521,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752218,390911.00
04/15/2016 16:30,2,5.754,ACTIVE,214.19,368.80,60.002,1460752203,"274151322000076","219011344069620",28.55,48.30,0,338.44,390.44,166.3,158.6,0.667,682469.6,682469.6,20273,0,0,0,L,1151911521,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752219,390912.00
04/15/2016 16:30,2,5.836,ACTIVE,217.35,362.19,59.996,1460752203,"201051344000868","219011344069620",28.19,36.80,0,337.24,405.77,166.4,158.7,0.773,362295.4,362295.4,26520,0,0,0,L,1122011218,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752220,390913.00
04/15/2016 16:30,2,5.832,ACTIVE,213.51,358.58,59.986,1460752203,"274151322000095","219011344069620",28.37,48.00,0,332.43,385.93,167.5,159.8,0.632,675519.2,675519.2,20171,0,0,0,L,1151911521,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752221,390914.00
04/15/2016 16:30,2,5.711,ACTIVE,218.93,366.10,59.996,1460752203,"201051344000988","219011344069620",28.69,35.80,0,342.05,408.48,165.9,158.2,0.782,359660.1,359660.1,26809,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752222,390915.00
04/15/2016 16:30,2,5.834,ACTIVE,216.90,361.29,60.002,1460752203,"201051344001025","219011344069620",28.43,38.40,0,337.54,402.77,167.9,160.1,0.760,373295.4,373295.4,31329,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752223,390916.00
04/15/2016 16:30,2,5.867,ACTIVE,218.71,364.29,59.996,1460752203,"201051344000458","219011344069620",28.43,39.30,0,343.85,408.48,168.8,161.0,0.813,370214.2,370214.2,26731,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752224,390917.00
04/15/2016 16:30,2,5.818,ACTIVE,219.16,367.30,59.996,1460752203,"201051344000853","219011344069620",28.33,36.00,0,341.75,408.18,166.8,159.1,0.773,368706.8,368706.8,26325,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752225,390918.00
04/15/2016 16:30,2,5.773,ACTIVE,216.00,360.99,59.996,1460752203,"201051344000685","219011344069620",28.71,36.30,0,336.94,403.07,167.8,160.0,0.818,375311.7,375311.7,31152,0,0,0,L,1122011218,0,124.49,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752226,390919.00
04/15/2016 16:30,2,5.762,ACTIVE,217.13,361.29,60.007,1460752203,"201051344000917","219011344069620",28.67,38.20,0,336.34,403.37,167.3,159.6,0.795,372479.1,372479.1,31154,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752227,390920.00
04/15/2016 16:30,2,5.727,ACTIVE,216.00,360.38,59.991,1460752203,"201051344001145","219011344069620",29.10,33.80,0,337.84,404.27,168.7,160.9,0.782,377589.5,377589.5,31014,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752227,390921.00
04/15/2016 16:30,2,5.820,ACTIVE,217.13,362.49,60.023,1460752203,"201051344000651","219011344069620",28.19,42.00,0,337.24,402.46,166.2,158.4,0.778,369526.7,369526.7,31382,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752228,390922.00
04/15/2016 16:30,2,5.320,ACTIVE,213.51,353.47,59.981,1460752203,"274151322000088","219011344069620",26.88,45.80,0,332.73,381.42,144.7,137.7,0.552,621324.9,621324.9,19952,0,0,0,L,1151911521,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752229,390923.00
04/15/2016 16:30,2,3.645,ACTIVE,214.64,423.50,60.002,1460752203,"274151322000068","219011344069620",38.92,47.30,0,387.14,451.76,142.9,136.0,0.544,518695.4,518695.4,21324,0,0,0,L,1151911521,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752230,390924.00
04/15/2016 16:30,2,5.775,ACTIVE,216.90,362.49,59.991,1460752203,"201051344001135","219011344069620",28.39,40.20,0,337.54,402.46,166.1,158.3,0.773,365897.2,365897.2,31337,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752231,390925.00
04/15/2016 16:30,2,5.854,ACTIVE,217.13,363.99,60.007,1460752203,"201051344000594","219011344069620",28.86,34.50,0,336.34,404.87,171.0,163.1,0.787,373396.0,373396.0,26768,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752232,390926.00
04/15/2016 16:30,2,5.705,ACTIVE,217.13,361.29,60.012,1460752203,"201051344001203","219011344069620",28.63,37.80,0,337.84,402.16,165.3,157.7,0.782,372482.4,372482.4,31336,0,0,0,L,1122011218,0,124.94,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752233,390927.00
04/15/2016 16:30,2,5.410,ACTIVE,213.74,363.09,60.007,1460752203,"274151322000054","219011344069620",26.72,47.50,0,333.63,382.03,146.3,139.3,0.566,634999.3,634999.3,19977,0,0,0,L,1151911521,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752234,390928.00
04/15/2016 16:30,2,5.838,ACTIVE,217.58,362.19,60.023,1460752203,"201051344000867","219011344069620",28.23,38.80,0,337.54,406.07,166.9,159.2,0.778,361631.6,361631.6,26771,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752235,390929.00
04/15/2016 16:30,2,5.578,ACTIVE,217.13,360.99,60.018,1460752203,"201051344001093","219011344069620",28.59,35.00,0,336.64,400.96,161.4,153.9,0.725,371431.1,371431.1,31207,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752236,390930.00
04/15/2016 16:30,2,5.842,ACTIVE,218.26,363.99,60.018,1460752203,"201051344000900","219011344069620",28.37,39.30,0,342.05,408.78,167.8,160.1,0.769,377053.3,377053.3,26159,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752237,390931.00
04/15/2016 16:30,2,5.768,ACTIVE,218.26,364.29,60.002,1460752203,"201051344000648","219011344069620",28.41,38.20,0,343.55,408.18,165.9,158.2,0.765,369565.3,369565.3,26465,0,0,0,L,1122011218,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752238,390932.00
04/15/2016 16:30,2,5.805,ACTIVE,218.48,364.29,60.007,1460752203,"201051344000569","219011344069620",28.17,36.50,0,342.65,407.27,165.7,158.0,0.765,378286.5,378286.5,26093,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752238,390933.00
04/15/2016 16:30,2,5.846,ACTIVE,218.71,363.39,60.034,1460752203,"201051344000983","219011344069620",28.45,37.80,0,342.65,408.18,168.2,160.4,0.791,369850.8,369850.8,26564,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752239,390934.00
04/15/2016 16:30,2,5.902,ACTIVE,218.71,363.99,60.007,1460752203,"201051344001158","219011344069620",27.93,34.80,0,342.95,408.18,167.0,159.2,0.787,364664.1,364664.1,26823,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752240,390935.00
04/15/2016 16:30,2,5.742,ACTIVE,218.71,364.89,60.018,1460752203,"201051344000576","219011344069620",28.27,39.00,0,342.95,407.87,164.3,156.7,0.747,371485.2,371485.2,26234,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752241,390936.00
04/15/2016 16:30,2,5.434,ACTIVE,213.74,355.58,59.996,1460752203,"274151322000087","219011344069620",26.74,51.80,0,333.63,381.73,147.1,140.1,0.557,609203.1,609203.1,20050,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460752242,390937.00
04/15/2016 16:45,2,5.381,ACTIVE,218.26,363.09,59.996,1460753103,"201051344000645","219011344069620",28.67,40.00,0,343.55,403.97,156.3,148.9,0.716,371082.9,371082.9,26382,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753104,390938.00
04/15/2016 16:45,2,4.982,ACTIVE,213.96,359.78,59.991,1460753103,"274151322000085","219011344069620",26.98,46.40,0,334.54,378.12,136.1,129.4,0.530,637818.9,637818.9,19990,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753105,390939.00
04/15/2016 16:45,2,5.434,ACTIVE,217.80,362.19,59.949,1460753103,"201051344000633","219011344069620",28.82,35.60,0,339.34,403.67,158.6,151.2,0.751,361935.8,361935.8,26841,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753106,390940.00
04/15/2016 16:45,2,5.375,ACTIVE,218.71,363.99,59.986,1460753103,"201051344000469","219011344069620",28.73,33.30,0,342.35,403.67,156.5,149.1,0.747,363197.7,363197.7,26786,0,0,0,L,1122011218,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753107,390941.00
04/15/2016 16:45,2,5.389,ACTIVE,216.22,358.88,60.007,1460753103,"201051344000646","219011344069620",28.82,33.80,0,337.84,400.36,157.2,149.8,0.756,367527.2,367527.2,31344,0,0,0,L,1122011218,0,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753108,390942.00
04/15/2016 16:45,2,5.090,ACTIVE,213.96,351.07,59.959,1460753103,"274151322000052","219011344069620",28.43,45.30,0,333.03,380.82,146.6,139.6,0.583,647334.7,647334.7,20214,0,0,0,L,1151911521,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753109,390943.00
04/15/2016 16:45,2,5.590,ACTIVE,217.35,363.09,60.002,1460753103,"201051344000585","219011344069620",28.61,36.50,0,337.24,398.86,161.8,154.2,0.751,373366.7,373366.7,31349,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753110,390944.00
04/15/2016 16:45,2,5.330,ACTIVE,216.00,358.88,59.922,1460753103,"201051344001230","219011344069620",28.78,32.20,0,337.54,397.96,155.4,148.1,0.720,371384.9,371384.9,31141,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753111,390945.00
04/15/2016 16:45,2,5.387,ACTIVE,217.58,359.18,60.012,1460753103,"201051344000582","219011344069620",28.49,38.40,0,337.54,399.46,155.4,148.1,0.716,364928.1,364928.1,31320,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753112,390946.00
04/15/2016 16:45,2,5.350,ACTIVE,216.22,358.88,60.023,1460753103,"201051344000955","219011344069620",28.73,37.00,0,338.14,398.86,155.7,148.3,0.738,376477.8,376477.8,31258,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753113,390947.00
04/15/2016 16:45,2,3.344,ACTIVE,213.74,432.52,59.986,1460753103,"274151322000094","219011344069620",39.14,45.50,0,396.45,450.26,133.2,126.6,0.526,519084.0,519084.0,21119,0,0,0,L,1151911521,0,122.46,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753114,390948.00
04/15/2016 16:45,2,5.463,ACTIVE,218.71,362.49,60.007,1460753103,"201051344000579","219011344069620",29.12,33.30,0,343.25,404.87,161.1,153.6,0.760,376630.4,376630.4,6862,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753115,390949.00
04/15/2016 16:45,2,5.355,ACTIVE,216.22,357.38,59.965,1460753103,"201051344000890","219011344069620",28.75,34.50,0,338.74,398.86,155.9,148.5,0.712,373624.6,373624.6,31281,0,0,0,L,1122011218,0,124.27,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753115,390950.00
04/15/2016 16:45,2,5.324,ACTIVE,216.90,360.08,59.959,1460753103,"201051344000438","219011344069620",29.02,36.50,0,337.84,399.76,156.6,149.2,0.738,375781.1,375781.1,31284,0,0,0,L,1122011218,0,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753116,390951.00
04/15/2016 16:45,2,5.275,ACTIVE,216.67,358.28,60.012,1460753103,"201051344000417","219011344069620",28.77,34.80,0,338.44,398.56,153.6,146.4,0.742,368960.0,368960.0,31437,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753117,390952.00
04/15/2016 16:45,2,5.129,ACTIVE,213.29,348.66,59.996,1460753103,"274151322000083","219011344069620",28.41,47.00,0,332.43,380.52,147.6,140.5,0.583,641583.3,641583.3,20270,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753118,390953.00
04/15/2016 16:45,2,5.336,ACTIVE,214.19,355.88,59.975,1460753103,"274151322000076","219011344069620",28.67,46.20,0,335.44,384.13,155.0,147.6,0.619,682507.0,682507.0,20274,0,0,0,L,1151911521,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753119,390954.00
04/15/2016 16:45,2,5.402,ACTIVE,217.35,361.89,59.981,1460753103,"201051344000868","219011344069620",28.35,35.80,0,337.54,398.86,155.2,147.8,0.712,362332.9,362332.9,26521,0,0,0,L,1122011218,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753120,390955.00
04/15/2016 16:45,2,5.400,ACTIVE,213.51,353.47,60.018,1460753103,"274151322000095","219011344069620",28.65,47.50,0,332.43,382.93,156.4,149.1,0.592,675557.0,675557.0,20172,0,0,0,L,1151911521,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753121,390956.00
04/15/2016 16:45,2,5.420,ACTIVE,218.48,363.69,59.996,1460753103,"201051344000988","219011344069620",28.41,34.80,0,342.35,404.27,156.0,148.6,0.725,359697.7,359697.7,26810,0,0,0,L,1122011218,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753122,390957.00
04/15/2016 16:45,2,5.461,ACTIVE,216.90,358.58,59.954,1460753103,"201051344001025","219011344069620",28.49,37.80,0,338.44,399.46,157.6,150.2,0.725,373333.4,373333.4,31330,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753123,390958.00
04/15/2016 16:45,2,5.410,ACTIVE,218.48,361.89,60.002,1460753103,"201051344000458","219011344069620",28.78,38.60,0,342.95,403.97,157.7,150.3,0.756,370252.3,370252.3,26732,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753124,390959.00
04/15/2016 16:45,2,5.398,ACTIVE,218.93,363.99,59.996,1460753103,"201051344000853","219011344069620",28.53,35.20,0,342.95,403.97,156.0,148.7,0.742,368744.4,368744.4,26326,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753125,390960.00
04/15/2016 16:45,2,5.357,ACTIVE,216.00,357.68,59.949,1460753103,"201051344000685","219011344069620",28.90,35.20,0,337.54,398.86,156.8,149.4,0.765,375349.6,375349.6,31153,0,0,0,L,1122011218,0,124.49,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753126,390961.00
04/15/2016 16:45,2,5.332,ACTIVE,216.90,358.88,59.965,1460753103,"201051344000917","219011344069620",28.98,37.80,0,336.64,399.46,156.5,149.1,0.734,372516.9,372516.9,31155,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753126,390962.00
04/15/2016 16:45,2,5.326,ACTIVE,216.00,360.08,60.023,1460753103,"201051344001145","219011344069620",29.32,33.30,0,338.14,399.46,158.2,150.8,0.738,377627.7,377627.7,31015,0,0,0,L,1122011218,0,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753127,390963.00
04/15/2016 16:45,2,5.381,ACTIVE,217.13,361.59,59.996,1460753103,"201051344000651","219011344069620",28.55,41.00,0,337.24,398.56,155.6,148.3,0.720,369564.3,369564.3,31383,0,0,0,L,1122011218,0,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753128,390964.00
04/15/2016 16:45,2,4.891,ACTIVE,213.51,360.69,59.959,1460753103,"274151322000088","219011344069620",27.29,44.00,0,332.73,377.82,135.3,128.6,0.508,621357.6,621357.6,19953,0,0,0,L,1151911521,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753129,390965.00
04/15/2016 16:45,2,3.393,ACTIVE,214.41,420.20,59.986,1460753103,"274151322000068","219011344069620",38.53,46.40,0,391.94,450.26,132.6,126.1,0.508,518727.4,518727.4,21325,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753130,390966.00
04/15/2016 16:45,2,5.342,ACTIVE,216.67,358.58,59.917,1460753103,"201051344001135","219011344069620",28.77,39.30,0,338.44,398.86,155.5,148.2,0.725,365934.7,365934.7,31338,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753131,390967.00
04/15/2016 16:45,2,5.406,ACTIVE,216.90,359.48,59.949,1460753103,"201051344000594","219011344069620",29.30,34.80,0,336.34,400.66,160.3,152.8,0.738,373434.7,373434.7,26769,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753132,390968.00
04/15/2016 16:45,2,5.379,ACTIVE,216.90,359.18,59.965,1460753103,"201051344001203","219011344069620",28.51,37.00,0,336.94,398.26,155.2,147.9,0.725,372519.9,372519.9,31337,0,0,0,L,1122011218,0,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753133,390969.00
04/15/2016 16:45,2,5.018,ACTIVE,213.74,349.86,59.965,1460753103,"274151322000054","219011344069620",27.02,46.40,0,333.03,378.72,137.3,130.6,0.530,635032.3,635032.3,19978,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753134,390970.00
04/15/2016 16:45,2,5.430,ACTIVE,217.80,361.29,59.970,1460753103,"201051344000867","219011344069620",28.47,38.40,0,338.44,398.86,156.6,149.3,0.720,361669.3,361669.3,26772,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753135,390971.00
04/15/2016 16:45,2,5.162,ACTIVE,217.13,360.38,59.986,1460753103,"201051344001093","219011344069620",28.92,35.00,0,335.14,397.35,151.3,144.1,0.698,371467.5,371467.5,31208,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753136,390972.00
04/15/2016 16:45,2,5.404,ACTIVE,218.03,364.29,59.975,1460753103,"201051344000900","219011344069620",28.75,38.60,0,338.74,403.37,157.6,150.1,0.716,377091.1,377091.1,26160,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753136,390973.00
04/15/2016 16:45,2,5.369,ACTIVE,218.03,361.59,59.965,1460753103,"201051344000648","219011344069620",28.61,37.00,0,342.95,403.37,155.4,148.1,0.725,369602.6,369602.6,26466,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753137,390974.00
04/15/2016 16:45,2,5.441,ACTIVE,218.26,362.79,59.996,1460753103,"201051344000569","219011344069620",28.21,36.80,0,339.34,402.46,155.5,148.2,0.725,378323.8,378323.8,26094,0,0,0,L,1122011218,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753139,390975.00
04/15/2016 16:45,2,5.477,ACTIVE,218.48,363.99,59.986,1460753103,"201051344000983","219011344069620",28.53,36.50,0,340.85,403.97,158.2,150.8,0.747,369888.7,369888.7,26565,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753140,390976.00
04/15/2016 16:45,2,5.359,ACTIVE,218.48,363.39,59.981,1460753103,"201051344001158","219011344069620",28.88,34.00,0,342.65,403.67,156.8,149.4,0.738,364701.8,364701.8,26824,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753141,390977.00
04/15/2016 16:45,2,5.387,ACTIVE,218.48,362.49,59.954,1460753103,"201051344000576","219011344069620",28.21,38.40,0,342.95,403.07,153.8,146.6,0.720,371522.1,371522.1,26235,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753141,390978.00
04/15/2016 16:45,2,5.014,ACTIVE,213.96,347.76,59.975,1460753103,"274151322000087","219011344069620",27.15,51.30,0,333.03,378.12,137.8,131.1,0.513,609236.2,609236.2,20051,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460753142,390979.00
04/15/2016 17:00,2,4.977,ACTIVE,217.80,363.09,59.959,1460754003,"201051344000645","219011344069620",28.67,39.80,0,339.34,400.36,144.4,137.4,0.663,371118.9,371118.9,26383,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754005,390980.00
04/15/2016 17:00,2,4.627,ACTIVE,213.96,348.66,59.970,1460754003,"274151322000085","219011344069620",26.82,45.80,0,335.44,376.31,125.7,119.4,0.486,637850.1,637850.1,19991,0,0,0,L,1151911521,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754006,390981.00
04/15/2016 17:00,2,5.018,ACTIVE,217.35,362.49,59.975,1460754003,"201051344000633","219011344069620",28.77,35.20,0,337.54,400.06,146.2,139.2,0.698,361972.3,361972.3,26842,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754007,390982.00
04/15/2016 17:00,2,5.000,ACTIVE,218.03,363.39,60.012,1460754003,"201051344000469","219011344069620",28.55,33.00,0,339.34,401.26,144.6,137.6,0.685,363233.7,363233.7,26787,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754008,390983.00
04/15/2016 17:00,2,4.980,ACTIVE,215.54,356.78,60.018,1460754003,"201051344000646","219011344069620",28.84,32.80,0,337.54,397.35,145.4,138.4,0.689,367563.4,367563.4,31345,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754009,390984.00
04/15/2016 17:00,2,4.623,ACTIVE,213.74,355.58,60.007,1460754003,"274151322000052","219011344069620",28.80,44.30,0,333.03,379.92,134.8,128.2,0.535,647368.3,647368.3,20215,0,0,0,L,1151911521,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754009,390985.00
04/15/2016 17:00,2,5.199,ACTIVE,216.45,358.28,60.018,1460754003,"201051344000585","219011344069620",28.55,35.40,0,336.64,396.75,150.3,143.2,0.720,373404.1,373404.1,31350,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754010,390986.00
04/15/2016 17:00,2,4.850,ACTIVE,215.32,355.88,59.949,1460754003,"201051344001230","219011344069620",29.18,32.00,0,334.24,394.95,143.3,136.4,0.672,371420.7,371420.7,31142,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754011,390987.00
04/15/2016 17:00,2,4.859,ACTIVE,216.67,358.28,59.949,1460754003,"201051344000582","219011344069620",29.12,37.80,0,337.54,397.66,143.3,136.4,0.663,364963.9,364963.9,31321,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754012,390988.00
04/15/2016 17:00,2,4.908,ACTIVE,215.77,356.48,60.007,1460754003,"201051344000955","219011344069620",28.96,36.50,0,338.14,395.55,144.0,137.1,0.681,376513.7,376513.7,31259,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754013,390989.00
04/15/2016 17:00,2,3.102,ACTIVE,213.51,428.31,59.991,1460754003,"274151322000094","219011344069620",38.90,44.80,0,395.85,450.26,121.7,115.5,0.482,519114.4,519114.4,21120,0,0,0,L,1151911521,0,122.23,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754014,390990.00
04/15/2016 17:00,2,5.064,ACTIVE,218.26,361.89,60.018,1460754003,"201051344000579","219011344069620",29.08,32.60,0,342.65,402.16,149.1,142.0,0.707,376667.5,376667.5,6863,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754015,390991.00
04/15/2016 17:00,2,4.969,ACTIVE,215.32,356.18,60.023,1460754003,"201051344000890","219011344069620",28.65,33.80,0,338.44,395.85,144.1,137.1,0.672,373660.6,373660.6,31282,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754016,390992.00
04/15/2016 17:00,2,4.883,ACTIVE,216.00,357.38,60.007,1460754003,"201051344000438","219011344069620",29.28,36.50,0,338.44,397.05,144.8,137.8,0.689,375817.2,375817.2,31285,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754017,390993.00
