ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/15/2016 17:00,2,4.955,ACTIVE,216.00,357.38,59.959,1460754003,"201051344000417","219011344069620",28.35,34.00,0,338.44,395.85,142.2,135.3,0.681,368995.5,368995.5,31438,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754018,390994.00
04/15/2016 17:00,2,4.713,ACTIVE,213.29,347.76,60.002,1460754003,"274151322000083","219011344069620",28.59,44.80,0,332.73,378.72,136.4,129.7,0.539,641617.3,641617.3,20271,0,0,0,L,1151911521,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754018,390995.00
04/15/2016 17:00,2,4.857,ACTIVE,214.41,350.17,59.981,1460754003,"274151322000076","219011344069620",29.14,44.80,0,335.44,382.63,143.2,136.3,0.570,682542.9,682542.9,20275,0,0,0,L,1151911521,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754019,390996.00
04/15/2016 17:00,2,4.947,ACTIVE,216.90,360.69,60.002,1460754003,"201051344000868","219011344069620",28.73,35.60,0,337.24,396.15,144.0,137.0,0.663,362368.8,362368.8,26522,0,0,0,L,1122011218,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754020,390997.00
04/15/2016 17:00,2,4.943,ACTIVE,213.51,362.49,60.002,1460754003,"274151322000095","219011344069620",28.98,45.80,0,333.03,381.12,145.1,138.1,0.552,675593.2,675593.2,20173,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754021,390998.00
04/15/2016 17:00,2,5.008,ACTIVE,218.03,362.19,59.986,1460754003,"201051344000988","219011344069620",28.57,34.50,0,342.05,402.16,144.9,137.9,0.694,359733.8,359733.8,26811,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754022,390999.00
04/15/2016 17:00,2,5.074,ACTIVE,216.22,357.68,60.023,1460754003,"201051344001025","219011344069620",28.43,36.30,0,338.74,397.35,146.1,139.1,0.663,373369.8,373369.8,31331,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754023,391000.00
04/15/2016 17:00,2,5.053,ACTIVE,218.26,361.89,60.028,1460754003,"201051344000458","219011344069620",28.63,38.20,0,339.65,402.16,146.4,139.4,0.716,370288.9,370288.9,26733,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754024,391001.00
04/15/2016 17:00,2,5.068,ACTIVE,218.48,363.09,60.012,1460754003,"201051344000853","219011344069620",28.19,34.80,0,343.85,401.86,144.8,137.8,0.689,368780.6,368780.6,26327,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754025,391002.00
04/15/2016 17:00,2,4.926,ACTIVE,215.54,357.68,59.986,1460754003,"201051344000685","219011344069620",29.18,34.50,0,338.44,396.45,145.6,138.6,0.716,375385.9,375385.9,31154,0,0,0,L,1122011218,0,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754026,391003.00
04/15/2016 17:00,2,4.896,ACTIVE,216.67,358.88,59.970,1460754003,"201051344000917","219011344069620",29.28,37.30,0,337.24,396.75,145.3,138.3,0.707,372553.2,372553.2,31156,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754027,391004.00
04/15/2016 17:00,2,4.939,ACTIVE,215.54,359.18,60.018,1460754003,"201051344001145","219011344069620",29.32,32.60,0,338.44,396.75,146.7,139.6,0.685,377664.3,377664.3,31016,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754028,391005.00
04/15/2016 17:00,2,5.010,ACTIVE,216.67,358.28,60.023,1460754003,"201051344000651","219011344069620",28.45,41.00,0,337.84,396.15,144.3,137.4,0.685,369600.4,369600.4,31384,0,0,0,L,1122011218,0,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754028,391006.00
04/15/2016 17:00,2,4.516,ACTIVE,213.29,362.19,59.975,1460754003,"274151322000088","219011344069620",27.41,43.00,0,333.03,376.31,125.3,119.0,0.477,621388.8,621388.8,19954,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754029,391007.00
04/15/2016 17:00,2,3.146,ACTIVE,214.41,416.29,60.012,1460754003,"274151322000068","219011344069620",38.37,45.80,0,392.25,450.26,123.1,116.9,0.473,518757.9,518757.9,21326,0,0,0,L,1151911521,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754030,391008.00
04/15/2016 17:00,2,4.967,ACTIVE,216.00,356.78,60.007,1460754003,"201051344001135","219011344069620",28.71,38.60,0,338.44,396.15,144.4,137.5,0.667,365970.8,365970.8,31339,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754031,391009.00
04/15/2016 17:00,2,5.000,ACTIVE,216.67,361.89,59.996,1460754003,"201051344000594","219011344069620",29.32,33.50,0,337.54,399.16,148.5,141.4,0.689,373471.8,373471.8,26770,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754032,391010.00
04/15/2016 17:00,2,4.939,ACTIVE,216.45,357.38,59.981,1460754003,"201051344001203","219011344069620",28.69,36.50,0,338.14,396.45,143.6,136.7,0.676,372555.7,372555.7,31338,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754033,391011.00
04/15/2016 17:00,2,4.576,ACTIVE,213.96,363.39,60.012,1460754003,"274151322000054","219011344069620",27.39,45.00,0,333.33,377.52,126.9,120.5,0.491,635064.0,635064.0,19979,0,0,0,L,1151911521,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754034,391012.00
04/15/2016 17:00,2,4.998,ACTIVE,217.13,360.08,59.959,1460754003,"201051344000867","219011344069620",28.65,36.80,0,337.84,395.85,144.9,138.0,0.672,361705.4,361705.4,26773,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754035,391013.00
04/15/2016 17:00,2,4.793,ACTIVE,216.45,357.98,60.012,1460754003,"201051344001093","219011344069620",28.71,34.00,0,337.84,394.95,139.3,132.5,0.636,371502.4,371502.4,31209,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754036,391014.00
04/15/2016 17:00,2,5.051,ACTIVE,217.80,361.29,60.012,1460754003,"201051344000900","219011344069620",28.47,37.50,0,338.44,400.36,145.6,138.6,0.672,377127.4,377127.4,26161,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754037,391015.00
04/15/2016 17:00,2,4.928,ACTIVE,217.80,362.19,59.991,1460754003,"201051344000648","219011344069620",28.80,36.30,0,339.65,400.96,143.8,136.9,0.663,369638.5,369638.5,26467,0,0,0,L,1122011218,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754037,391016.00
04/15/2016 17:00,2,4.977,ACTIVE,217.80,361.29,59.996,1460754003,"201051344000569","219011344069620",28.51,35.60,0,338.44,400.06,143.6,136.7,0.676,378359.6,378359.6,26095,0,0,0,L,1122011218,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754038,391017.00
04/15/2016 17:00,2,5.062,ACTIVE,218.26,362.19,59.991,1460754003,"201051344000983","219011344069620",28.55,36.00,0,337.84,400.96,146.3,139.3,0.694,369925.2,369925.2,26566,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754040,391018.00
04/15/2016 17:00,2,5.010,ACTIVE,218.26,363.99,59.996,1460754003,"201051344001158","219011344069620",28.59,33.30,0,339.04,401.26,144.9,138.0,0.689,364737.9,364737.9,26825,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754040,391019.00
04/15/2016 17:00,2,4.941,ACTIVE,218.26,362.49,60.018,1460754003,"201051344000576","219011344069620",28.35,38.00,0,339.34,400.66,141.9,135.0,0.658,371557.6,371557.6,26236,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754041,391020.00
04/15/2016 17:00,2,4.578,ACTIVE,213.96,349.26,59.991,1460754003,"274151322000087","219011344069620",27.39,50.20,0,334.24,376.31,126.9,120.5,0.482,609267.8,609267.8,20052,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754042,391021.00
04/15/2016 17:15,2,4.445,ACTIVE,217.80,360.08,59.991,1460754904,"201051344000645","219011344069620",28.92,38.20,0,342.65,396.75,130.2,123.7,0.601,371149.7,371149.7,26384,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754905,391022.00
04/15/2016 17:15,2,4.076,ACTIVE,213.74,360.08,59.938,1460754904,"274151322000085","219011344069620",27.39,43.80,0,337.84,373.61,113.0,107.2,0.438,637876.8,637876.8,19992,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754906,391023.00
04/15/2016 17:15,2,4.471,ACTIVE,216.90,360.99,59.944,1460754904,"201051344000633","219011344069620",29.12,34.50,0,339.34,397.05,131.7,125.2,0.632,362003.4,362003.4,26843,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754907,391024.00
04/15/2016 17:15,2,4.445,ACTIVE,217.80,361.59,59.954,1460754904,"201051344000469","219011344069620",28.86,32.20,0,339.65,396.75,130.0,123.5,0.610,363264.4,363264.4,26788,0,0,0,L,1122011218,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754907,391025.00
04/15/2016 17:15,2,4.479,ACTIVE,215.32,355.88,60.007,1460754904,"201051344000646","219011344069620",28.82,32.40,0,337.24,392.25,130.8,124.3,0.619,367594.4,367594.4,31346,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754908,391026.00
04/15/2016 17:15,2,4.156,ACTIVE,213.74,363.39,59.954,1460754904,"274151322000052","219011344069620",28.65,43.20,0,337.24,376.31,120.4,114.3,0.473,647396.9,647396.9,20216,0,0,0,L,1151911521,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754909,391027.00
04/15/2016 17:15,2,4.684,ACTIVE,216.22,357.08,60.002,1460754904,"201051344000585","219011344069620",28.59,34.80,0,338.14,392.85,135.6,129.0,0.619,373436.2,373436.2,31351,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754910,391028.00
04/15/2016 17:15,2,4.297,ACTIVE,215.09,354.97,59.991,1460754904,"201051344001230","219011344069620",29.42,30.50,0,334.84,387.74,128.0,121.6,0.601,371451.1,371451.1,31143,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754911,391029.00
04/15/2016 17:15,2,4.379,ACTIVE,216.22,356.78,59.933,1460754904,"201051344000582","219011344069620",29.02,36.50,0,338.14,393.15,128.7,122.3,0.592,364994.4,364994.4,31322,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754912,391030.00
04/15/2016 17:15,2,4.307,ACTIVE,215.32,354.67,59.975,1460754904,"201051344000955","219011344069620",29.46,36.00,0,337.84,391.04,128.5,122.1,0.614,376544.2,376544.2,31260,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754913,391031.00
04/15/2016 17:15,2,2.746,ACTIVE,213.51,417.49,59.959,1460754904,"274151322000094","219011344069620",38.88,43.20,0,397.35,447.55,108.3,102.6,0.424,519140.1,519140.1,21121,0,0,0,L,1151911521,0,122.23,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754914,391032.00
04/15/2016 17:15,2,4.494,ACTIVE,217.80,359.78,59.944,1460754904,"201051344000579","219011344069620",29.38,31.30,0,343.25,398.26,133.7,127.1,0.636,376699.2,376699.2,6864,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754915,391033.00
04/15/2016 17:15,2,4.398,ACTIVE,215.32,354.37,59.996,1460754904,"201051344000890","219011344069620",29.06,32.60,0,338.44,391.04,129.6,123.1,0.601,373691.3,373691.3,31283,0,0,0,L,1122011218,0,123.81,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754916,391034.00
04/15/2016 17:15,2,4.363,ACTIVE,216.00,356.18,59.996,1460754904,"201051344000438","219011344069620",29.24,35.40,0,338.74,392.55,129.1,122.7,0.619,375847.9,375847.9,31286,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754916,391035.00
04/15/2016 17:15,2,4.414,ACTIVE,215.54,356.18,59.938,1460754904,"201051344000417","219011344069620",28.45,33.50,0,338.44,391.34,127.3,120.9,0.614,369025.8,369025.8,31439,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754917,391036.00
04/15/2016 17:15,2,4.141,ACTIVE,213.29,351.97,59.981,1460754904,"274151322000083","219011344069620",29.06,43.00,0,334.24,376.01,121.8,115.7,0.491,641646.3,641646.3,20272,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754918,391037.00
04/15/2016 17:15,2,4.326,ACTIVE,214.19,348.06,59.965,1460754904,"274151322000076","219011344069620",29.28,43.40,0,338.74,380.82,128.2,121.8,0.504,682573.4,682573.4,20276,0,0,0,L,1151911521,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754919,391038.00
04/15/2016 17:15,2,4.447,ACTIVE,216.67,358.28,59.959,1460754904,"201051344000868","219011344069620",28.69,34.50,0,337.54,391.94,129.2,122.8,0.588,362399.5,362399.5,26523,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754920,391039.00
04/15/2016 17:15,2,4.391,ACTIVE,213.51,363.09,59.954,1460754904,"274151322000095","219011344069620",29.24,44.00,0,333.63,378.12,130.1,123.6,0.495,675624.1,675624.1,20174,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754921,391040.00
04/15/2016 17:15,2,4.439,ACTIVE,217.58,360.99,59.975,1460754904,"201051344000988","219011344069620",28.84,33.30,0,342.35,397.35,129.7,123.2,0.614,359764.7,359764.7,26812,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754922,391041.00
04/15/2016 17:15,2,4.492,ACTIVE,216.00,355.58,59.965,1460754904,"201051344001025","219011344069620",28.84,35.60,0,339.34,392.55,131.2,124.7,0.592,373401.1,373401.1,31332,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754923,391042.00
04/15/2016 17:15,2,4.512,ACTIVE,217.58,359.48,59.991,1460754904,"201051344000458","219011344069620",28.78,36.50,0,341.75,396.75,131.5,125.0,0.636,370320.1,370320.1,26734,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754924,391043.00
04/15/2016 17:15,2,4.512,ACTIVE,218.03,362.19,60.002,1460754904,"201051344000853","219011344069620",28.45,34.00,0,343.55,397.96,130.0,123.6,0.619,368811.5,368811.5,26328,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754925,391044.00
04/15/2016 17:15,2,4.355,ACTIVE,215.32,356.78,59.975,1460754904,"201051344000685","219011344069620",29.46,33.50,0,338.14,391.94,129.9,123.5,0.636,375416.9,375416.9,31155,0,0,0,L,1122011218,0,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754926,391045.00
04/15/2016 17:15,2,4.389,ACTIVE,216.00,356.78,59.970,1460754904,"201051344000917","219011344069620",29.22,35.80,0,338.14,392.25,129.9,123.4,0.619,372584.2,372584.2,31157,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754927,391046.00
04/15/2016 17:15,2,4.369,ACTIVE,215.32,354.97,59.959,1460754904,"201051344001145","219011344069620",29.62,31.50,0,338.74,391.94,131.1,124.6,0.614,377695.5,377695.5,31017,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754927,391047.00
04/15/2016 17:15,2,4.441,ACTIVE,216.22,357.38,60.002,1460754904,"201051344000651","219011344069620",28.71,39.80,0,336.04,392.55,129.2,122.8,0.597,369631.1,369631.1,31385,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754928,391048.00
04/15/2016 17:15,2,3.988,ACTIVE,213.51,347.16,59.970,1460754904,"274151322000088","219011344069620",27.65,41.50,0,334.84,373.61,111.8,106.0,0.424,621415.4,621415.4,19955,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754929,391049.00
04/15/2016 17:15,2,2.729,ACTIVE,214.41,419.00,59.954,1460754904,"274151322000068","219011344069620",39.20,44.00,0,394.65,448.45,108.1,102.4,0.411,518783.8,518783.8,21327,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754930,391050.00
04/15/2016 17:15,2,4.414,ACTIVE,215.77,354.37,59.949,1460754904,"201051344001135","219011344069620",28.98,37.80,0,338.74,391.94,129.5,123.1,0.601,366001.6,366001.6,31340,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754931,391051.00
04/15/2016 17:15,2,4.475,ACTIVE,216.00,358.88,59.954,1460754904,"201051344000594","219011344069620",29.32,32.80,0,337.54,393.75,132.8,126.2,0.610,373503.4,373503.4,26771,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754932,391052.00
04/15/2016 17:15,2,4.408,ACTIVE,216.00,355.88,60.007,1460754904,"201051344001203","219011344069620",28.78,35.60,0,338.74,391.94,128.5,122.1,0.592,372586.3,372586.3,31339,0,0,0,L,1122011218,0,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754933,391053.00
04/15/2016 17:15,2,4.029,ACTIVE,213.29,348.96,60.007,1460754904,"274151322000054","219011344069620",27.79,43.60,0,335.44,374.51,113.3,107.4,0.438,635090.9,635090.9,19980,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754934,391054.00
04/15/2016 17:15,2,4.473,ACTIVE,216.90,356.78,59.933,1460754904,"201051344000867","219011344069620",28.69,36.00,0,338.44,391.94,129.9,123.5,0.597,361736.3,361736.3,26774,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754935,391055.00
04/15/2016 17:15,2,4.211,ACTIVE,216.00,356.78,59.944,1460754904,"201051344001093","219011344069620",29.14,32.60,0,338.44,390.44,124.3,118.1,0.570,371532.0,371532.0,31210,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754936,391056.00
04/15/2016 17:15,2,4.469,ACTIVE,217.13,359.18,59.970,1460754904,"201051344000900","219011344069620",28.77,36.50,0,339.04,396.15,130.2,123.7,0.601,377158.4,377158.4,26162,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754937,391057.00
04/15/2016 17:15,2,4.363,ACTIVE,217.35,360.08,59.996,1460754904,"201051344000648","219011344069620",29.10,34.80,0,342.95,397.05,128.6,122.2,0.610,369669.1,369669.1,26468,0,0,0,L,1122011218,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754938,391058.00
04/15/2016 17:15,2,4.465,ACTIVE,217.58,360.38,59.991,1460754904,"201051344000569","219011344069620",28.47,34.50,0,339.34,395.55,128.7,122.3,0.610,378390.2,378390.2,26096,0,0,0,L,1122011218,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754938,391059.00
04/15/2016 17:15,2,4.504,ACTIVE,217.58,359.48,59.933,1460754904,"201051344000983","219011344069620",28.73,35.00,0,339.65,396.15,131.0,124.5,0.628,369956.3,369956.3,26567,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754939,391060.00
04/15/2016 17:15,2,4.453,ACTIVE,217.58,359.48,59.938,1460754904,"201051344001158","219011344069620",28.75,32.40,0,343.25,396.45,129.6,123.2,0.610,364768.8,364768.8,26826,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754940,391061.00
04/15/2016 17:15,2,4.338,ACTIVE,217.58,360.38,59.933,1460754904,"201051344000576","219011344069620",28.92,36.50,0,342.95,396.75,127.1,120.8,0.597,371587.8,371587.8,26237,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754941,391062.00
04/15/2016 17:15,2,4.057,ACTIVE,213.51,361.29,59.981,1460754904,"274151322000087","219011344069620",27.59,48.50,0,335.74,376.01,113.3,107.4,0.429,609294.7,609294.7,20053,0,0,0,L,1151911521,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460754942,391063.00
04/15/2016 17:30,2,3.910,ACTIVE,216.67,357.08,59.959,1460755803,"201051344000645","219011344069620",28.84,36.50,0,339.34,389.84,114.3,108.4,0.530,371178.1,371178.1,26385,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755805,391064.00
04/15/2016 17:30,2,3.496,ACTIVE,213.51,350.17,59.959,1460755803,"274151322000085","219011344069620",27.79,41.30,0,335.14,370.90,98.4,93.0,0.380,637901.3,637901.3,19993,0,0,0,L,1151911521,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755805,391065.00
04/15/2016 17:30,2,3.873,ACTIVE,216.45,358.28,59.970,1460755803,"201051344000633","219011344069620",29.38,32.20,0,338.74,389.24,115.3,109.3,0.539,362032.2,362032.2,26844,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755806,391066.00
04/15/2016 17:30,2,3.816,ACTIVE,216.90,357.98,59.965,1460755803,"201051344000469","219011344069620",29.50,30.50,0,338.74,389.24,114.0,108.1,0.548,363292.9,363292.9,26789,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755807,391067.00
04/15/2016 17:30,2,3.854,ACTIVE,214.87,353.77,59.970,1460755803,"201051344000646","219011344069620",29.38,31.00,0,335.74,386.53,114.7,108.8,0.552,367622.8,367622.8,31347,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755808,391068.00
04/15/2016 17:30,2,3.555,ACTIVE,213.29,360.08,59.959,1460755803,"274151322000052","219011344069620",29.16,39.80,0,333.63,372.71,105.0,99.4,0.415,647423.1,647423.1,20217,0,0,0,L,1151911521,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755809,391069.00
04/15/2016 17:30,2,4.064,ACTIVE,215.77,354.37,59.970,1460755803,"201051344000585","219011344069620",29.22,32.40,0,338.14,388.64,120.3,114.2,0.561,373466.0,373466.0,31352,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755810,391070.00
04/15/2016 17:30,2,3.732,ACTIVE,214.87,352.27,59.970,1460755803,"201051344001230","219011344069620",29.74,28.80,0,333.63,382.93,112.5,106.7,0.526,371479.1,371479.1,31144,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755811,391071.00
04/15/2016 17:30,2,3.840,ACTIVE,216.00,354.97,59.970,1460755803,"201051344000582","219011344069620",29.08,34.80,0,338.44,388.64,113.1,107.2,0.526,365022.5,365022.5,31323,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755812,391072.00
04/15/2016 17:30,2,3.762,ACTIVE,214.87,352.87,59.970,1460755803,"201051344000955","219011344069620",29.66,33.80,0,335.14,383.53,113.0,107.1,0.548,376572.3,376572.3,31261,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755813,391073.00
04/15/2016 17:30,2,2.418,ACTIVE,213.29,421.70,59.970,1460755803,"274151322000094","219011344069620",38.61,42.00,0,397.35,447.25,94.8,89.6,0.367,519163.5,519163.5,21122,0,0,0,L,1151911521,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755814,391074.00
04/15/2016 17:30,2,3.924,ACTIVE,216.67,357.68,59.965,1460755803,"201051344000579","219011344069620",29.70,30.30,0,339.65,391.64,118.0,112.0,0.566,376728.5,376728.5,6865,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755814,391075.00
04/15/2016 17:30,2,3.803,ACTIVE,214.87,353.17,59.959,1460755803,"201051344000890","219011344069620",29.62,31.30,0,336.34,384.43,114.0,108.2,0.530,373719.6,373719.6,31284,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755815,391076.00
04/15/2016 17:30,2,3.789,ACTIVE,215.32,354.67,60.007,1460755803,"201051344000438","219011344069620",29.78,33.50,0,338.44,387.14,114.4,108.5,0.544,375876.2,375876.2,31287,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755816,391077.00
04/15/2016 17:30,2,3.811,ACTIVE,215.09,353.77,59.975,1460755803,"201051344000417","219011344069620",29.26,31.50,0,337.54,386.23,112.8,107.0,0.539,369053.7,369053.7,31440,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755817,391078.00
04/15/2016 17:30,2,3.639,ACTIVE,213.06,346.86,59.975,1460755803,"274151322000083","219011344069620",29.08,40.80,0,333.33,373.01,107.2,101.6,0.424,641672.9,641672.9,20273,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755818,391079.00
04/15/2016 17:30,2,3.768,ACTIVE,213.51,358.58,59.959,1460755803,"274151322000076","219011344069620",29.60,41.30,0,335.44,375.71,112.9,107.0,0.451,682601.4,682601.4,20277,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755819,391080.00
04/15/2016 17:30,2,3.896,ACTIVE,216.00,355.88,59.938,1460755803,"201051344000868","219011344069620",29.00,32.20,0,338.74,387.14,114.5,108.6,0.513,362427.8,362427.8,26524,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755820,391081.00
04/15/2016 17:30,2,3.857,ACTIVE,213.06,348.06,59.975,1460755803,"274151322000095","219011344069620",29.44,42.30,0,332.73,374.51,115.0,109.1,0.442,675652.6,675652.6,20175,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755821,391082.00
04/15/2016 17:30,2,3.953,ACTIVE,216.67,358.58,59.975,1460755803,"201051344000988","219011344069620",28.86,31.50,0,338.44,391.94,115.6,109.7,0.539,359793.2,359793.2,26813,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755822,391083.00
04/15/2016 17:30,2,3.988,ACTIVE,215.32,352.57,59.986,1460755803,"201051344001025","219011344069620",29.02,33.30,0,338.14,387.14,117.2,111.2,0.544,373429.9,373429.9,31333,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755823,391084.00
04/15/2016 17:30,2,3.928,ACTIVE,216.67,357.08,59.981,1460755803,"201051344000458","219011344069620",29.42,34.80,0,338.74,389.24,117.0,111.0,0.575,370349.0,370349.0,26735,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755824,391085.00
04/15/2016 17:30,2,3.949,ACTIVE,217.13,357.98,59.970,1460755803,"201051344000853","219011344069620",29.06,32.00,0,340.85,392.25,116.1,110.1,0.552,368840.1,368840.1,26329,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755825,391086.00
04/15/2016 17:30,2,3.873,ACTIVE,214.87,354.07,59.981,1460755803,"201051344000685","219011344069620",29.38,31.80,0,336.94,387.14,115.2,109.3,0.575,375445.4,375445.4,31156,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755826,391087.00
04/15/2016 17:30,2,3.926,ACTIVE,215.32,354.07,59.944,1460755803,"201051344000917","219011344069620",29.16,35.00,0,337.54,387.74,116.0,110.0,0.552,372612.7,372612.7,31158,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755826,391088.00
04/15/2016 17:30,2,3.854,ACTIVE,214.87,354.07,59.991,1460755803,"201051344001145","219011344069620",29.86,31.00,0,338.44,387.14,116.6,110.6,0.548,377724.3,377724.3,31018,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755827,391089.00
04/15/2016 17:30,2,3.904,ACTIVE,215.77,354.67,59.986,1460755803,"201051344000651","219011344069620",29.18,37.30,0,339.04,388.34,115.4,109.4,0.539,369659.6,369659.6,31386,0,0,0,L,1122011218,0,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755828,391090.00
04/15/2016 17:30,2,3.492,ACTIVE,212.83,345.36,59.981,1460755803,"274151322000088","219011344069620",27.87,39.00,0,333.93,370.90,98.6,93.2,0.371,621439.7,621439.7,19956,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755829,391091.00
04/15/2016 17:30,2,2.395,ACTIVE,213.96,424.41,59.975,1460755803,"274151322000068","219011344069620",39.52,41.50,0,397.66,449.35,95.9,90.7,0.362,518807.4,518807.4,21328,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755830,391092.00
04/15/2016 17:30,2,3.863,ACTIVE,215.32,352.27,59.996,1460755803,"201051344001135","219011344069620",29.46,35.60,0,338.14,385.93,115.3,109.4,0.535,366030.0,366030.0,31341,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755831,391093.00
04/15/2016 17:30,2,3.943,ACTIVE,215.54,355.28,59.981,1460755803,"201051344000594","219011344069620",29.54,30.50,0,338.14,389.54,118.0,112.0,0.552,373532.6,373532.6,26772,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755832,391094.00
04/15/2016 17:30,2,3.855,ACTIVE,215.54,354.07,59.970,1460755803,"201051344001203","219011344069620",29.20,33.30,0,339.04,387.44,114.0,108.2,0.544,372614.5,372614.5,31340,0,0,0,L,1122011218,0,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755833,391095.00
04/15/2016 17:30,2,3.543,ACTIVE,213.29,348.06,59.981,1460755803,"274151322000054","219011344069620",27.99,41.50,0,333.63,371.51,100.5,95.0,0.389,635115.7,635115.7,19981,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755834,391096.00
04/15/2016 17:30,2,3.902,ACTIVE,216.22,354.37,59.970,1460755803,"201051344000867","219011344069620",29.20,34.30,0,338.74,386.83,115.4,109.5,0.535,361764.8,361764.8,26775,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755835,391097.00
04/15/2016 17:30,2,3.678,ACTIVE,215.54,353.77,59.975,1460755803,"201051344001093","219011344069620",29.44,31.80,0,338.44,385.93,109.6,103.9,0.504,371559.1,371559.1,31211,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755836,391098.00
04/15/2016 17:30,2,3.932,ACTIVE,216.45,357.98,59.981,1460755803,"201051344000900","219011344069620",29.12,34.50,0,338.44,388.04,115.9,110.0,0.535,377187.0,377187.0,26163,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755837,391099.00
04/15/2016 17:30,2,3.773,ACTIVE,216.67,357.08,59.986,1460755803,"201051344000648","219011344069620",29.80,32.80,0,339.04,388.94,113.8,107.9,0.535,369697.4,369697.4,26469,0,0,0,L,1122011218,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755838,391100.00
04/15/2016 17:30,2,3.910,ACTIVE,216.67,357.38,59.981,1460755803,"201051344000569","219011344069620",28.98,33.30,0,339.04,388.04,114.7,108.8,0.535,378418.5,378418.5,26097,0,0,0,L,1122011218,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755839,391101.00
04/15/2016 17:30,2,3.961,ACTIVE,216.67,356.78,59.981,1460755803,"201051344000983","219011344069620",29.20,33.80,0,338.44,388.64,117.1,111.1,0.557,369985.2,369985.2,26568,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755840,391102.00
04/15/2016 17:30,2,3.895,ACTIVE,216.90,357.38,59.986,1460755803,"201051344001158","219011344069620",29.18,31.00,0,339.34,389.84,115.2,109.3,0.544,364797.2,364797.2,26827,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755840,391103.00
04/15/2016 17:30,2,3.832,ACTIVE,216.90,357.98,59.986,1460755803,"201051344000576","219011344069620",29.08,34.00,0,338.44,391.34,112.9,107.1,0.530,371615.7,371615.7,26238,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755841,391104.00
04/15/2016 17:30,2,3.508,ACTIVE,213.29,357.38,59.975,1460755803,"274151322000087","219011344069620",28.21,46.20,0,334.24,370.90,100.2,94.8,0.376,609319.5,609319.5,20054,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460755842,391105.00
04/15/2016 17:45,2,3.383,ACTIVE,216.67,355.28,59.933,1460756704,"201051344000645","219011344069620",28.59,34.80,0,339.34,383.83,98.0,92.6,0.442,371202.8,371202.8,26386,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756705,391106.00
04/15/2016 17:45,2,2.957,ACTIVE,213.29,351.67,59.949,1460756704,"274151322000085","219011344069620",28.17,39.00,0,337.84,367.00,84.4,79.6,0.318,637922.5,637922.5,19994,0,0,0,L,1151911521,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756706,391107.00
04/15/2016 17:45,2,3.334,ACTIVE,216.00,354.07,59.944,1460756704,"201051344000633","219011344069620",29.36,31.00,0,338.74,383.83,99.2,93.8,0.468,362057.1,362057.1,26845,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756706,391108.00
04/15/2016 17:45,2,3.305,ACTIVE,216.67,356.18,59.965,1460756704,"201051344000469","219011344069620",29.30,29.00,0,339.04,383.83,98.2,92.8,0.468,363317.5,363317.5,26790,0,0,0,L,1122011218,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756707,391109.00
04/15/2016 17:45,2,3.275,ACTIVE,214.64,351.67,59.959,1460756704,"201051344000646","219011344069620",29.64,29.50,0,337.54,379.32,98.2,92.9,0.468,367647.6,367647.6,31348,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756708,391110.00
04/15/2016 17:45,2,3.000,ACTIVE,212.83,356.48,59.933,1460756704,"274151322000052","219011344069620",29.28,38.00,0,335.14,368.80,88.9,83.9,0.349,647445.6,647445.6,20218,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756709,391111.00
04/15/2016 17:45,2,3.492,ACTIVE,215.54,353.77,59.986,1460756704,"201051344000585","219011344069620",29.34,31.80,0,338.44,382.33,103.8,98.3,0.477,373492.0,373492.0,31353,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756710,391112.00
04/15/2016 17:45,2,3.195,ACTIVE,214.64,350.47,59.970,1460756704,"201051344001230","219011344069620",29.58,28.00,0,334.54,377.22,95.7,90.4,0.442,371503.2,371503.2,31145,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756711,391113.00
04/15/2016 17:45,2,3.246,ACTIVE,215.54,352.87,59.959,1460756704,"201051344000582","219011344069620",29.42,33.30,0,338.44,381.12,96.7,91.4,0.451,365046.9,365046.9,31324,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756712,391114.00
04/15/2016 17:45,2,3.172,ACTIVE,214.64,351.07,59.981,1460756704,"201051344000955","219011344069620",29.86,32.60,0,334.84,377.82,95.9,90.7,0.455,376596.5,376596.5,31262,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756713,391115.00
04/15/2016 17:45,2,2.033,ACTIVE,213.29,414.19,59.959,1460756704,"274151322000094","219011344069620",38.90,40.40,0,399.46,471.30,79.5,74.8,0.309,519183.5,519183.5,21123,0,0,0,L,1151911521,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756714,391116.00
04/15/2016 17:45,2,3.354,ACTIVE,216.45,355.58,59.938,1460756704,"201051344000579","219011344069620",29.60,29.00,0,338.74,383.83,100.6,95.2,0.477,376754.0,376754.0,6866,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756715,391117.00
04/15/2016 17:45,2,3.256,ACTIVE,214.87,351.37,59.949,1460756704,"201051344000890","219011344069620",29.52,29.50,0,336.34,379.02,97.3,92.0,0.442,373744.2,373744.2,31285,0,0,0,L,1122011218,0,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756716,391118.00
04/15/2016 17:45,2,3.195,ACTIVE,215.32,353.47,59.949,1460756704,"201051344000438","219011344069620",29.92,32.20,0,338.74,379.92,96.8,91.5,0.460,375900.7,375900.7,31288,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756717,391119.00
04/15/2016 17:45,2,3.254,ACTIVE,214.87,351.97,59.933,1460756704,"201051344000417","219011344069620",29.12,30.30,0,336.34,379.02,95.9,90.7,0.460,369077.9,369077.9,31441,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756718,391120.00
04/15/2016 17:45,2,3.066,ACTIVE,212.61,355.28,59.954,1460756704,"274151322000083","219011344069620",29.10,39.00,0,334.84,368.80,90.3,85.2,0.358,641695.7,641695.7,20274,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756718,391121.00
04/15/2016 17:45,2,3.129,ACTIVE,213.74,356.18,59.959,1460756704,"274151322000076","219011344069620",29.96,39.50,0,338.44,370.90,95.0,89.7,0.371,682625.5,682625.5,20278,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756719,391122.00
04/15/2016 17:45,2,3.312,ACTIVE,215.77,354.37,59.949,1460756704,"201051344000868","219011344069620",28.94,31.30,0,339.34,383.23,97.2,91.9,0.451,362452.4,362452.4,26525,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756720,391123.00
04/15/2016 17:45,2,3.240,ACTIVE,212.83,357.38,59.959,1460756704,"274151322000095","219011344069620",29.58,39.30,0,335.44,370.60,97.1,91.8,0.367,675677.2,675677.2,20176,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756721,391124.00
04/15/2016 17:45,2,3.322,ACTIVE,216.45,355.58,59.986,1460756704,"201051344000988","219011344069620",29.14,30.30,0,339.04,384.13,98.0,92.7,0.464,359817.9,359817.9,26814,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756722,391125.00
04/15/2016 17:45,2,3.357,ACTIVE,215.32,351.67,59.944,1460756704,"201051344001025","219011344069620",29.24,31.50,0,338.14,379.92,99.4,94.0,0.455,373455.1,373455.1,31334,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756723,391126.00
04/15/2016 17:45,2,3.365,ACTIVE,216.45,354.97,59.949,1460756704,"201051344000458","219011344069620",29.10,33.00,0,339.65,383.53,99.2,93.8,0.468,370374.1,370374.1,26736,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756724,391127.00
04/15/2016 17:45,2,3.318,ACTIVE,217.13,357.08,59.949,1460756704,"201051344000853","219011344069620",29.28,31.00,0,341.75,384.13,98.5,93.1,0.468,368864.9,368864.9,26330,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756725,391128.00
04/15/2016 17:45,2,3.258,ACTIVE,215.09,353.17,59.933,1460756704,"201051344000685","219011344069620",29.50,30.80,0,337.54,380.52,97.3,92.0,0.482,375470.0,375470.0,31157,0,0,0,L,1122011218,0,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756726,391129.00
04/15/2016 17:45,2,3.281,ACTIVE,215.32,351.37,59.959,1460756704,"201051344000917","219011344069620",29.50,33.50,0,336.64,380.22,98.0,92.7,0.464,372637.5,372637.5,31159,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756727,391130.00
04/15/2016 17:45,2,3.275,ACTIVE,215.09,351.97,59.949,1460756704,"201051344001145","219011344069620",29.68,29.80,0,338.44,379.32,98.5,93.1,0.460,377749.2,377749.2,31019,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756728,391131.00
04/15/2016 17:45,2,3.264,ACTIVE,215.54,352.57,59.949,1460756704,"201051344000651","219011344069620",29.46,35.60,0,339.04,382.03,97.4,92.1,0.451,369684.2,369684.2,31387,0,0,0,L,1122011218,0,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756729,391132.00
04/15/2016 17:45,2,2.887,ACTIVE,212.83,349.56,59.949,1460756704,"274151322000088","219011344069620",28.23,38.00,0,334.84,367.00,82.6,77.8,0.309,621460.6,621460.6,19957,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756729,391133.00
04/15/2016 17:45,2,1.916,ACTIVE,213.96,429.52,59.922,1460756704,"274151322000068","219011344069620",40.49,40.00,0,395.25,467.99,78.8,74.1,0.296,518827.7,518827.7,21329,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756730,391134.00
04/15/2016 17:45,2,3.281,ACTIVE,215.09,351.67,59.954,1460756704,"201051344001135","219011344069620",29.32,33.80,0,337.54,379.02,97.5,92.2,0.455,366054.6,366054.6,31342,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756731,391135.00
04/15/2016 17:45,2,3.318,ACTIVE,215.32,355.28,59.944,1460756704,"201051344000594","219011344069620",29.68,29.80,0,339.04,384.43,99.7,94.3,0.460,373557.9,373557.9,26773,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756732,391136.00
