ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/15/2016 17:45,2,3.248,ACTIVE,215.32,351.67,59.959,1460756704,"201051344001203","219011344069620",29.26,31.80,0,339.04,381.12,96.4,91.1,0.451,372638.9,372638.9,31341,0,0,0,L,1122011218,0,124.04,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756733,391137.00
04/15/2016 17:45,2,2.973,ACTIVE,213.06,345.96,59.944,1460756704,"274151322000054","219011344069620",27.99,39.30,0,335.74,367.90,84.2,79.4,0.318,635137.1,635137.1,19982,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756734,391138.00
04/15/2016 17:45,2,3.289,ACTIVE,216.00,352.87,59.954,1460756704,"201051344000867","219011344069620",29.28,32.20,0,339.65,382.63,97.5,92.2,0.451,361789.5,361789.5,26776,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756735,391139.00
04/15/2016 17:45,2,3.094,ACTIVE,215.54,352.57,59.959,1460756704,"201051344001093","219011344069620",29.40,30.00,0,338.14,379.32,92.2,87.0,0.424,371582.5,371582.5,31212,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756736,391140.00
04/15/2016 17:45,2,3.291,ACTIVE,216.22,355.88,59.954,1460756704,"201051344000900","219011344069620",29.40,33.00,0,338.14,383.83,98.0,92.7,0.451,377211.8,377211.8,26164,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756737,391141.00
04/15/2016 17:45,2,3.184,ACTIVE,216.22,354.07,59.949,1460756704,"201051344000648","219011344069620",29.82,32.00,0,339.65,383.83,96.3,91.0,0.451,369721.8,369721.8,26470,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756738,391142.00
04/15/2016 17:45,2,3.287,ACTIVE,216.22,354.67,59.949,1460756704,"201051344000569","219011344069620",29.22,32.00,0,339.04,382.93,97.3,92.0,0.464,378443.1,378443.1,26098,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756739,391143.00
04/15/2016 17:45,2,3.355,ACTIVE,216.67,355.28,59.954,1460756704,"201051344000983","219011344069620",29.26,32.00,0,339.04,384.73,99.5,94.1,0.473,370010.4,370010.4,26569,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756739,391144.00
04/15/2016 17:45,2,3.295,ACTIVE,216.45,355.58,59.949,1460756704,"201051344001158","219011344069620",29.20,29.50,0,339.04,383.23,97.5,92.1,0.464,364821.9,364821.9,26828,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756740,391145.00
04/15/2016 17:45,2,3.215,ACTIVE,216.67,356.18,59.944,1460756704,"201051344000576","219011344069620",29.30,33.00,0,339.65,383.53,95.5,90.2,0.451,371639.8,371639.8,26239,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756741,391146.00
04/15/2016 17:45,2,2.943,ACTIVE,213.51,354.07,59.949,1460756704,"274151322000087","219011344069620",28.35,43.80,0,336.04,367.30,84.5,79.7,0.323,609340.8,609340.8,20055,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460756743,391147.00
04/15/2016 18:00,2,2.770,ACTIVE,216.00,353.47,59.975,1460757604,"201051344000645","219011344069620",29.10,32.60,0,339.95,377.82,81.7,76.9,0.376,371224.4,371224.4,26387,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757605,391148.00
04/15/2016 18:00,2,2.422,ACTIVE,213.74,366.70,59.991,1460757604,"274151322000085","219011344069620",28.15,35.80,0,330.63,380.22,69.1,64.8,0.486,637940.8,637940.8,19995,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757606,391149.00
04/15/2016 18:00,2,2.754,ACTIVE,215.77,353.77,59.970,1460757604,"201051344000633","219011344069620",29.56,29.30,0,338.14,379.02,82.5,77.7,0.393,362078.9,362078.9,26846,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757607,391150.00
04/15/2016 18:00,2,2.754,ACTIVE,216.00,352.57,59.981,1460757604,"201051344000469","219011344069620",29.26,28.00,0,339.34,378.42,81.6,76.9,0.393,363339.1,363339.1,26791,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757608,391151.00
04/15/2016 18:00,2,2.713,ACTIVE,214.41,350.17,59.986,1460757604,"201051344000646","219011344069620",29.66,28.80,0,336.64,374.21,81.6,76.8,0.389,367669.2,367669.2,31349,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757609,391152.00
04/15/2016 18:00,2,2.445,ACTIVE,213.06,363.69,59.949,1460757604,"274151322000052","219011344069620",29.36,35.00,0,329.73,380.52,72.7,68.3,0.504,647464.9,647464.9,20219,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757610,391153.00
04/15/2016 18:00,2,2.947,ACTIVE,215.09,350.77,59.991,1460757604,"201051344000585","219011344069620",29.30,30.00,0,338.44,377.22,87.4,82.4,0.407,373515.0,373515.0,31354,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757611,391154.00
04/15/2016 18:00,2,2.633,ACTIVE,214.41,348.66,60.002,1460757604,"201051344001230","219011344069620",29.76,26.30,0,334.54,372.11,79.4,74.7,0.367,371524.3,371524.3,31146,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757612,391155.00
04/15/2016 18:00,2,2.688,ACTIVE,215.32,350.77,59.986,1460757604,"201051344000582","219011344069620",29.58,32.20,0,337.84,374.81,80.5,75.8,0.371,365068.2,365068.2,31325,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757613,391156.00
04/15/2016 18:00,2,2.650,ACTIVE,214.19,348.96,59.954,1460757604,"201051344000955","219011344069620",29.62,31.50,0,335.14,372.41,79.6,74.9,0.380,376617.6,376617.6,31263,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757613,391157.00
04/15/2016 18:00,2,1.570,ACTIVE,213.29,439.43,59.975,1460757604,"274151322000094","219011344069620",40.43,35.20,0,397.35,466.19,64.5,60.3,0.468,519200.6,519200.6,21124,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757614,391158.00
04/15/2016 18:00,2,2.773,ACTIVE,216.00,352.57,59.991,1460757604,"201051344000579","219011344069620",30.00,28.30,0,339.95,378.72,84.3,79.4,0.398,376776.2,376776.2,6867,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757615,391159.00
04/15/2016 18:00,2,2.701,ACTIVE,214.19,348.06,59.981,1460757604,"201051344000890","219011344069620",29.72,27.80,0,337.24,373.91,81.3,76.6,0.371,373765.7,373765.7,31286,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757616,391160.00
04/15/2016 18:00,2,2.695,ACTIVE,214.87,349.56,59.981,1460757604,"201051344000438","219011344069620",29.50,31.30,0,338.14,374.51,80.6,75.8,0.384,375922.0,375922.0,31289,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757617,391161.00
04/15/2016 18:00,2,2.715,ACTIVE,214.64,349.86,59.981,1460757604,"201051344000417","219011344069620",29.16,28.80,0,337.54,373.61,80.2,75.5,0.380,369099.1,369099.1,31442,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757618,391162.00
04/15/2016 18:00,2,2.545,ACTIVE,212.83,362.49,59.981,1460757604,"274151322000083","219011344069620",28.98,36.30,0,329.13,380.82,74.7,70.1,0.530,641715.5,641715.5,20275,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757619,391163.00
04/15/2016 18:00,2,2.611,ACTIVE,213.51,349.26,59.949,1460757604,"274151322000076","219011344069620",29.68,37.30,0,338.44,366.10,78.5,73.8,0.309,682646.4,682646.4,20279,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757620,391164.00
04/15/2016 18:00,2,2.754,ACTIVE,215.32,351.67,59.996,1460757604,"201051344000868","219011344069620",29.20,30.00,0,338.74,377.82,81.5,76.7,0.371,362473.9,362473.9,26526,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757621,391165.00
04/15/2016 18:00,2,2.668,ACTIVE,213.06,355.28,59.970,1460757604,"274151322000095","219011344069620",29.82,37.50,0,334.84,366.40,80.5,75.8,0.301,675698.5,675698.5,20177,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757622,391166.00
04/15/2016 18:00,2,2.742,ACTIVE,216.00,354.07,59.970,1460757604,"201051344000988","219011344069620",29.52,29.30,0,338.44,379.02,82.1,77.3,0.398,359839.6,359839.6,26815,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757622,391167.00
04/15/2016 18:00,2,2.795,ACTIVE,214.87,349.86,59.981,1460757604,"201051344001025","219011344069620",29.54,31.00,0,338.14,374.81,83.7,78.8,0.376,373477.0,373477.0,31335,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757623,391168.00
04/15/2016 18:00,2,2.756,ACTIVE,216.00,351.97,59.981,1460757604,"201051344000458","219011344069620",29.86,31.80,0,339.65,378.12,83.4,78.5,0.415,370396.1,370396.1,26737,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757624,391169.00
04/15/2016 18:00,2,2.799,ACTIVE,216.45,353.47,59.975,1460757604,"201051344000853","219011344069620",29.24,29.80,0,340.25,380.82,82.9,78.1,0.389,368886.7,368886.7,26331,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757625,391170.00
04/15/2016 18:00,2,2.713,ACTIVE,214.87,350.47,59.991,1460757604,"201051344000685","219011344069620",29.62,29.00,0,337.24,374.81,81.4,76.6,0.398,375491.5,375491.5,31158,0,0,0,L,1122011218,0,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757626,391171.00
04/15/2016 18:00,2,2.746,ACTIVE,215.09,349.86,59.975,1460757604,"201051344000917","219011344069620",29.50,32.60,0,336.94,374.51,82.1,77.3,0.380,372659.2,372659.2,31160,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757627,391172.00
04/15/2016 18:00,2,2.725,ACTIVE,214.64,350.17,59.986,1460757604,"201051344001145","219011344069620",29.92,27.50,0,338.74,375.11,82.6,77.8,0.384,377771.0,377771.0,31020,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757628,391173.00
04/15/2016 18:00,2,2.729,ACTIVE,215.09,350.47,59.959,1460757604,"201051344000651","219011344069620",29.52,34.30,0,338.74,376.31,81.6,76.9,0.380,369705.7,369705.7,31388,0,0,0,L,1122011218,0,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757629,391174.00
04/15/2016 18:00,2,2.365,ACTIVE,213.06,364.89,59.981,1460757604,"274151322000088","219011344069620",28.33,34.00,0,330.63,380.22,67.8,63.5,0.464,621478.6,621478.6,19958,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757630,391175.00
04/15/2016 18:00,2,1.625,ACTIVE,213.74,426.51,59.981,1460757604,"274151322000068","219011344069620",39.80,35.80,0,400.06,468.89,65.1,60.9,0.455,518845.0,518845.0,21330,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757631,391176.00
04/15/2016 18:00,2,2.723,ACTIVE,214.64,349.26,59.954,1460757604,"201051344001135","219011344069620",29.66,32.40,0,337.24,373.31,81.8,77.0,0.376,366076.1,366076.1,31343,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757631,391177.00
04/15/2016 18:00,2,2.762,ACTIVE,215.09,352.27,59.975,1460757604,"201051344000594","219011344069620",29.88,28.30,0,338.44,378.72,83.6,78.8,0.393,373579.9,373579.9,26774,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757632,391178.00
04/15/2016 18:00,2,2.695,ACTIVE,215.09,349.56,59.975,1460757604,"201051344001203","219011344069620",29.56,29.50,0,338.74,375.71,80.7,76.0,0.376,372660.2,372660.2,31342,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757633,391179.00
04/15/2016 18:00,2,2.430,ACTIVE,213.06,361.89,59.996,1460757604,"274151322000054","219011344069620",28.31,35.60,0,330.03,380.82,69.7,65.3,0.477,635155.5,635155.5,19983,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757634,391180.00
04/15/2016 18:00,2,2.775,ACTIVE,215.32,351.07,59.991,1460757604,"201051344000867","219011344069620",29.16,30.80,0,339.65,377.82,82.1,77.3,0.376,361811.1,361811.1,26777,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757635,391181.00
04/15/2016 18:00,2,2.578,ACTIVE,214.87,360.08,59.991,1460757604,"201051344001093","219011344069620",29.22,28.50,0,321.01,390.74,76.3,71.7,0.632,371602.7,371602.7,31213,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757636,391182.00
04/15/2016 18:00,2,2.756,ACTIVE,215.77,352.57,59.981,1460757604,"201051344000900","219011344069620",29.44,31.50,0,339.04,378.12,82.2,77.4,0.371,377233.5,377233.5,26165,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757637,391183.00
04/15/2016 18:00,2,2.709,ACTIVE,215.77,352.87,59.991,1460757604,"201051344000648","219011344069620",29.52,30.30,0,339.95,378.12,81.0,76.2,0.376,369743.1,369743.1,26471,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757638,391184.00
04/15/2016 18:00,2,2.764,ACTIVE,215.77,351.97,59.996,1460757604,"201051344000569","219011344069620",29.16,30.80,0,339.65,377.52,81.7,76.9,0.389,378464.6,378464.6,26099,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757639,391185.00
04/15/2016 18:00,2,2.805,ACTIVE,215.77,353.17,59.991,1460757604,"201051344000983","219011344069620",29.46,30.80,0,339.34,378.72,83.7,78.9,0.398,370032.4,370032.4,26570,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757640,391186.00
04/15/2016 18:00,2,2.756,ACTIVE,216.00,352.27,60.002,1460757604,"201051344001158","219011344069620",29.24,28.80,0,339.65,378.12,81.5,76.8,0.380,364843.4,364843.4,26829,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757641,391187.00
04/15/2016 18:00,2,2.689,ACTIVE,216.00,352.27,60.012,1460757604,"201051344000576","219011344069620",29.34,31.30,0,339.65,379.02,79.9,75.2,0.367,371661.0,371661.0,26240,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757642,391188.00
04/15/2016 18:00,2,2.422,ACTIVE,213.29,358.88,60.007,1460757604,"274151322000087","219011344069620",28.49,39.00,0,330.03,379.62,69.8,65.5,0.464,609359.3,609359.3,20056,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460757643,391189.00
04/15/2016 18:15,2,2.400,ACTIVE,216.00,364.59,59.922,1460758503,"201051344000645","219011344069620",29.24,29.50,0,323.41,395.25,71.1,66.7,0.579,371241.9,371241.9,26388,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758504,391190.00
04/15/2016 18:15,2,2.049,ACTIVE,213.06,361.59,59.975,1460758503,"274151322000085","219011344069620",28.41,32.60,0,337.84,379.92,59.0,55.0,0.407,637955.5,637955.5,19996,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758505,391191.00
04/15/2016 18:15,2,2.357,ACTIVE,215.77,364.89,59.970,1460758503,"201051344000633","219011344069620",30.04,26.80,0,329.43,395.85,71.8,67.4,0.605,362096.6,362096.6,26847,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758506,391192.00
04/15/2016 18:15,2,2.381,ACTIVE,216.00,364.29,60.018,1460758503,"201051344000469","219011344069620",29.48,25.50,0,317.40,395.55,71.1,66.7,0.597,363356.6,363356.6,26792,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758507,391193.00
04/15/2016 18:15,2,2.365,ACTIVE,213.96,363.39,60.034,1460758503,"201051344000646","219011344069620",29.70,25.80,0,319.21,397.05,71.3,66.9,0.601,367686.8,367686.8,31350,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758508,391194.00
04/15/2016 18:15,2,2.078,ACTIVE,212.83,360.38,60.023,1460758503,"274151322000052","219011344069620",29.48,31.80,0,337.24,382.33,62.0,57.9,0.438,647480.4,647480.4,20220,0,0,0,L,1151911521,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758509,391195.00
04/15/2016 18:15,2,2.568,ACTIVE,214.64,365.19,60.002,1460758503,"201051344000585","219011344069620",29.64,27.50,0,319.81,395.55,77.2,72.5,0.628,373534.0,373534.0,31355,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758510,391196.00
04/15/2016 18:15,2,2.295,ACTIVE,213.74,358.88,60.002,1460758503,"201051344001230","219011344069620",29.62,24.00,0,319.21,394.35,68.9,64.6,0.575,371541.3,371541.3,31147,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758511,391197.00
04/15/2016 18:15,2,2.406,ACTIVE,214.87,361.29,60.007,1460758503,"201051344000582","219011344069620",28.73,29.00,0,321.91,398.26,70.0,65.6,0.548,365085.6,365085.6,31326,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758512,391198.00
04/15/2016 18:15,2,2.279,ACTIVE,213.74,359.78,60.007,1460758503,"201051344000955","219011344069620",29.96,28.00,0,320.41,394.35,69.2,64.8,0.575,376634.7,376634.7,31264,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758513,391199.00
04/15/2016 18:15,2,1.387,ACTIVE,213.29,430.42,59.986,1460758503,"274151322000094","219011344069620",39.64,32.80,0,397.66,459.87,55.6,51.8,0.389,519214.3,519214.3,21125,0,0,0,L,1151911521,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758514,391200.00
04/15/2016 18:15,2,2.438,ACTIVE,216.00,364.59,59.991,1460758503,"201051344000579","219011344069620",29.96,25.30,0,327.32,395.85,74.0,69.5,0.623,376794.4,376794.4,6868,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758515,391201.00
04/15/2016 18:15,2,2.354,ACTIVE,213.96,359.78,60.018,1460758503,"201051344000890","219011344069620",29.86,25.50,0,321.01,395.85,71.1,66.7,0.570,373783.2,373783.2,31287,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758516,391202.00
04/15/2016 18:15,2,2.318,ACTIVE,214.41,362.49,60.012,1460758503,"201051344000438","219011344069620",29.92,27.80,0,318.30,397.05,70.3,65.9,0.570,375939.3,375939.3,31290,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758517,391203.00
04/15/2016 18:15,2,2.379,ACTIVE,213.96,359.78,60.012,1460758503,"201051344000417","219011344069620",29.06,26.00,0,320.41,396.45,70.0,65.7,0.592,369116.3,369116.3,31443,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758517,391204.00
04/15/2016 18:15,2,2.182,ACTIVE,212.83,354.97,59.986,1460758503,"274151322000083","219011344069620",29.26,32.40,0,336.94,382.33,64.7,60.5,0.451,641731.5,641731.5,20276,0,0,0,L,1151911521,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758518,391205.00
04/15/2016 18:15,2,2.201,ACTIVE,213.51,361.29,59.991,1460758503,"274151322000076","219011344069620",30.18,32.60,0,330.63,385.33,67.4,63.1,0.482,682663.0,682663.0,20280,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758519,391206.00
04/15/2016 18:15,2,2.383,ACTIVE,215.32,363.09,59.959,1460758503,"201051344000868","219011344069620",29.54,26.80,0,323.11,395.55,71.2,66.8,0.575,362491.4,362491.4,26527,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758520,391207.00
04/15/2016 18:15,2,2.320,ACTIVE,212.83,357.38,59.996,1460758503,"274151322000095","219011344069620",29.74,32.80,0,331.53,381.73,69.8,65.5,0.473,675715.7,675715.7,20178,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758521,391208.00
04/15/2016 18:15,2,2.430,ACTIVE,216.00,366.10,59.965,1460758503,"201051344000988","219011344069620",29.28,26.00,0,326.72,396.75,72.1,67.6,0.605,359857.2,359857.2,26816,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758522,391209.00
04/15/2016 18:15,2,2.449,ACTIVE,214.41,361.59,59.986,1460758503,"201051344001025","219011344069620",29.70,27.50,0,323.72,397.96,73.7,69.2,0.592,373495.0,373495.0,31336,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758523,391210.00
04/15/2016 18:15,2,2.459,ACTIVE,216.00,364.59,60.023,1460758503,"201051344000458","219011344069620",29.46,28.80,0,324.92,396.15,73.4,69.0,0.636,370414.0,370414.0,26738,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758524,391211.00
04/15/2016 18:15,2,2.434,ACTIVE,216.67,367.00,60.007,1460758503,"201051344000853","219011344069620",29.52,26.80,0,328.52,396.75,72.7,68.3,0.614,368904.5,368904.5,26332,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758525,391212.00
04/15/2016 18:15,2,2.336,ACTIVE,214.19,362.19,59.991,1460758503,"201051344000685","219011344069620",30.04,26.30,0,321.61,396.45,71.0,66.6,0.623,375508.9,375508.9,31159,0,0,0,L,1122011218,0,123.81,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758526,391213.00
04/15/2016 18:15,2,2.387,ACTIVE,214.41,360.69,59.986,1460758503,"201051344000917","219011344069620",29.90,29.30,0,324.02,397.66,72.3,67.9,0.605,372676.8,372676.8,31161,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758526,391214.00
04/15/2016 18:15,2,2.420,ACTIVE,214.19,360.69,60.007,1460758503,"201051344001145","219011344069620",29.58,25.00,0,321.01,397.96,72.5,68.0,0.610,377788.7,377788.7,31021,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758527,391215.00
04/15/2016 18:15,2,2.385,ACTIVE,214.64,360.38,59.996,1460758503,"201051344000651","219011344069620",29.72,31.00,0,320.11,396.15,71.8,67.3,0.619,369723.2,369723.2,31389,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758528,391216.00
04/15/2016 18:15,2,2.018,ACTIVE,212.83,348.66,60.007,1460758503,"274151322000088","219011344069620",28.45,31.50,0,337.24,376.92,58.1,54.2,0.389,621492.9,621492.9,19959,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758529,391217.00
04/15/2016 18:15,2,1.402,ACTIVE,213.74,433.42,59.991,1460758503,"274151322000068","219011344069620",39.82,33.30,0,393.15,456.87,57.2,53.3,0.389,518858.9,518858.9,21331,0,0,0,L,1151911521,0,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758530,391218.00
04/15/2016 18:15,2,2.393,ACTIVE,214.19,361.59,60.044,1460758503,"201051344001135","219011344069620",29.68,29.00,0,322.21,397.66,72.0,67.6,0.592,366093.7,366093.7,31344,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758531,391219.00
04/15/2016 18:15,2,2.418,ACTIVE,214.87,363.69,59.949,1460758503,"201051344000594","219011344069620",30.02,25.30,0,321.31,397.35,73.5,69.0,0.628,373597.9,373597.9,26775,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758532,391220.00
04/15/2016 18:15,2,2.371,ACTIVE,214.41,358.88,59.996,1460758503,"201051344001203","219011344069620",29.42,27.00,0,323.41,396.75,70.7,66.3,0.588,372677.5,372677.5,31343,0,0,0,L,1122011218,0,123.59,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758533,391221.00
04/15/2016 18:15,2,2.057,ACTIVE,212.61,348.36,59.991,1460758503,"274151322000054","219011344069620",28.82,32.80,0,336.94,378.72,60.0,56.0,0.411,635170.3,635170.3,19984,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758534,391222.00
04/15/2016 18:15,2,2.404,ACTIVE,215.77,362.79,60.023,1460758503,"201051344000867","219011344069620",29.58,27.80,0,322.51,394.65,72.0,67.6,0.592,361828.8,361828.8,26778,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758535,391223.00
04/15/2016 18:15,2,2.221,ACTIVE,214.64,360.99,59.996,1460758503,"201051344001093","219011344069620",29.58,25.80,0,336.04,395.85,66.5,62.3,0.526,371619.1,371619.1,31214,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758536,391224.00
04/15/2016 18:15,2,2.416,ACTIVE,215.54,364.89,59.986,1460758503,"201051344000900","219011344069620",29.48,28.50,0,324.92,394.95,72.2,67.8,0.597,377251.2,377251.2,26166,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758537,391225.00
04/15/2016 18:15,2,2.385,ACTIVE,215.77,364.29,59.991,1460758503,"201051344000648","219011344069620",29.44,27.30,0,321.91,395.25,71.1,66.7,0.592,369760.5,369760.5,26472,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758538,391226.00
04/15/2016 18:15,2,2.428,ACTIVE,215.77,364.29,59.938,1460758503,"201051344000569","219011344069620",29.22,27.80,0,327.32,394.95,71.9,67.4,0.597,378482.1,378482.1,26100,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758539,391227.00
04/15/2016 18:15,2,2.451,ACTIVE,216.00,364.59,59.996,1460758503,"201051344000983","219011344069620",29.78,28.00,0,326.72,395.85,74.0,69.5,0.623,370050.5,370050.5,26571,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758540,391228.00
04/15/2016 18:15,2,2.404,ACTIVE,216.00,364.29,59.954,1460758503,"201051344001158","219011344069620",29.48,25.80,0,326.12,395.55,71.8,67.4,0.605,364861.0,364861.0,26830,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758541,391229.00
04/15/2016 18:15,2,2.357,ACTIVE,216.22,365.80,59.954,1460758503,"201051344000576","219011344069620",29.36,28.00,0,329.13,395.25,70.1,65.8,0.579,371678.1,371678.1,26241,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758542,391230.00
04/15/2016 18:15,2,2.078,ACTIVE,213.29,351.97,60.018,1460758503,"274151322000087","219011344069620",28.77,35.40,0,336.94,379.92,60.5,56.5,0.411,609374.2,609374.2,20057,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460758543,391231.00
04/15/2016 18:30,2,1.891,ACTIVE,215.77,358.58,59.986,1460759403,"201051344000645","219011344069620",28.98,28.00,0,340.55,393.45,55.5,51.6,0.451,371256.9,371256.9,26389,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759405,391232.00
04/15/2016 18:30,2,1.543,ACTIVE,213.06,352.27,59.996,1460759403,"274151322000085","219011344069620",28.67,31.00,0,338.14,372.11,44.9,41.4,0.305,637967.6,637967.6,19997,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759405,391233.00
04/15/2016 18:30,2,1.869,ACTIVE,215.54,360.38,60.034,1460759403,"201051344000633","219011344069620",29.62,25.00,0,339.65,394.35,56.0,52.1,0.464,362111.7,362111.7,26848,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759406,391234.00
04/15/2016 18:30,2,1.861,ACTIVE,215.54,359.78,59.928,1460759403,"201051344000469","219011344069620",29.32,24.50,0,338.14,393.45,55.3,51.5,0.464,363371.5,363371.5,26793,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759407,391235.00
04/15/2016 18:30,2,1.881,ACTIVE,213.96,356.48,60.018,1460759403,"201051344000646","219011344069620",29.28,24.50,0,336.94,393.45,55.8,51.9,0.468,367701.7,367701.7,31351,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759408,391236.00
04/15/2016 18:30,2,1.602,ACTIVE,212.83,347.16,59.991,1460759403,"274151322000052","219011344069620",29.20,29.80,0,335.74,373.31,47.3,43.7,0.331,647493.2,647493.2,20221,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759409,391237.00
04/15/2016 18:30,2,2.057,ACTIVE,214.41,358.28,59.928,1460759403,"201051344000585","219011344069620",29.40,26.00,0,334.54,396.15,61.3,57.2,0.504,373550.3,373550.3,31356,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759410,391238.00
04/15/2016 18:30,2,1.760,ACTIVE,213.96,355.58,60.034,1460759403,"201051344001230","219011344069620",29.76,22.80,0,334.24,388.64,53.1,49.3,0.424,371555.6,371555.6,31148,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759411,391239.00
04/15/2016 18:30,2,1.838,ACTIVE,215.09,357.08,59.996,1460759403,"201051344000582","219011344069620",29.38,27.30,0,336.34,394.05,54.8,50.9,0.442,365100.3,365100.3,31327,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759412,391240.00
04/15/2016 18:30,2,1.775,ACTIVE,214.19,354.97,60.039,1460759403,"201051344000955","219011344069620",29.70,27.00,0,337.54,389.84,53.5,49.7,0.451,376649.1,376649.1,31265,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759413,391241.00
04/15/2016 18:30,2,1.041,ACTIVE,213.06,428.01,59.991,1460759403,"274151322000094","219011344069620",39.46,31.30,0,338.44,456.27,41.7,38.3,0.296,519225.6,519225.6,21126,0,0,0,L,1151911521,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759414,391242.00
04/15/2016 18:30,2,1.900,ACTIVE,215.77,360.08,60.034,1460759403,"201051344000579","219011344069620",29.90,24.00,0,340.55,395.25,57.6,53.6,0.477,376809.9,376809.9,6869,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759414,391243.00
04/15/2016 18:30,2,1.852,ACTIVE,214.19,356.18,59.996,1460759403,"201051344000890","219011344069620",29.36,24.50,0,336.34,392.25,55.1,51.3,0.442,373798.0,373798.0,31288,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759415,391244.00
04/15/2016 18:30,2,1.793,ACTIVE,214.64,355.88,59.996,1460759403,"201051344000438","219011344069620",29.86,26.50,0,335.74,394.05,54.2,50.4,0.446,375953.9,375953.9,31291,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759416,391245.00
04/15/2016 18:30,2,1.846,ACTIVE,214.64,357.08,60.007,1460759403,"201051344000417","219011344069620",29.00,25.00,0,336.64,392.55,54.2,50.4,0.464,369130.9,369130.9,31444,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759417,391246.00
04/15/2016 18:30,2,1.643,ACTIVE,212.61,352.87,60.002,1460759403,"274151322000083","219011344069620",29.38,30.30,0,336.94,374.81,48.9,45.3,0.345,641744.8,641744.8,20277,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759418,391247.00
04/15/2016 18:30,2,1.674,ACTIVE,213.51,348.66,59.986,1460759403,"274151322000076","219011344069620",29.90,30.30,0,338.74,377.82,50.7,47.0,0.362,682676.8,682676.8,20281,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759419,391248.00
04/15/2016 18:30,2,1.844,ACTIVE,215.32,358.58,59.981,1460759403,"201051344000868","219011344069620",29.36,25.50,0,337.24,392.55,54.9,51.1,0.442,362506.2,362506.2,26528,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759420,391249.00
04/15/2016 18:30,2,1.760,ACTIVE,213.06,358.58,60.002,1460759403,"274151322000095","219011344069620",29.62,30.50,0,337.54,377.22,52.8,49.0,0.362,675730.1,675730.1,20179,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759421,391250.00
04/15/2016 18:30,2,1.855,ACTIVE,215.54,360.69,59.981,1460759403,"201051344000988","219011344069620",29.38,25.00,0,339.65,394.65,55.4,51.5,0.460,359872.2,359872.2,26817,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759422,391251.00
04/15/2016 18:30,2,1.891,ACTIVE,214.64,356.18,60.002,1460759403,"201051344001025","219011344069620",29.62,26.00,0,336.64,394.65,56.8,52.9,0.464,373510.3,373510.3,31337,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759423,391252.00
04/15/2016 18:30,2,1.889,ACTIVE,215.54,359.48,60.007,1460759403,"201051344000458","219011344069620",29.58,27.00,0,339.95,394.65,56.6,52.7,0.473,370429.3,370429.3,26739,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759424,391253.00
04/15/2016 18:30,2,1.900,ACTIVE,216.22,361.29,59.996,1460759403,"201051344000853","219011344069620",29.08,25.80,0,343.25,395.85,55.9,52.1,0.468,368919.6,368919.6,26333,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759424,391254.00
04/15/2016 18:30,2,1.822,ACTIVE,214.64,358.28,59.944,1460759403,"201051344000685","219011344069620",29.50,24.80,0,336.64,393.15,54.5,50.7,0.473,375523.7,375523.7,31160,0,0,0,L,1122011218,0,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759425,391255.00
04/15/2016 18:30,2,1.865,ACTIVE,214.64,356.18,59.986,1460759403,"201051344000917","219011344069620",29.38,27.80,0,335.74,393.75,55.6,51.7,0.464,372691.8,372691.8,31162,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759426,391256.00
04/15/2016 18:30,2,1.846,ACTIVE,214.41,356.18,59.981,1460759403,"201051344001145","219011344069620",29.76,23.50,0,337.54,394.65,55.6,51.8,0.460,377803.8,377803.8,31022,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759427,391257.00
04/15/2016 18:30,2,1.826,ACTIVE,215.09,360.08,60.002,1460759403,"201051344000651","219011344069620",29.66,29.00,0,335.74,393.15,54.9,51.1,0.468,369738.1,369738.1,31390,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759428,391258.00
04/15/2016 18:30,2,1.490,ACTIVE,212.61,355.28,59.996,1460759403,"274151322000088","219011344069620",28.57,29.50,0,336.94,371.21,43.1,39.7,0.274,621504.7,621504.7,19960,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759429,391259.00
04/15/2016 18:30,2,1.072,ACTIVE,213.96,422.60,59.991,1460759403,"274151322000068","219011344069620",39.46,32.20,0,339.65,451.16,42.9,39.5,0.292,518870.5,518870.5,21332,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759430,391260.00
04/15/2016 18:30,2,1.863,ACTIVE,214.19,355.88,59.986,1460759403,"201051344001135","219011344069620",29.24,27.30,0,338.44,392.85,55.2,51.4,0.446,366108.6,366108.6,31345,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759431,391261.00
04/15/2016 18:30,2,1.855,ACTIVE,215.09,360.38,59.975,1460759403,"201051344000594","219011344069620",29.92,24.00,0,334.54,393.45,56.2,52.3,0.460,373613.1,373613.1,26776,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759432,391262.00
04/15/2016 18:30,2,1.811,ACTIVE,214.64,356.48,59.970,1460759403,"201051344001203","219011344069620",29.26,25.80,0,336.34,393.45,53.8,50.0,0.429,372692.0,372692.0,31344,0,0,0,L,1122011218,0,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759433,391263.00
04/15/2016 18:30,2,1.529,ACTIVE,212.83,352.57,60.018,1460759403,"274151322000054","219011344069620",28.86,31.00,0,337.24,373.01,44.7,41.2,0.305,635182.5,635182.5,19985,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759434,391264.00
04/15/2016 18:30,2,1.854,ACTIVE,215.77,359.18,59.986,1460759403,"201051344000867","219011344069620",29.38,26.30,0,337.24,391.94,55.2,51.4,0.451,361843.7,361843.7,26779,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759435,391265.00
04/15/2016 18:30,2,1.676,ACTIVE,214.64,354.67,60.028,1460759403,"201051344001093","219011344069620",29.52,24.80,0,336.64,390.14,50.1,46.5,0.402,371632.7,371632.7,31215,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759436,391266.00
04/15/2016 18:30,2,1.855,ACTIVE,215.54,360.08,59.917,1460759403,"201051344000900","219011344069620",29.30,27.50,0,338.44,393.75,55.1,51.2,0.446,377266.1,377266.1,26167,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759437,391267.00
04/15/2016 18:30,2,1.824,ACTIVE,215.77,359.78,60.007,1460759403,"201051344000648","219011344069620",29.42,26.00,0,340.25,394.05,54.4,50.6,0.446,369775.2,369775.2,26473,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759438,391268.00
04/15/2016 18:30,2,1.854,ACTIVE,215.77,359.78,59.954,1460759403,"201051344000569","219011344069620",29.32,26.50,0,338.74,393.15,55.1,51.2,0.455,378497.0,378497.0,26101,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759439,391269.00
04/15/2016 18:30,2,1.910,ACTIVE,215.54,359.48,60.034,1460759403,"201051344000983","219011344069620",29.40,26.30,0,338.14,393.45,56.9,52.9,0.477,370065.8,370065.8,26572,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759440,391270.00
04/15/2016 18:30,2,1.846,ACTIVE,215.77,359.78,59.981,1460759403,"201051344001158","219011344069620",29.36,24.50,0,339.34,392.85,54.9,51.0,0.460,364875.9,364875.9,26831,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759440,391271.00
04/15/2016 18:30,2,1.812,ACTIVE,216.00,360.38,60.012,1460759403,"201051344000576","219011344069620",29.14,26.50,0,341.45,392.85,53.5,49.7,0.442,371692.6,371692.6,26242,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759441,391272.00
04/15/2016 18:30,2,1.574,ACTIVE,213.06,353.17,59.981,1460759403,"274151322000087","219011344069620",28.43,33.00,0,337.54,372.71,45.4,41.8,0.305,609386.5,609386.5,20058,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460759442,391273.00
04/15/2016 18:45,2,1.355,ACTIVE,215.54,354.37,59.938,1460760303,"201051344000645","219011344069620",28.96,26.80,0,340.25,383.23,39.8,36.5,0.314,371267.8,371267.8,26390,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760304,391274.00
04/15/2016 18:45,2,0.619,ACTIVE,213.51,346.26,59.970,1460760303,"274151322000085","219011344069620",31.77,28.80,0,338.74,364.59,20.0,17.4,0.128,637975.8,637975.8,19998,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760305,391275.00
04/15/2016 18:45,2,1.346,ACTIVE,215.54,355.88,59.965,1460760303,"201051344000633","219011344069620",29.62,24.00,0,339.34,383.53,40.4,37.1,0.323,362122.9,362122.9,26849,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760307,391276.00
04/15/2016 18:45,2,1.336,ACTIVE,215.32,354.37,59.944,1460760303,"201051344000469","219011344069620",29.38,23.80,0,338.74,383.23,39.8,36.5,0.323,363382.5,363382.5,26794,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760308,391277.00
04/15/2016 18:45,2,1.355,ACTIVE,213.96,351.37,59.944,1460760303,"201051344000646","219011344069620",29.38,23.50,0,336.94,380.52,40.4,37.1,0.331,367712.8,367712.8,31352,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760308,391278.00
04/15/2016 18:45,2,1.117,ACTIVE,213.06,347.76,59.965,1460760303,"274151322000052","219011344069620",29.22,28.00,0,336.94,365.49,33.0,30.0,0.212,647502.4,647502.4,20222,0,0,0,L,1151911521,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760309,391279.00
