ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/15/2016 18:45,2,1.525,ACTIVE,214.41,353.17,59.959,1460760303,"201051344000585","219011344069620",29.36,24.50,0,337.24,385.93,45.4,41.9,0.367,373562.7,373562.7,31357,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760310,391280.00
04/15/2016 18:45,2,1.270,ACTIVE,213.96,349.56,59.959,1460760303,"201051344001230","219011344069620",29.28,22.50,0,336.34,376.92,37.6,34.4,0.301,371566.1,371566.1,31149,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760311,391281.00
04/15/2016 18:45,2,1.330,ACTIVE,214.87,352.27,59.970,1460760303,"201051344000582","219011344069620",29.20,26.00,0,337.24,382.33,39.4,36.1,0.318,365111.1,365111.1,31328,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760312,391282.00
04/15/2016 18:45,2,1.285,ACTIVE,213.74,349.86,59.970,1460760303,"201051344000955","219011344069620",29.24,25.30,0,335.74,378.42,38.1,34.9,0.309,376659.6,376659.6,31266,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760313,391283.00
04/15/2016 18:45,2,0.746,ACTIVE,213.51,405.47,59.970,1460760303,"274151322000094","219011344069620",37.81,29.80,0,337.54,441.84,28.6,25.7,0.190,519233.5,519233.5,21127,0,0,0,L,1151911521,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760314,391284.00
04/15/2016 18:45,2,1.367,ACTIVE,215.54,355.58,60.002,1460760303,"201051344000579","219011344069620",30.02,23.30,0,339.95,383.83,41.6,38.2,0.331,376821.3,376821.3,6870,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760315,391285.00
04/15/2016 18:45,2,1.314,ACTIVE,214.19,350.47,59.965,1460760303,"201051344000890","219011344069620",29.66,23.80,0,336.64,380.22,39.5,36.2,0.309,373808.9,373808.9,31289,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760316,391286.00
04/15/2016 18:45,2,1.283,ACTIVE,214.41,351.37,59.922,1460760303,"201051344000438","219011344069620",29.86,25.00,0,338.14,383.23,38.8,35.6,0.318,375964.6,375964.6,31292,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760317,391287.00
04/15/2016 18:45,2,1.322,ACTIVE,214.41,351.37,59.965,1460760303,"201051344000417","219011344069620",29.40,24.00,0,337.84,379.92,39.4,36.1,0.314,369141.8,369141.8,31445,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760317,391288.00
04/15/2016 18:45,2,1.156,ACTIVE,213.29,351.97,59.970,1460760303,"274151322000083","219011344069620",29.38,28.30,0,337.84,366.10,34.4,31.3,0.230,641754.3,641754.3,20278,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760318,391289.00
04/15/2016 18:45,2,1.158,ACTIVE,213.96,352.57,59.922,1460760303,"274151322000076","219011344069620",29.94,28.30,0,337.84,367.60,35.2,32.0,0.239,682686.6,682686.6,20282,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760319,391290.00
04/15/2016 18:45,2,1.344,ACTIVE,215.09,353.47,59.975,1460760303,"201051344000868","219011344069620",29.04,24.50,0,337.54,382.03,39.5,36.2,0.301,362517.1,362517.1,26529,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760320,391291.00
04/15/2016 18:45,2,1.227,ACTIVE,213.29,345.36,59.949,1460760303,"274151322000095","219011344069620",29.66,28.50,0,337.24,368.20,36.8,33.6,0.239,675740.4,675740.4,20180,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760321,391292.00
04/15/2016 18:45,2,1.350,ACTIVE,215.32,355.88,59.975,1460760303,"201051344000988","219011344069620",29.02,24.00,0,338.74,383.83,39.7,36.4,0.327,359883.2,359883.2,26818,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760322,391293.00
04/15/2016 18:45,2,1.389,ACTIVE,214.19,350.77,59.970,1460760303,"201051344001025","219011344069620",29.30,24.50,0,337.84,381.73,41.3,37.9,0.327,373521.7,373521.7,31338,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760323,391294.00
04/15/2016 18:45,2,1.391,ACTIVE,215.32,354.07,59.975,1460760303,"201051344000458","219011344069620",29.16,26.00,0,338.44,383.83,41.1,37.7,0.340,370440.5,370440.5,26740,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760324,391295.00
04/15/2016 18:45,2,1.371,ACTIVE,216.00,355.88,59.949,1460760303,"201051344000853","219011344069620",29.24,24.50,0,342.95,385.03,40.6,37.3,0.331,368930.8,368930.8,26334,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760325,391296.00
04/15/2016 18:45,2,1.307,ACTIVE,214.41,351.97,59.938,1460760303,"201051344000685","219011344069620",29.44,24.00,0,336.94,381.42,39.0,35.7,0.336,375534.4,375534.4,31161,0,0,0,L,1122011218,0,123.81,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760326,391297.00
04/15/2016 18:45,2,1.352,ACTIVE,214.64,351.97,59.981,1460760303,"201051344000917","219011344069620",29.14,26.50,0,336.64,382.33,39.9,36.6,0.323,372702.8,372702.8,31163,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760327,391298.00
04/15/2016 18:45,2,1.354,ACTIVE,214.19,351.97,60.007,1460760303,"201051344001145","219011344069620",29.24,22.80,0,337.84,384.13,40.1,36.7,0.323,377814.8,377814.8,31023,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760327,391299.00
04/15/2016 18:45,2,1.338,ACTIVE,214.64,351.97,59.970,1460760303,"201051344000651","219011344069620",29.18,27.00,0,336.04,383.53,39.6,36.3,0.323,369749.0,369749.0,31391,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760328,391300.00
04/15/2016 18:45,2,1.029,ACTIVE,212.83,345.66,59.928,1460760303,"274151322000088","219011344069620",28.39,27.80,0,337.54,363.09,29.6,26.7,0.194,621513.0,621513.0,19961,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760329,391301.00
04/15/2016 18:45,2,0.754,ACTIVE,214.19,416.89,59.965,1460760303,"274151322000068","219011344069620",39.00,30.30,0,337.24,447.85,29.9,26.9,0.194,518878.7,518878.7,21333,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760330,391302.00
04/15/2016 18:45,2,1.340,ACTIVE,213.96,351.07,59.975,1460760303,"201051344001135","219011344069620",29.52,25.80,0,337.54,379.32,40.1,36.8,0.314,366119.6,366119.6,31346,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760331,391303.00
04/15/2016 18:45,2,1.357,ACTIVE,214.64,354.37,59.975,1460760303,"201051344000594","219011344069620",29.46,23.30,0,336.34,383.83,40.5,37.2,0.327,373624.3,373624.3,26777,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760332,391304.00
04/15/2016 18:45,2,1.270,ACTIVE,214.41,350.77,59.981,1460760303,"201051344001203","219011344069620",29.64,24.80,0,337.24,382.63,38.2,34.9,0.305,372702.7,372702.7,31345,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760333,391305.00
04/15/2016 18:45,2,1.088,ACTIVE,213.29,351.07,59.965,1460760303,"274151322000054","219011344069620",28.21,28.50,0,337.84,365.19,31.1,28.1,0.208,635191.1,635191.1,19986,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760334,391306.00
04/15/2016 18:45,2,1.336,ACTIVE,215.54,353.47,59.975,1460760303,"201051344000867","219011344069620",29.32,25.00,0,337.84,382.33,39.8,36.4,0.314,361854.6,361854.6,26780,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760335,391307.00
04/15/2016 18:45,2,1.188,ACTIVE,214.41,351.07,59.938,1460760303,"201051344001093","219011344069620",29.28,24.00,0,338.44,378.12,35.3,32.1,0.265,371642.5,371642.5,31216,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760336,391308.00
04/15/2016 18:45,2,1.326,ACTIVE,215.32,354.97,59.922,1460760303,"201051344000900","219011344069620",29.40,26.30,0,338.74,383.23,39.6,36.3,0.327,377277.0,377277.0,26168,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760337,391309.00
04/15/2016 18:45,2,1.301,ACTIVE,215.54,353.77,60.002,1460760303,"201051344000648","219011344069620",29.60,24.80,0,339.34,383.53,39.0,35.7,0.309,369786.0,369786.0,26474,0,0,0,L,1122011218,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760338,391310.00
04/15/2016 18:45,2,1.344,ACTIVE,215.32,354.37,59.970,1460760303,"201051344000569","219011344069620",29.32,25.50,0,338.74,382.93,39.9,36.6,0.323,378508.0,378508.0,26102,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760339,391311.00
04/15/2016 18:45,2,1.391,ACTIVE,215.54,354.67,59.975,1460760303,"201051344000983","219011344069620",29.44,25.30,0,338.74,383.53,41.5,38.1,0.336,370077.2,370077.2,26573,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760340,391312.00
04/15/2016 18:45,2,1.352,ACTIVE,215.54,354.97,59.970,1460760303,"201051344001158","219011344069620",28.86,23.50,0,339.04,383.53,39.5,36.2,0.318,364886.8,364886.8,26832,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760340,391313.00
04/15/2016 18:45,2,1.309,ACTIVE,215.77,355.58,59.965,1460760303,"201051344000576","219011344069620",28.90,25.30,0,340.85,382.93,38.3,35.1,0.305,371703.2,371703.2,26243,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760341,391314.00
04/15/2016 18:45,2,1.098,ACTIVE,213.29,345.36,59.959,1460760303,"274151322000087","219011344069620",28.43,31.00,0,337.84,364.59,31.6,28.6,0.208,609395.3,609395.3,20059,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460760342,391315.00
04/15/2016 19:00,2,0.898,ACTIVE,214.19,348.06,60.007,1460761203,"201051344000645","219011344069620",28.49,25.50,0,339.65,373.31,25.9,23.1,0.194,371275.1,371275.1,26391,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761204,391316.00
04/15/2016 19:00,2,0.496,ACTIVE,212.61,343.25,59.996,1460761203,"274151322000085","219011344069620",28.37,27.50,0,335.74,353.17,14.3,11.8,0.084,637979.5,637979.5,19999,0,0,0,L,1151911521,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761205,391317.00
04/15/2016 19:00,2,0.900,ACTIVE,214.19,350.77,60.002,1460761203,"201051344000633","219011344069620",28.96,23.30,0,339.04,374.21,26.4,23.6,0.208,362130.3,362130.3,26850,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761206,391318.00
04/15/2016 19:00,2,0.898,ACTIVE,213.96,349.26,60.018,1460761203,"201051344000469","219011344069620",28.53,23.30,0,337.54,373.31,26.0,23.2,0.203,363389.8,363389.8,26795,0,0,0,L,1122011218,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761207,391319.00
04/15/2016 19:00,2,0.900,ACTIVE,213.51,346.86,59.986,1460761203,"201051344000646","219011344069620",29.16,22.80,0,335.44,369.70,26.6,23.8,0.208,367720.3,367720.3,31353,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761208,391320.00
04/15/2016 19:00,2,0.730,ACTIVE,212.38,345.96,60.002,1460761203,"274151322000052","219011344069620",28.51,26.50,0,335.14,358.88,21.1,18.4,0.137,647508.3,647508.3,20223,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761209,391321.00
04/15/2016 19:00,2,1.035,ACTIVE,213.96,348.66,60.023,1460761203,"201051344000585","219011344069620",29.38,23.50,0,336.64,372.41,30.8,27.8,0.234,373571.3,373571.3,31358,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761210,391322.00
04/15/2016 19:00,2,0.820,ACTIVE,213.51,345.66,60.018,1460761203,"201051344001230","219011344069620",29.02,22.00,0,335.14,366.10,24.1,21.4,0.177,371572.9,371572.9,31150,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761211,391323.00
04/15/2016 19:00,2,0.873,ACTIVE,214.41,347.76,60.012,1460761203,"201051344000582","219011344069620",29.08,25.00,0,337.24,369.40,25.8,22.9,0.194,365118.4,365118.4,31329,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761212,391324.00
04/15/2016 19:00,2,0.844,ACTIVE,213.74,346.56,60.034,1460761203,"201051344000955","219011344069620",29.20,24.50,0,336.04,367.60,25.0,22.2,0.186,376666.6,376666.6,31267,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761212,391325.00
04/15/2016 19:00,2,0.336,ACTIVE,212.83,434.33,60.007,1460761203,"274151322000094","219011344069620",41.27,28.80,0,339.34,440.94,14.1,11.7,0.084,519238.4,519238.4,21128,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761213,391326.00
04/15/2016 19:00,2,0.941,ACTIVE,214.19,348.66,60.007,1460761203,"201051344000579","219011344069620",29.06,22.80,0,339.65,372.71,27.7,24.8,0.212,376829.1,376829.1,6871,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761214,391327.00
04/15/2016 19:00,2,0.877,ACTIVE,213.74,346.26,60.018,1460761203,"201051344000890","219011344069620",29.24,23.00,0,336.34,368.50,26.0,23.2,0.190,373816.2,373816.2,31290,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761215,391328.00
04/15/2016 19:00,2,0.852,ACTIVE,213.96,346.86,59.981,1460761203,"201051344000438","219011344069620",29.38,24.00,0,336.34,368.80,25.3,22.5,0.199,375971.7,375971.7,31293,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761216,391329.00
04/15/2016 19:00,2,0.891,ACTIVE,213.96,347.16,60.012,1460761203,"201051344000417","219011344069620",28.98,23.00,0,336.34,367.90,26.2,23.3,0.199,369149.1,369149.1,31446,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761217,391330.00
04/15/2016 19:00,2,0.748,ACTIVE,212.61,343.55,60.012,1460761203,"274151322000083","219011344069620",28.94,27.00,0,335.44,359.48,21.9,19.3,0.150,641760.5,641760.5,20279,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761218,391331.00
04/15/2016 19:00,2,0.740,ACTIVE,213.29,345.36,60.007,1460761203,"274151322000076","219011344069620",29.36,27.00,0,339.34,360.38,22.0,19.3,0.141,682692.9,682692.9,20283,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761219,391332.00
04/15/2016 19:00,2,0.904,ACTIVE,213.96,348.06,60.018,1460761203,"201051344000868","219011344069620",28.43,24.00,0,338.44,372.41,26.1,23.2,0.194,362524.4,362524.4,26530,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761220,391333.00
04/15/2016 19:00,2,0.781,ACTIVE,212.83,343.55,60.012,1460761203,"274151322000095","219011344069620",29.12,27.00,0,337.84,360.38,23.1,20.3,0.150,675747.0,675747.0,20181,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761221,391334.00
04/15/2016 19:00,2,0.877,ACTIVE,213.96,349.86,60.023,1460761203,"201051344000988","219011344069620",29.04,23.50,0,339.04,374.21,25.8,23.0,0.203,359890.4,359890.4,26819,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761221,391335.00
04/15/2016 19:00,2,0.920,ACTIVE,213.74,346.56,59.981,1460761203,"201051344001025","219011344069620",29.08,23.30,0,336.94,370.30,27.1,24.3,0.203,373529.3,373529.3,31339,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761222,391336.00
04/15/2016 19:00,2,0.924,ACTIVE,213.96,348.36,60.034,1460761203,"201051344000458","219011344069620",28.96,25.30,0,339.65,373.01,27.1,24.2,0.217,370448.2,370448.2,26741,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761223,391337.00
04/15/2016 19:00,2,0.893,ACTIVE,214.64,349.86,60.028,1460761203,"201051344000853","219011344069620",29.36,24.00,0,340.85,374.21,26.5,23.7,0.203,368938.3,368938.3,26335,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761224,391338.00
04/15/2016 19:00,2,0.857,ACTIVE,213.96,348.36,60.018,1460761203,"201051344000685","219011344069620",28.92,23.00,0,336.64,370.00,25.2,22.4,0.208,375541.6,375541.6,31162,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761225,391339.00
04/15/2016 19:00,2,0.887,ACTIVE,214.19,348.06,60.028,1460761203,"201051344000917","219011344069620",28.92,25.30,0,336.64,369.70,26.0,23.2,0.203,372710.2,372710.2,31164,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761226,391340.00
04/15/2016 19:00,2,0.859,ACTIVE,213.96,347.46,60.023,1460761203,"201051344001145","219011344069620",29.66,22.00,0,337.54,370.30,25.9,23.0,0.194,377822.2,377822.2,31024,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761227,391341.00
04/15/2016 19:00,2,0.869,ACTIVE,213.96,347.16,60.034,1460761203,"201051344000651","219011344069620",29.18,25.50,0,337.84,369.40,25.7,22.9,0.199,369756.2,369756.2,31392,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761228,391342.00
04/15/2016 19:00,2,0.652,ACTIVE,212.61,344.45,60.012,1460761203,"274151322000088","219011344069620",28.07,26.30,0,334.84,356.78,18.6,16.0,0.115,621518.2,621518.2,19962,0,0,0,L,1151911521,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761229,391343.00
04/15/2016 19:00,2,0.494,ACTIVE,213.51,405.47,60.018,1460761203,"274151322000068","219011344069620",38.15,29.30,0,340.25,432.82,19.1,16.5,0.102,518884.0,518884.0,21334,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761230,391344.00
04/15/2016 19:00,2,0.906,ACTIVE,213.51,345.96,60.012,1460761203,"201051344001135","219011344069620",29.06,24.30,0,336.04,368.50,26.7,23.8,0.194,366127.1,366127.1,31347,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761230,391345.00
04/15/2016 19:00,2,0.898,ACTIVE,213.51,348.06,60.012,1460761203,"201051344000594","219011344069620",29.24,22.50,0,337.54,373.31,26.6,23.8,0.203,373631.8,373631.8,26778,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761231,391346.00
04/15/2016 19:00,2,0.844,ACTIVE,214.19,346.56,60.007,1460761203,"201051344001203","219011344069620",28.96,23.80,0,337.24,369.40,24.8,22.0,0.194,372709.6,372709.6,31346,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761232,391347.00
04/15/2016 19:00,2,0.697,ACTIVE,212.38,346.56,60.007,1460761203,"274151322000054","219011344069620",27.91,27.50,0,334.54,357.98,19.7,17.1,0.124,635196.6,635196.6,19987,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761233,391348.00
04/15/2016 19:00,2,0.896,ACTIVE,213.96,347.76,60.012,1460761203,"201051344000867","219011344069620",28.78,24.00,0,338.74,372.71,26.2,23.3,0.190,361862.0,361862.0,26781,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761234,391349.00
04/15/2016 19:00,2,0.771,ACTIVE,214.19,347.46,60.007,1460761203,"201051344001093","219011344069620",28.86,23.00,0,337.24,365.80,22.6,19.9,0.159,371648.8,371648.8,31217,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761235,391350.00
04/15/2016 19:00,2,0.885,ACTIVE,213.96,348.96,60.012,1460761203,"201051344000900","219011344069620",28.61,25.30,0,338.74,372.71,25.7,22.8,0.208,377284.2,377284.2,26169,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761236,391351.00
04/15/2016 19:00,2,0.873,ACTIVE,214.19,348.06,60.039,1460761203,"201051344000648","219011344069620",29.12,23.80,0,338.74,372.11,25.8,23.0,0.199,369793.2,369793.2,26475,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761237,391352.00
04/15/2016 19:00,2,0.896,ACTIVE,214.19,348.66,60.012,1460761203,"201051344000569","219011344069620",29.02,25.00,0,338.74,372.41,26.4,23.6,0.203,378515.4,378515.4,26103,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761238,391353.00
04/15/2016 19:00,2,0.934,ACTIVE,213.96,348.66,59.970,1460761203,"201051344000983","219011344069620",29.20,24.50,0,338.44,372.71,27.6,24.7,0.212,370084.9,370084.9,26574,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761239,391354.00
04/15/2016 19:00,2,0.885,ACTIVE,214.19,348.36,60.018,1460761203,"201051344001158","219011344069620",28.80,23.00,0,339.04,373.31,25.9,23.0,0.199,364894.0,364894.0,26833,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761240,391355.00
04/15/2016 19:00,2,0.850,ACTIVE,214.41,349.56,60.012,1460761203,"201051344000576","219011344069620",29.02,24.30,0,339.95,372.71,25.0,22.2,0.190,371710.2,371710.2,26244,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761241,391356.00
04/15/2016 19:00,2,0.527,ACTIVE,212.83,344.45,60.012,1460761203,"274151322000087","219011344069620",29.52,29.30,0,338.14,357.98,15.8,13.3,0.084,609400.3,609400.3,20060,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460761242,391357.00
04/15/2016 19:15,2,0.570,ACTIVE,214.19,345.66,60.007,1460762103,"201051344000645","219011344069620",28.45,24.50,0,338.44,363.09,16.4,13.9,0.110,371279.6,371279.6,26392,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762104,391358.00
04/15/2016 19:15,2,0.424,ACTIVE,213.06,344.15,59.975,1460762103,"274151322000085","219011344069620",27.63,26.30,0,338.74,348.66,11.8,9.5,0.066,637982.0,637982.0,20000,0,0,0,L,1151911521,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762105,391359.00
04/15/2016 19:15,2,0.580,ACTIVE,214.19,346.86,59.949,1460762103,"201051344000633","219011344069620",28.61,22.30,0,337.84,364.89,16.8,14.3,0.110,362134.9,362134.9,26851,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762106,391360.00
04/15/2016 19:15,2,0.576,ACTIVE,213.74,345.36,59.981,1460762103,"201051344000469","219011344069620",28.71,22.80,0,337.24,360.99,16.8,14.3,0.119,363394.4,363394.4,26796,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762107,391361.00
04/15/2016 19:15,2,0.574,ACTIVE,213.29,343.55,59.986,1460762103,"201051344000646","219011344069620",28.96,22.00,0,336.04,360.08,16.9,14.4,0.110,367725.0,367725.0,31354,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762108,391362.00
04/15/2016 19:15,2,0.492,ACTIVE,212.61,343.25,59.981,1460762103,"274151322000052","219011344069620",27.79,25.50,0,337.54,352.27,13.8,11.4,0.084,647511.9,647511.9,20224,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762109,391363.00
04/15/2016 19:15,2,0.670,ACTIVE,213.96,344.76,59.986,1460762103,"201051344000585","219011344069620",29.14,23.00,0,336.94,363.09,19.8,17.2,0.133,373576.8,373576.8,31359,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762110,391364.00
04/15/2016 19:15,2,0.531,ACTIVE,213.51,342.95,59.954,1460762103,"201051344001230","219011344069620",28.57,21.30,0,334.24,357.08,15.4,12.9,0.097,371577.1,371577.1,31151,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762110,391365.00
04/15/2016 19:15,2,0.557,ACTIVE,214.19,344.45,59.928,1460762103,"201051344000582","219011344069620",28.69,23.80,0,336.04,360.08,16.2,13.7,0.110,365122.9,365122.9,31330,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762111,391366.00
04/15/2016 19:15,2,0.570,ACTIVE,213.29,343.25,59.991,1460762103,"201051344000955","219011344069620",28.41,23.30,0,334.84,357.38,16.4,13.9,0.106,376671.0,376671.0,31268,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762112,391367.00
04/15/2016 19:15,2,0.268,ACTIVE,213.06,406.07,59.975,1460762103,"274151322000094","219011344069620",38.17,27.80,0,339.65,439.43,10.4,8.1,0.057,519240.7,519240.7,21129,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762113,391368.00
04/15/2016 19:15,2,0.619,ACTIVE,213.74,345.66,59.996,1460762103,"201051344000579","219011344069620",28.63,22.30,0,338.14,361.29,18.0,15.4,0.119,376834.0,376834.0,6872,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762114,391369.00
04/15/2016 19:15,2,0.570,ACTIVE,213.51,342.65,60.012,1460762103,"201051344000890","219011344069620",28.80,22.00,0,336.34,358.58,16.6,14.1,0.106,373820.8,373820.8,31291,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762115,391370.00
04/15/2016 19:15,2,0.559,ACTIVE,213.74,344.15,59.986,1460762103,"201051344000438","219011344069620",28.67,23.00,0,337.24,359.18,16.2,13.8,0.110,375976.1,375976.1,31294,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762116,391371.00
04/15/2016 19:15,2,0.588,ACTIVE,213.74,344.15,59.975,1460762103,"201051344000417","219011344069620",28.73,22.30,0,336.04,359.78,17.1,14.6,0.110,369153.7,369153.7,31447,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762117,391372.00
04/15/2016 19:15,2,0.447,ACTIVE,212.83,342.65,59.975,1460762103,"274151322000083","219011344069620",27.85,25.80,0,337.84,352.57,12.6,10.3,0.080,641764.0,641764.0,20280,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762118,391373.00
04/15/2016 19:15,2,0.480,ACTIVE,213.29,342.35,60.002,1460762103,"274151322000076","219011344069620",28.82,25.80,0,335.74,352.87,14.1,11.6,0.084,682696.7,682696.7,20284,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762119,391374.00
04/15/2016 19:15,2,0.572,ACTIVE,213.51,344.76,59.986,1460762103,"201051344000868","219011344069620",28.82,23.30,0,336.04,360.99,16.7,14.2,0.106,362528.9,362528.9,26531,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762120,391375.00
04/15/2016 19:15,2,0.455,ACTIVE,212.83,343.55,59.981,1460762103,"274151322000095","219011344069620",28.01,25.80,0,337.54,352.27,12.9,10.5,0.075,675750.3,675750.3,20182,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762121,391376.00
04/15/2016 19:15,2,0.559,ACTIVE,213.51,346.56,59.981,1460762103,"201051344000988","219011344069620",28.71,22.80,0,337.24,362.19,16.2,13.8,0.124,359894.9,359894.9,26820,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762122,391377.00
04/15/2016 19:15,2,0.588,ACTIVE,213.29,342.95,59.981,1460762103,"201051344001025","219011344069620",28.59,22.50,0,336.64,360.08,17.1,14.5,0.119,373534.1,373534.1,31340,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762122,391378.00
04/15/2016 19:15,2,0.598,ACTIVE,213.74,344.76,59.996,1460762103,"201051344000458","219011344069620",28.45,24.50,0,337.24,360.69,17.3,14.8,0.124,370452.9,370452.9,26742,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762123,391379.00
04/15/2016 19:15,2,0.570,ACTIVE,214.41,346.56,59.991,1460762103,"201051344000853","219011344069620",29.08,23.50,0,338.74,363.39,16.8,14.3,0.115,368943.0,368943.0,26336,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762124,391380.00
04/15/2016 19:15,2,0.539,ACTIVE,213.74,344.15,59.991,1460762103,"201051344000685","219011344069620",28.77,22.00,0,335.74,360.08,15.7,13.2,0.110,375545.9,375545.9,31163,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762125,391381.00
04/15/2016 19:15,2,0.562,ACTIVE,213.74,344.15,59.965,1460762103,"201051344000917","219011344069620",28.59,24.00,0,336.64,359.48,16.3,13.8,0.115,372714.7,372714.7,31165,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762126,391382.00
04/15/2016 19:15,2,0.514,ACTIVE,213.74,342.95,59.991,1460762103,"201051344001145","219011344069620",25.25,21.30,0,337.24,359.78,13.2,10.8,0.080,377826.4,377826.4,31025,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762127,391383.00
04/15/2016 19:15,2,0.561,ACTIVE,213.74,344.15,59.981,1460762103,"201051344000651","219011344069620",28.37,24.00,0,336.94,360.69,16.1,13.7,0.110,369760.7,369760.7,31393,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762128,391384.00
04/15/2016 19:15,2,0.436,ACTIVE,212.38,342.05,59.981,1460762103,"274151322000088","219011344069620",27.08,25.50,0,337.84,350.77,11.9,9.6,0.075,621521.2,621521.2,19963,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762129,391385.00
04/15/2016 19:15,2,0.307,ACTIVE,213.74,408.78,59.959,1460762103,"274151322000068","219011344069620",38.59,28.30,0,339.65,429.82,11.8,9.5,0.062,518887.2,518887.2,21335,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762130,391386.00
04/15/2016 19:15,2,0.584,ACTIVE,213.29,342.35,59.981,1460762103,"201051344001135","219011344069620",29.06,23.30,0,336.04,358.58,17.2,14.7,0.110,366131.8,366131.8,31348,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762130,391387.00
04/15/2016 19:15,2,0.582,ACTIVE,213.29,344.76,60.028,1460762103,"201051344000594","219011344069620",28.73,21.80,0,335.74,360.69,16.9,14.4,0.115,373636.4,373636.4,26779,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762131,391388.00
04/15/2016 19:15,2,0.549,ACTIVE,213.74,342.95,59.986,1460762103,"201051344001203","219011344069620",28.45,23.00,0,336.64,359.78,15.8,13.3,0.097,372714.0,372714.0,31347,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762132,391389.00
04/15/2016 19:15,2,0.453,ACTIVE,212.83,345.36,59.986,1460762103,"274151322000054","219011344069620",27.81,26.30,0,337.54,351.67,12.8,10.4,0.071,635199.6,635199.6,19988,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762133,391390.00
04/15/2016 19:15,2,0.580,ACTIVE,213.96,344.45,59.991,1460762103,"201051344000867","219011344069620",28.45,23.30,0,337.24,360.69,16.7,14.2,0.106,361866.6,361866.6,26782,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762134,391391.00
04/15/2016 19:15,2,0.535,ACTIVE,213.74,343.55,60.018,1460762103,"201051344001093","219011344069620",25.29,22.30,0,336.34,356.78,13.8,11.3,0.084,371652.7,371652.7,31218,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762135,391392.00
04/15/2016 19:15,2,0.557,ACTIVE,213.51,345.36,59.991,1460762103,"201051344000900","219011344069620",28.33,24.50,0,337.24,360.69,16.0,13.6,0.110,377288.7,377288.7,26170,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762136,391393.00
04/15/2016 19:15,2,0.570,ACTIVE,213.96,345.06,59.991,1460762103,"201051344000648","219011344069620",28.67,22.80,0,337.84,361.29,16.6,14.1,0.110,369797.7,369797.7,26476,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762137,391394.00
04/15/2016 19:15,2,0.582,ACTIVE,213.74,345.36,59.996,1460762103,"201051344000569","219011344069620",28.69,24.30,0,337.84,360.69,17.0,14.5,0.115,378520.1,378520.1,26104,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762138,391395.00
04/15/2016 19:15,2,0.609,ACTIVE,213.74,345.66,59.975,1460762103,"201051344000983","219011344069620",28.57,23.80,0,337.84,361.29,17.7,15.1,0.119,370089.8,370089.8,26575,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762139,391396.00
04/15/2016 19:15,2,0.572,ACTIVE,213.74,344.76,59.991,1460762103,"201051344001158","219011344069620",28.11,22.30,0,337.54,360.69,16.3,13.8,0.115,364898.5,364898.5,26834,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762140,391397.00
04/15/2016 19:15,2,0.564,ACTIVE,214.19,346.26,59.986,1460762103,"201051344000576","219011344069620",28.11,23.30,0,338.44,361.59,16.1,13.6,0.106,371714.6,371714.6,26245,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762141,391398.00
04/15/2016 19:15,2,0.436,ACTIVE,212.83,343.55,59.986,1460762103,"274151322000087","219011344069620",27.57,27.80,0,338.44,349.86,12.2,9.8,0.062,609402.9,609402.9,20061,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460762142,391399.00
04/15/2016 19:30,2,0.402,ACTIVE,213.96,344.76,59.975,1460763003,"201051344000645","219011344069620",28.29,23.30,0,327.32,354.37,11.6,9.2,0.066,371282.4,371282.4,26393,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763005,391400.00
04/15/2016 19:30,2,0.332,ACTIVE,213.06,342.05,59.970,1460763003,"274151322000085","219011344069620",27.45,25.00,0,325.52,347.46,9.2,7.0,0.044,637984.1,637984.1,20001,0,0,0,L,1151911521,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763006,391401.00
04/15/2016 19:30,2,0.422,ACTIVE,213.74,344.76,59.996,1460763003,"201051344000633","219011344069620",28.11,21.50,0,326.42,355.58,12.1,9.7,0.071,362137.8,362137.8,26852,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763006,391402.00
04/15/2016 19:30,2,0.432,ACTIVE,213.74,344.15,60.002,1460763003,"201051344000469","219011344069620",27.71,21.80,0,325.52,354.37,12.2,9.8,0.075,363397.3,363397.3,26797,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763007,391403.00
04/15/2016 19:30,2,0.434,ACTIVE,213.06,342.05,59.996,1460763003,"201051344000646","219011344069620",28.03,21.50,0,323.41,352.27,12.3,10.0,0.071,367727.9,367727.9,31355,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763008,391404.00
04/15/2016 19:30,2,0.375,ACTIVE,212.83,340.85,59.981,1460763003,"274151322000052","219011344069620",27.49,24.50,0,324.92,348.36,10.5,8.2,0.049,647514.2,647514.2,20225,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763009,391405.00
04/15/2016 19:30,2,0.465,ACTIVE,213.74,343.25,60.002,1460763003,"201051344000585","219011344069620",28.13,22.00,0,324.92,353.77,13.3,10.9,0.071,373580.2,373580.2,31360,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763010,391406.00
04/15/2016 19:30,2,0.385,ACTIVE,213.29,341.75,59.996,1460763003,"201051344001230","219011344069620",28.13,20.70,0,323.72,349.56,11.0,8.7,0.062,371579.6,371579.6,31152,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763011,391407.00
04/15/2016 19:30,2,0.430,ACTIVE,213.96,342.35,59.986,1460763003,"201051344000582","219011344069620",22.26,22.50,0,324.92,352.57,9.7,7.4,0.053,365125.4,365125.4,31331,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763012,391408.00
04/15/2016 19:30,2,0.443,ACTIVE,213.06,342.05,59.954,1460763003,"201051344000955","219011344069620",28.11,22.30,0,323.72,350.47,12.7,10.3,0.066,376673.9,376673.9,31269,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763013,391409.00
04/15/2016 19:30,2,0.209,ACTIVE,213.29,395.85,60.002,1460763003,"274151322000094","219011344069620",37.27,26.50,0,339.34,413.89,7.9,5.7,0.044,519242.4,519242.4,21130,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763014,391410.00
04/15/2016 19:30,2,0.457,ACTIVE,213.51,343.25,59.996,1460763003,"201051344000579","219011344069620",28.09,21.50,0,326.72,354.07,13.1,10.7,0.071,376837.2,376837.2,6873,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763015,391411.00
04/15/2016 19:30,2,0.428,ACTIVE,213.29,341.75,60.002,1460763003,"201051344000890","219011344069620",28.01,21.50,0,324.32,351.37,12.2,9.8,0.066,373823.7,373823.7,31292,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763015,391412.00
04/15/2016 19:30,2,0.420,ACTIVE,213.74,342.95,60.002,1460763003,"201051344000438","219011344069620",28.29,21.80,0,325.22,351.97,12.0,9.7,0.066,375979.0,375979.0,31295,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763016,391413.00
04/15/2016 19:30,2,0.441,ACTIVE,213.51,342.65,60.007,1460763003,"201051344000417","219011344069620",28.13,21.50,0,324.92,352.27,12.7,10.3,0.071,369156.7,369156.7,31448,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763017,391414.00
04/15/2016 19:30,2,0.344,ACTIVE,213.06,342.65,60.023,1460763003,"274151322000083","219011344069620",27.25,24.50,0,325.22,348.36,9.5,7.3,0.044,641766.2,641766.2,20281,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763018,391415.00
04/15/2016 19:30,2,0.371,ACTIVE,213.74,343.55,60.012,1460763003,"274151322000076","219011344069620",27.89,24.80,0,326.42,348.96,10.5,8.2,0.062,682699.1,682699.1,20285,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763019,391416.00
04/15/2016 19:30,2,0.422,ACTIVE,213.51,343.25,60.007,1460763003,"201051344000868","219011344069620",28.15,22.00,0,326.42,354.07,12.1,9.7,0.066,362531.7,362531.7,26532,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763020,391417.00
04/15/2016 19:30,2,0.346,ACTIVE,213.06,342.65,60.007,1460763003,"274151322000095","219011344069620",27.87,24.50,0,325.22,347.76,9.8,7.5,0.057,675752.6,675752.6,20183,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763021,391418.00
04/15/2016 19:30,2,0.406,ACTIVE,213.51,345.06,60.002,1460763003,"201051344000988","219011344069620",27.61,22.30,0,325.52,355.58,11.4,9.0,0.075,359897.6,359897.6,26821,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763022,391419.00
04/15/2016 19:30,2,0.439,ACTIVE,213.29,341.15,60.012,1460763003,"201051344001025","219011344069620",22.40,21.50,0,324.92,352.57,10.0,7.7,0.057,373536.7,373536.7,31341,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763023,391420.00
04/15/2016 19:30,2,0.439,ACTIVE,213.51,343.25,60.012,1460763003,"201051344000458","219011344069620",27.35,23.50,0,326.12,353.77,12.2,9.9,0.075,370455.9,370455.9,26743,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763024,391421.00
04/15/2016 19:30,2,0.418,ACTIVE,214.41,344.76,60.012,1460763003,"201051344000853","219011344069620",27.95,22.80,0,327.02,354.07,11.9,9.6,0.066,368945.8,368945.8,26337,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763025,391422.00
