ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/15/2016 19:30,2,0.395,ACTIVE,213.74,343.25,60.012,1460763003,"201051344000685","219011344069620",27.27,21.30,0,324.92,352.57,10.9,8.6,0.066,375548.5,375548.5,31164,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763025,391423.00
04/15/2016 19:30,2,0.387,ACTIVE,213.74,342.65,60.012,1460763003,"201051344000917","219011344069620",27.89,23.00,0,323.41,351.67,11.0,8.7,0.062,372717.1,372717.1,31166,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763026,391424.00
04/15/2016 19:30,2,0.383,ACTIVE,213.74,342.95,60.012,1460763003,"201051344001145","219011344069620",28.31,20.00,0,325.52,351.07,11.0,8.7,0.062,377828.7,377828.7,31026,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763027,391425.00
04/15/2016 19:30,2,0.412,ACTIVE,213.74,342.95,60.018,1460763003,"201051344000651","219011344069620",27.25,22.50,0,324.62,352.27,11.4,9.0,0.062,369763.4,369763.4,31394,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763028,391426.00
04/15/2016 19:30,2,0.326,ACTIVE,212.61,342.35,60.002,1460763003,"274151322000088","219011344069620",26.92,24.30,0,324.32,347.16,8.9,6.7,0.049,621523.2,621523.2,19964,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763029,391427.00
04/15/2016 19:30,2,0.236,ACTIVE,213.74,391.94,60.002,1460763003,"274151322000068","219011344069620",36.70,27.00,0,339.34,419.90,8.9,6.6,0.049,518889.1,518889.1,21336,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763030,391428.00
04/15/2016 19:30,2,0.436,ACTIVE,213.29,341.15,60.018,1460763003,"201051344001135","219011344069620",28.35,22.00,0,324.32,352.57,12.6,10.2,0.062,366134.8,366134.8,31349,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763031,391429.00
04/15/2016 19:30,2,0.420,ACTIVE,213.06,343.25,60.012,1460763003,"201051344000594","219011344069620",28.39,21.30,0,324.92,353.17,12.1,9.8,0.071,373639.3,373639.3,26780,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763032,391430.00
04/15/2016 19:30,2,0.416,ACTIVE,213.51,341.75,60.018,1460763003,"201051344001203","219011344069620",27.10,22.00,0,324.92,351.67,11.5,9.2,0.066,372716.4,372716.4,31348,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763033,391431.00
04/15/2016 19:30,2,0.340,ACTIVE,212.61,341.15,60.002,1460763003,"274151322000054","219011344069620",27.41,25.30,0,324.92,348.06,9.5,7.2,0.053,635201.8,635201.8,19989,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763034,391432.00
04/15/2016 19:30,2,0.428,ACTIVE,213.74,342.65,60.007,1460763003,"201051344000867","219011344069620",27.59,22.30,0,325.22,353.47,12.0,9.7,0.066,361869.4,361869.4,26783,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763034,391433.00
04/15/2016 19:30,2,0.400,ACTIVE,213.51,342.65,60.012,1460763003,"201051344001093","219011344069620",28.05,21.50,0,324.32,350.17,11.4,9.1,0.053,371655.1,371655.1,31219,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763035,391434.00
04/15/2016 19:30,2,0.396,ACTIVE,213.51,343.85,60.012,1460763003,"201051344000900","219011344069620",27.47,23.50,0,326.12,354.37,11.1,8.8,0.066,377291.3,377291.3,26171,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763036,391435.00
04/15/2016 19:30,2,0.420,ACTIVE,213.74,343.55,60.007,1460763003,"201051344000648","219011344069620",28.21,21.80,0,327.02,354.37,12.1,9.7,0.066,369800.6,369800.6,26477,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763037,391436.00
04/15/2016 19:30,2,0.451,ACTIVE,213.51,343.55,60.012,1460763003,"201051344000569","219011344069620",23.12,23.50,0,326.42,353.77,10.6,8.3,0.062,378522.8,378522.8,26105,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763038,391437.00
04/15/2016 19:30,2,0.438,ACTIVE,213.51,342.95,60.012,1460763003,"201051344000983","219011344069620",28.41,23.00,0,325.82,354.67,12.7,10.3,0.075,370092.9,370092.9,26576,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763039,391438.00
04/15/2016 19:30,2,0.410,ACTIVE,213.51,342.95,59.986,1460763003,"201051344001158","219011344069620",27.87,21.50,0,325.82,353.77,11.6,9.3,0.075,364901.2,364901.2,26835,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763040,391439.00
04/15/2016 19:30,2,0.414,ACTIVE,213.96,344.45,59.981,1460763003,"201051344000576","219011344069620",27.37,22.30,0,327.02,354.67,11.5,9.2,0.066,371717.3,371717.3,26246,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763041,391440.00
04/15/2016 19:30,2,0.334,ACTIVE,213.06,341.75,60.007,1460763003,"274151322000087","219011344069620",27.17,26.30,0,325.52,347.76,9.2,7.0,0.044,609405.0,609405.0,20062,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763042,391441.00
04/15/2016 19:45,2,0.348,ACTIVE,213.74,342.95,59.986,1460763903,"201051344000645","219011344069620",27.23,22.30,0,337.54,350.17,9.6,7.4,0.053,371284.4,371284.4,26394,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763904,391442.00
04/15/2016 19:45,2,0.268,ACTIVE,213.06,342.05,59.981,1460763903,"274151322000085","219011344069620",27.21,24.00,0,337.84,345.96,7.4,5.2,0.035,637985.5,637985.5,20002,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763905,391443.00
04/15/2016 19:45,2,0.348,ACTIVE,213.96,344.76,59.970,1460763903,"201051344000633","219011344069620",28.13,20.70,0,336.04,351.97,9.9,7.7,0.053,362139.9,362139.9,26853,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763906,391444.00
04/15/2016 19:45,2,0.359,ACTIVE,213.51,342.95,59.981,1460763903,"201051344000469","219011344069620",27.79,21.00,0,336.04,350.17,10.2,7.9,0.057,363399.4,363399.4,26798,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763907,391445.00
04/15/2016 19:45,2,0.365,ACTIVE,213.29,342.05,59.975,1460763903,"201051344000646","219011344069620",27.81,20.70,0,335.14,348.66,10.3,8.0,0.049,367730.1,367730.1,31356,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763908,391446.00
04/15/2016 19:45,2,0.305,ACTIVE,212.83,342.05,59.975,1460763903,"274151322000052","219011344069620",27.37,23.50,0,336.34,346.86,8.4,6.2,0.035,647516.0,647516.0,20226,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763909,391447.00
04/15/2016 19:45,2,0.381,ACTIVE,213.74,342.95,59.991,1460763903,"201051344000585","219011344069620",28.49,21.00,0,336.04,349.26,11.0,8.7,0.053,373582.6,373582.6,31361,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763910,391448.00
04/15/2016 19:45,2,0.324,ACTIVE,213.29,341.45,59.975,1460763903,"201051344001230","219011344069620",27.51,19.80,0,334.84,347.46,9.1,6.9,0.044,371581.5,371581.5,31153,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763911,391449.00
04/15/2016 19:45,2,0.338,ACTIVE,213.96,342.05,59.933,1460763903,"201051344000582","219011344069620",27.31,21.30,0,335.74,347.76,9.4,7.1,0.044,365127.3,365127.3,31332,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763912,391450.00
04/15/2016 19:45,2,0.367,ACTIVE,213.06,341.15,59.991,1460763903,"201051344000955","219011344069620",28.41,21.30,0,334.24,348.36,10.6,8.3,0.053,376676.2,376676.2,31270,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763912,391451.00
04/15/2016 19:45,2,0.168,ACTIVE,213.06,371.21,59.975,1460763903,"274151322000094","219011344069620",34.57,25.50,0,339.04,404.27,5.9,3.8,0.040,519243.6,519243.6,21131,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763913,391452.00
04/15/2016 19:45,2,0.389,ACTIVE,213.51,342.95,59.986,1460763903,"201051344000579","219011344069620",27.85,21.00,0,336.04,350.77,11.0,8.7,0.053,376839.5,376839.5,6874,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763914,391453.00
04/15/2016 19:45,2,0.357,ACTIVE,213.29,341.15,59.975,1460763903,"201051344000890","219011344069620",28.15,20.30,0,335.44,350.47,10.2,8.0,0.049,373825.8,373825.8,31293,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763915,391454.00
04/15/2016 19:45,2,0.344,ACTIVE,213.51,341.75,59.975,1460763903,"201051344000438","219011344069620",28.71,20.70,0,335.74,349.56,10.0,7.7,0.049,375981.1,375981.1,31296,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763916,391455.00
04/15/2016 19:45,2,0.379,ACTIVE,213.74,342.05,59.981,1460763903,"201051344000417","219011344069620",28.03,20.70,0,335.44,348.96,10.8,8.5,0.049,369159.0,369159.0,31449,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763917,391456.00
04/15/2016 19:45,2,0.275,ACTIVE,212.83,342.95,59.970,1460763903,"274151322000083","219011344069620",27.19,23.80,0,337.54,346.26,7.5,5.3,0.040,641767.7,641767.7,20282,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763918,391457.00
04/15/2016 19:45,2,0.301,ACTIVE,213.51,342.95,60.007,1460763903,"274151322000076","219011344069620",27.73,23.80,0,338.44,346.86,8.4,6.2,0.044,682700.8,682700.8,20286,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763919,391458.00
04/15/2016 19:45,2,0.357,ACTIVE,213.51,342.65,59.981,1460763903,"201051344000868","219011344069620",27.77,21.00,0,336.34,350.17,10.1,7.8,0.049,362533.8,362533.8,26533,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763920,391459.00
04/15/2016 19:45,2,0.281,ACTIVE,213.06,342.35,59.970,1460763903,"274151322000095","219011344069620",27.12,23.50,0,337.54,345.96,7.7,5.5,0.040,675754.2,675754.2,20184,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763921,391460.00
04/15/2016 19:45,2,0.332,ACTIVE,213.29,343.55,59.975,1460763903,"201051344000988","219011344069620",27.75,21.50,0,336.34,351.67,9.4,7.1,0.053,359899.6,359899.6,26822,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763922,391461.00
04/15/2016 19:45,2,0.348,ACTIVE,213.29,340.85,59.970,1460763903,"201051344001025","219011344069620",27.97,20.30,0,335.74,348.36,9.9,7.6,0.049,373538.8,373538.8,31342,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763923,391462.00
04/15/2016 19:45,2,0.357,ACTIVE,213.29,342.35,59.981,1460763903,"201051344000458","219011344069620",27.83,22.80,0,336.04,350.17,10.1,7.8,0.053,370458.0,370458.0,26744,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763924,391463.00
04/15/2016 19:45,2,0.352,ACTIVE,213.96,343.85,59.996,1460763903,"201051344000853","219011344069620",27.85,22.00,0,338.14,351.67,9.9,7.6,0.053,368947.9,368947.9,26338,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763924,391464.00
04/15/2016 19:45,2,0.324,ACTIVE,213.51,342.05,59.922,1460763903,"201051344000685","219011344069620",27.89,20.00,0,335.74,349.56,9.2,7.0,0.049,375550.4,375550.4,31165,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763925,391465.00
04/15/2016 19:45,2,0.324,ACTIVE,213.51,341.75,59.970,1460763903,"201051344000917","219011344069620",27.83,21.80,0,335.44,348.06,9.2,6.9,0.044,372719.0,372719.0,31167,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763926,391466.00
04/15/2016 19:45,2,0.318,ACTIVE,213.74,342.05,59.981,1460763903,"201051344001145","219011344069620",28.03,19.50,0,336.64,348.96,9.1,6.8,0.040,377830.6,377830.6,31027,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763927,391467.00
04/15/2016 19:45,2,0.334,ACTIVE,213.51,341.75,59.975,1460763903,"201051344000651","219011344069620",28.09,21.50,0,336.64,349.86,9.6,7.3,0.053,369765.4,369765.4,31395,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763928,391468.00
04/15/2016 19:45,2,0.260,ACTIVE,212.83,341.75,59.970,1460763903,"274151322000088","219011344069620",26.40,23.30,0,336.64,345.36,7.0,4.8,0.022,621524.5,621524.5,19965,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763929,391469.00
04/15/2016 19:45,2,0.193,ACTIVE,213.74,380.52,59.938,1460763903,"274151322000068","219011344069620",35.62,26.00,0,339.95,407.87,7.0,4.8,0.027,518890.5,518890.5,21337,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763930,391470.00
04/15/2016 19:45,2,0.369,ACTIVE,213.06,340.55,59.970,1460763903,"201051344001135","219011344069620",28.15,21.00,0,336.04,348.36,10.5,8.2,0.053,366137.0,366137.0,31350,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763931,391471.00
04/15/2016 19:45,2,0.354,ACTIVE,213.06,342.35,59.981,1460763903,"201051344000594","219011344069620",27.81,20.30,0,334.84,350.17,10.0,7.7,0.049,373641.5,373641.5,26781,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763932,391472.00
04/15/2016 19:45,2,0.350,ACTIVE,213.51,340.55,59.975,1460763903,"201051344001203","219011344069620",27.63,21.00,0,335.74,350.17,9.8,7.6,0.049,372718.5,372718.5,31349,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763933,391473.00
04/15/2016 19:45,2,0.275,ACTIVE,212.83,342.05,59.975,1460763903,"274151322000054","219011344069620",27.12,24.00,0,336.94,345.66,7.6,5.4,0.044,635203.3,635203.3,19990,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763934,391474.00
04/15/2016 19:45,2,0.350,ACTIVE,213.51,341.75,59.975,1460763903,"201051344000867","219011344069620",28.21,21.50,0,336.04,350.17,10.0,7.8,0.044,361871.6,361871.6,26784,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763935,391475.00
04/15/2016 19:45,2,0.346,ACTIVE,213.51,341.75,59.975,1460763903,"201051344001093","219011344069620",27.65,21.00,0,335.74,348.66,9.7,7.4,0.044,371657.1,371657.1,31220,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763935,391476.00
04/15/2016 19:45,2,0.318,ACTIVE,213.29,342.65,59.986,1460763903,"201051344000900","219011344069620",27.91,22.50,0,336.04,350.17,9.1,6.8,0.044,377293.2,377293.2,26172,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763936,391477.00
04/15/2016 19:45,2,0.363,ACTIVE,213.51,342.35,59.933,1460763903,"201051344000648","219011344069620",27.14,21.00,0,336.94,350.47,10.0,7.8,0.049,369802.7,369802.7,26478,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763937,391478.00
04/15/2016 19:45,2,0.355,ACTIVE,213.51,342.35,60.023,1460763903,"201051344000569","219011344069620",28.07,22.50,0,336.64,349.56,10.1,7.8,0.053,378524.9,378524.9,26106,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763938,391479.00
04/15/2016 19:45,2,0.369,ACTIVE,213.51,342.05,59.986,1460763903,"201051344000983","219011344069620",28.19,22.30,0,336.64,350.17,10.6,8.3,0.053,370095.1,370095.1,26577,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763939,391480.00
04/15/2016 19:45,2,0.342,ACTIVE,213.29,342.35,59.975,1460763903,"201051344001158","219011344069620",27.53,21.00,0,336.34,350.47,9.6,7.4,0.053,364903.2,364903.2,26836,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763940,391481.00
04/15/2016 19:45,2,0.338,ACTIVE,213.74,343.25,59.970,1460763903,"201051344000576","219011344069620",27.97,21.50,0,337.54,351.07,9.6,7.3,0.049,371719.3,371719.3,26247,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763941,391482.00
04/15/2016 19:45,2,0.275,ACTIVE,212.83,340.55,59.970,1460763903,"274151322000087","219011344069620",26.48,25.30,0,337.24,345.96,7.4,5.2,0.031,609406.5,609406.5,20063,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460763942,391483.00
04/15/2016 20:00,2,0.258,ACTIVE,213.96,342.65,60.012,1460764804,"201051344000645","219011344069620",27.49,21.50,0,337.24,349.26,7.2,5.0,0.027,371286.0,371286.0,26395,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764805,391484.00
04/15/2016 20:00,2,0.189,ACTIVE,212.83,341.75,59.981,1460764804,"274151322000085","219011344069620",26.86,23.00,0,338.44,345.36,5.2,3.1,0.018,637986.5,637986.5,20003,0,0,0,L,1151911521,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764806,391485.00
04/15/2016 20:00,2,0.273,ACTIVE,214.19,343.85,59.975,1460764804,"201051344000633","219011344069620",28.07,19.80,0,336.04,350.47,7.8,5.6,0.027,362141.6,362141.6,26854,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764807,391486.00
04/15/2016 20:00,2,0.275,ACTIVE,213.51,342.35,59.981,1460764804,"201051344000469","219011344069620",28.45,20.00,0,335.74,348.66,8.0,5.7,0.027,363401.1,363401.1,26799,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764807,391487.00
04/15/2016 20:00,2,0.283,ACTIVE,213.29,340.55,59.975,1460764804,"201051344000646","219011344069620",27.65,19.80,0,334.84,348.36,8.0,5.8,0.027,367731.8,367731.8,31357,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764808,391488.00
04/15/2016 20:00,2,0.227,ACTIVE,212.83,341.75,59.970,1460764804,"274151322000052","219011344069620",26.50,22.80,0,337.24,345.66,6.1,3.9,0.027,647517.3,647517.3,20227,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764809,391489.00
04/15/2016 20:00,2,0.301,ACTIVE,213.74,341.75,59.986,1460764804,"201051344000585","219011344069620",28.19,20.00,0,335.74,347.76,8.6,6.4,0.027,373584.4,373584.4,31362,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764810,391490.00
04/15/2016 20:00,2,0.260,ACTIVE,213.51,340.25,59.986,1460764804,"201051344001230","219011344069620",27.33,19.30,0,334.54,346.56,7.2,5.0,0.027,371583.0,371583.0,31154,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764811,391491.00
04/15/2016 20:00,2,0.264,ACTIVE,214.19,341.45,59.944,1460764804,"201051344000582","219011344069620",27.55,20.30,0,335.74,347.16,7.4,5.2,0.027,365128.8,365128.8,31333,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764812,391492.00
04/15/2016 20:00,2,0.293,ACTIVE,213.29,340.55,59.938,1460764804,"201051344000955","219011344069620",27.83,20.00,0,335.14,346.86,8.3,6.1,0.031,376678.0,376678.0,31271,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764813,391493.00
04/15/2016 20:00,2,0.117,ACTIVE,212.83,341.15,59.970,1460764804,"274151322000094","219011344069620",30.65,24.00,0,338.74,375.11,3.6,1.6,0.013,519244.2,519244.2,21132,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764814,391494.00
04/15/2016 20:00,2,0.307,ACTIVE,213.74,341.75,60.012,1460764804,"201051344000579","219011344069620",27.51,20.30,0,336.64,348.66,8.5,6.3,0.031,376841.4,376841.4,6875,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764815,391495.00
04/15/2016 20:00,2,0.277,ACTIVE,213.51,339.95,59.970,1460764804,"201051344000890","219011344069620",28.57,19.80,0,335.74,347.46,8.1,5.9,0.027,373827.5,373827.5,31294,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764816,391496.00
04/15/2016 20:00,2,0.273,ACTIVE,213.74,341.15,59.986,1460764804,"201051344000438","219011344069620",28.11,19.80,0,336.34,348.96,7.8,5.6,0.031,375982.8,375982.8,31297,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764817,391497.00
04/15/2016 20:00,2,0.305,ACTIVE,213.74,340.85,59.959,1460764804,"201051344000417","219011344069620",27.79,19.80,0,335.44,348.66,8.6,6.4,0.031,369160.8,369160.8,31450,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764818,391498.00
04/15/2016 20:00,2,0.195,ACTIVE,212.83,339.95,59.986,1460764804,"274151322000083","219011344069620",26.46,22.80,0,337.84,345.96,5.2,3.1,0.009,641768.8,641768.8,20283,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764819,391499.00
04/15/2016 20:00,2,0.207,ACTIVE,213.29,342.05,59.986,1460764804,"274151322000076","219011344069620",27.79,22.80,0,339.04,345.96,5.8,3.7,0.031,682702.0,682702.0,20287,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764820,391500.00
04/15/2016 20:00,2,0.279,ACTIVE,213.29,341.75,59.991,1460764804,"201051344000868","219011344069620",27.65,20.30,0,336.64,348.66,7.8,5.7,0.027,362535.5,362535.5,26534,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764820,391501.00
04/15/2016 20:00,2,0.199,ACTIVE,212.83,341.75,59.981,1460764804,"274151322000095","219011344069620",26.24,22.80,0,337.84,345.06,5.3,3.2,0.022,675755.2,675755.2,20185,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764821,391502.00
04/15/2016 20:00,2,0.248,ACTIVE,213.51,343.55,59.996,1460764804,"201051344000988","219011344069620",27.71,20.70,0,335.44,351.67,7.0,4.8,0.035,359901.1,359901.1,26823,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764822,391503.00
04/15/2016 20:00,2,0.270,ACTIVE,213.29,339.34,59.986,1460764804,"201051344001025","219011344069620",27.63,19.80,0,335.14,346.86,7.6,5.4,0.027,373540.4,373540.4,31343,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764823,391504.00
04/15/2016 20:00,2,0.277,ACTIVE,213.29,341.75,59.981,1460764804,"201051344000458","219011344069620",27.57,22.00,0,336.34,348.06,7.8,5.6,0.031,370459.7,370459.7,26745,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764824,391505.00
04/15/2016 20:00,2,0.266,ACTIVE,214.19,343.25,59.970,1460764804,"201051344000853","219011344069620",28.15,21.00,0,337.84,349.86,7.6,5.4,0.027,368949.5,368949.5,26339,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764825,391506.00
04/15/2016 20:00,2,0.244,ACTIVE,213.74,341.15,59.981,1460764804,"201051344000685","219011344069620",27.57,19.50,0,335.14,348.06,6.8,4.7,0.027,375551.8,375551.8,31166,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764826,391507.00
04/15/2016 20:00,2,0.250,ACTIVE,213.74,341.15,59.981,1460764804,"201051344000917","219011344069620",28.19,21.00,0,334.54,347.46,7.2,5.0,0.022,372720.5,372720.5,31168,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764827,391508.00
04/15/2016 20:00,2,0.248,ACTIVE,213.96,340.85,59.986,1460764804,"201051344001145","219011344069620",27.63,19.00,0,336.94,347.16,7.0,4.8,0.027,377832.0,377832.0,31028,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764828,391509.00
04/15/2016 20:00,2,0.264,ACTIVE,213.74,341.15,59.991,1460764804,"201051344000651","219011344069620",27.63,20.30,0,335.74,347.46,7.4,5.2,0.027,369767.0,369767.0,31396,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764829,391510.00
04/15/2016 20:00,2,0.184,ACTIVE,212.61,341.15,59.975,1460764804,"274151322000088","219011344069620",25.76,22.50,0,337.24,345.06,4.8,2.7,0.022,621525.5,621525.5,19966,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764829,391511.00
04/15/2016 20:00,2,0.137,ACTIVE,213.74,343.25,59.986,1460764804,"274151322000068","219011344069620",30.99,24.50,0,339.65,388.64,4.3,2.3,0.013,518891.3,518891.3,21338,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764830,391512.00
04/15/2016 20:00,2,0.291,ACTIVE,213.29,339.34,59.981,1460764804,"201051344001135","219011344069620",27.53,19.80,0,335.14,345.96,8.2,5.9,0.031,366138.8,366138.8,31351,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764831,391513.00
04/15/2016 20:00,2,0.266,ACTIVE,213.29,342.05,59.970,1460764804,"201051344000594","219011344069620",28.67,20.00,0,335.14,348.06,7.8,5.6,0.031,373643.1,373643.1,26782,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764832,391514.00
04/15/2016 20:00,2,0.264,ACTIVE,213.74,339.95,59.986,1460764804,"201051344001203","219011344069620",28.27,20.30,0,336.34,348.96,7.6,5.4,0.022,372720.1,372720.1,31350,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764833,391515.00
04/15/2016 20:00,2,0.193,ACTIVE,212.83,340.85,59.965,1460764804,"274151322000054","219011344069620",26.90,23.30,0,337.54,345.06,5.3,3.2,0.027,635204.3,635204.3,19991,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764834,391516.00
04/15/2016 20:00,2,0.271,ACTIVE,213.74,341.45,59.975,1460764804,"201051344000867","219011344069620",27.93,20.70,0,336.04,348.36,7.7,5.5,0.027,361873.2,361873.2,26785,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764835,391517.00
04/15/2016 20:00,2,0.270,ACTIVE,213.51,341.15,59.975,1460764804,"201051344001093","219011344069620",28.07,20.30,0,334.84,346.86,7.7,5.5,0.018,371658.7,371658.7,31221,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764836,391518.00
04/15/2016 20:00,2,0.236,ACTIVE,213.51,342.05,59.970,1460764804,"201051344000900","219011344069620",27.43,21.80,0,335.44,348.36,6.6,4.5,0.031,377294.6,377294.6,26173,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764838,391519.00
04/15/2016 20:00,2,0.277,ACTIVE,213.96,342.05,59.986,1460764804,"201051344000648","219011344069620",27.89,20.00,0,336.34,348.96,7.8,5.7,0.027,369804.4,369804.4,26479,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764839,391520.00
04/15/2016 20:00,2,0.273,ACTIVE,213.51,342.35,59.981,1460764804,"201051344000569","219011344069620",27.61,22.00,0,336.64,348.66,7.7,5.5,0.027,378526.6,378526.6,26107,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764840,391521.00
04/15/2016 20:00,2,0.291,ACTIVE,213.51,341.45,59.975,1460764804,"201051344000983","219011344069620",27.77,21.50,0,336.64,347.76,8.2,6.0,0.031,370096.9,370096.9,26578,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764840,391522.00
04/15/2016 20:00,2,0.264,ACTIVE,213.51,341.75,59.981,1460764804,"201051344001158","219011344069620",27.27,20.00,0,336.04,348.06,7.3,5.1,0.035,364904.7,364904.7,26837,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764842,391523.00
04/15/2016 20:00,2,0.264,ACTIVE,213.96,343.25,59.981,1460764804,"201051344000576","219011344069620",27.75,20.70,0,336.34,348.66,7.4,5.2,0.027,371720.9,371720.9,26248,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764843,391524.00
04/15/2016 20:00,2,0.193,ACTIVE,213.06,341.15,59.970,1460764804,"274151322000087","219011344069620",26.72,24.30,0,337.54,345.36,5.2,3.1,0.022,609407.5,609407.5,20064,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460764843,391525.00
04/15/2016 20:15,2,0.166,ACTIVE,213.74,341.75,59.986,1460765703,"201051344000645","219011344069620",26.70,20.30,0,336.94,347.46,4.5,2.4,0.004,371286.8,371286.8,26396,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765704,391526.00
04/15/2016 20:15,2,0.100,ACTIVE,213.06,341.15,59.986,1460765703,"274151322000085","219011344069620",23.82,22.00,0,338.14,344.76,2.4,0.4,0.004,637986.9,637986.9,20004,0,0,0,L,1151911521,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765705,391527.00
04/15/2016 20:15,2,0.201,ACTIVE,213.74,343.25,59.991,1460765703,"201051344000633","219011344069620",24.85,19.30,0,336.34,349.56,5.1,3.0,0.004,362142.6,362142.6,26855,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765706,391528.00
04/15/2016 20:15,2,0.209,ACTIVE,213.51,341.45,59.949,1460765703,"201051344000469","219011344069620",25.29,19.00,0,335.44,348.36,5.4,3.3,0.000,363402.2,363402.2,26800,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765707,391529.00
04/15/2016 20:15,2,0.201,ACTIVE,213.29,339.65,59.991,1460765703,"201051344000646","219011344069620",25.74,19.00,0,335.14,345.06,5.3,3.2,0.000,367732.8,367732.8,31358,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765708,391530.00
04/15/2016 20:15,2,0.123,ACTIVE,212.61,340.55,59.981,1460765703,"274151322000052","219011344069620",26.06,22.00,0,336.94,345.36,3.2,1.2,0.000,647517.9,647517.9,20228,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765709,391531.00
04/15/2016 20:15,2,0.217,ACTIVE,213.96,341.15,59.991,1460765703,"201051344000585","219011344069620",25.78,19.30,0,334.54,346.26,5.7,3.6,0.004,373585.7,373585.7,31363,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765710,391532.00
04/15/2016 20:15,2,0.178,ACTIVE,213.74,339.34,60.002,1460765703,"201051344001230","219011344069620",25.01,18.70,0,333.93,344.76,4.5,2.4,0.000,371583.9,371583.9,31155,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765711,391533.00
04/15/2016 20:15,2,0.186,ACTIVE,214.19,340.25,59.991,1460765703,"201051344000582","219011344069620",25.31,19.50,0,335.14,345.96,4.8,2.7,0.000,365129.8,365129.8,31334,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765712,391534.00
04/15/2016 20:15,2,0.217,ACTIVE,213.29,339.34,59.996,1460765703,"201051344000955","219011344069620",25.03,19.30,0,334.24,345.06,5.5,3.4,0.004,376679.1,376679.1,31272,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765713,391535.00
04/15/2016 20:15,2,0.047,ALERT,213.06,339.04,59.986,1460765703,"274151322000094","219011344069620",28.23,22.50,0,301.47,391.64,1.4,0.0,0.013,519244.3,519244.3,21133,0,0,0,L,1151911521,0,122.23,122.91,0002,20,0,0,0,0,0,0,29,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765715,391536.00
04/15/2016 20:15,2,0.225,ACTIVE,213.51,341.15,59.991,1460765703,"201051344000579","219011344069620",25.62,19.50,0,336.94,346.86,5.9,3.7,0.004,376842.6,376842.6,6876,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765715,391537.00
04/15/2016 20:15,2,0.207,ACTIVE,213.74,339.34,60.012,1460765703,"201051344000890","219011344069620",24.89,19.30,0,334.54,345.66,5.3,3.2,0.000,373828.6,373828.6,31295,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765716,391538.00
04/15/2016 20:15,2,0.195,ACTIVE,213.96,340.25,59.991,1460765703,"201051344000438","219011344069620",25.54,19.00,0,335.74,346.56,5.1,3.0,0.000,375983.8,375983.8,31298,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765717,391539.00
04/15/2016 20:15,2,0.230,ACTIVE,213.74,340.25,59.991,1460765703,"201051344000417","219011344069620",24.95,19.30,0,334.24,345.96,5.8,3.7,0.000,369162.0,369162.0,31451,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765718,391540.00
04/15/2016 20:15,2,0.098,ACTIVE,213.06,341.45,59.991,1460765703,"274151322000083","219011344069620",25.13,22.00,0,337.54,345.36,2.5,0.5,0.000,641769.2,641769.2,20284,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765719,391541.00
04/15/2016 20:15,2,0.105,ACTIVE,213.74,342.05,59.991,1460765703,"274151322000076","219011344069620",26.14,22.00,0,339.04,345.36,2.8,0.8,0.004,682702.5,682702.5,20288,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765720,391542.00
04/15/2016 20:15,2,0.184,ACTIVE,213.51,340.85,59.996,1460765703,"201051344000868","219011344069620",26.18,19.50,0,336.34,347.76,4.9,2.8,0.004,362536.5,362536.5,26535,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765721,391543.00
04/15/2016 20:15,2,0.094,ACTIVE,213.06,341.45,59.991,1460765703,"274151322000095","219011344069620",25.50,22.00,0,338.44,344.45,2.5,0.4,0.004,675755.6,675755.6,20186,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765722,391544.00
04/15/2016 20:15,2,0.162,ACTIVE,213.29,342.35,59.996,1460765703,"201051344000988","219011344069620",25.72,19.80,0,335.74,349.56,4.2,2.2,0.009,359901.9,359901.9,26824,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765723,391545.00
04/15/2016 20:15,2,0.184,ACTIVE,213.51,339.34,59.986,1460765703,"201051344001025","219011344069620",25.09,19.00,0,334.54,345.36,4.7,2.6,0.000,373541.3,373541.3,31344,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765724,391546.00
04/15/2016 20:15,2,0.191,ACTIVE,213.51,341.15,59.991,1460765703,"201051344000458","219011344069620",25.47,21.00,0,336.34,346.56,5.0,2.9,0.004,370460.7,370460.7,26746,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765724,391547.00
04/15/2016 20:15,2,0.180,ACTIVE,214.19,342.95,59.996,1460765703,"201051344000853","219011344069620",26.08,19.80,0,338.14,348.36,4.8,2.7,0.000,368950.5,368950.5,26340,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765725,391548.00
04/15/2016 20:15,2,0.174,ACTIVE,213.96,341.45,59.981,1460765703,"201051344000685","219011344069620",24.51,18.70,0,335.14,346.86,4.4,2.3,0.004,375552.7,375552.7,31167,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765726,391549.00
04/15/2016 20:15,2,0.184,ACTIVE,213.96,341.45,59.991,1460765703,"201051344000917","219011344069620",24.23,20.00,0,333.33,345.96,4.5,2.4,0.000,372721.4,372721.4,31169,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765727,391550.00
04/15/2016 20:15,2,0.178,ACTIVE,213.96,340.55,60.007,1460765703,"201051344001145","219011344069620",24.41,18.30,0,336.04,346.86,4.4,2.3,0.000,377832.9,377832.9,31029,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765728,391551.00
04/15/2016 20:15,2,0.188,ACTIVE,213.74,340.55,59.959,1460765703,"201051344000651","219011344069620",24.75,19.30,0,335.14,345.66,4.7,2.6,0.004,369767.9,369767.9,31397,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765729,391552.00
04/15/2016 20:15,2,0.084,ACTIVE_NO_POWER,212.83,340.55,59.981,1460765703,"274151322000088","219011344069620",23.32,21.80,0,337.24,344.76,2.0,0.0,0.000,621525.8,621525.8,19967,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765730,391553.00
04/15/2016 20:15,2,0.066,ALERT,213.74,315.00,59.970,1460765703,"274151322000068","219011344069620",24.97,23.00,0,301.17,389.84,1.7,0.0,0.000,518891.6,518891.6,21339,0,0,0,L,1151911521,0,122.91,122.91,0002,21,0,0,0,0,0,0,24,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765732,391554.00
04/15/2016 20:15,2,0.193,ACTIVE,213.29,338.74,60.002,1460765703,"201051344001135","219011344069620",26.42,19.00,0,334.84,345.06,5.2,3.1,0.004,366139.9,366139.9,31352,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765733,391555.00
04/15/2016 20:15,2,0.197,ACTIVE,213.29,341.45,59.981,1460765703,"201051344000594","219011344069620",24.95,19.30,0,334.84,346.86,5.0,2.9,0.004,373644.1,373644.1,26783,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765734,391556.00
04/15/2016 20:15,2,0.180,ACTIVE,213.74,340.25,59.965,1460765703,"201051344001203","219011344069620",26.14,19.50,0,335.74,346.56,4.8,2.7,0.000,372721.1,372721.1,31351,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765734,391557.00
04/15/2016 20:15,2,0.096,ACTIVE,212.83,342.05,59.970,1460765703,"274151322000054","219011344069620",25.13,22.30,0,337.24,345.06,2.4,0.4,0.004,635204.7,635204.7,19992,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765735,391558.00
04/15/2016 20:15,2,0.189,ACTIVE,213.74,341.15,59.981,1460765703,"201051344000867","219011344069620",25.58,20.00,0,335.74,346.56,4.9,2.8,0.000,361874.2,361874.2,26786,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765736,391559.00
04/15/2016 20:15,2,0.209,ACTIVE,213.51,340.55,59.986,1460765703,"201051344001093","219011344069620",23.52,19.50,0,334.84,345.66,5.0,2.9,0.000,371659.8,371659.8,31222,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765737,391560.00
04/15/2016 20:15,2,0.143,ACTIVE,213.29,341.15,60.007,1460765703,"201051344000900","219011344069620",25.62,20.30,0,336.04,347.16,3.8,1.7,0.004,377295.3,377295.3,26174,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765738,391561.00
04/15/2016 20:15,2,0.195,ACTIVE,213.74,341.75,59.970,1460765703,"201051344000648","219011344069620",25.49,19.30,0,337.54,347.16,5.1,3.0,0.004,369805.4,369805.4,26480,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765739,391562.00
04/15/2016 20:15,2,0.189,ACTIVE,213.29,341.15,59.981,1460765703,"201051344000569","219011344069620",25.62,20.70,0,337.24,347.16,4.9,2.8,0.004,378527.6,378527.6,26108,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765740,391563.00
04/15/2016 20:15,2,0.201,ACTIVE,213.29,340.55,59.970,1460765703,"201051344000983","219011344069620",25.70,20.00,0,335.74,347.16,5.3,3.2,0.004,370098.0,370098.0,26579,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765741,391564.00
04/15/2016 20:15,2,0.180,ACTIVE,213.51,341.15,59.981,1460765703,"201051344001158","219011344069620",24.85,19.00,0,335.44,347.16,4.5,2.5,0.000,364905.6,364905.6,26838,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765742,391565.00
04/15/2016 20:15,2,0.191,ACTIVE,213.96,341.45,59.981,1460765703,"201051344000576","219011344069620",24.01,19.50,0,337.24,348.36,4.7,2.6,0.000,371721.8,371721.8,26249,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765743,391566.00
