ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/15/2016 20:15,2,0.104,ACTIVE,213.06,334.84,59.970,1460765703,"274151322000087","219011344069620",24.45,23.30,0,333.03,345.06,2.6,0.6,0.000,609407.9,609407.9,20065,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460765743,391567.00
04/15/2016 20:30,2,0.109,ALERT,214.19,304.18,59.991,1460766603,"201051344000645","219011344069620",21.47,18.70,0,301.77,344.45,2.4,0.4,0.000,371287.2,371287.2,26397,0,0,0,L,1122011218,0,122.46,122.91,0002,15,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766605,391568.00
04/15/2016 20:30,2,0.055,ALERT,213.06,302.37,59.996,1460766603,"274151322000085","219011344069620",19.98,20.00,0,301.17,345.06,1.1,0.0,0.000,637987.0,637987.0,20005,0,0,0,L,1151911521,0,122.91,122.68,0002,18,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766607,391569.00
04/15/2016 20:30,2,0.129,ALERT,213.96,303.58,59.986,1460766603,"201051344000633","219011344069620",20.36,17.50,0,300.87,345.06,2.7,0.6,0.000,362143.1,362143.1,26856,0,0,0,L,1122011218,0,122.46,122.91,0002,17,0,0,0,0,0,0,2,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766609,391570.00
04/15/2016 20:30,2,0.148,ALERT,213.51,303.88,60.002,1460766603,"201051344000469","219011344069620",20.87,17.30,0,301.47,344.45,3.1,1.1,0.000,363402.7,363402.7,26801,0,0,0,L,1122011218,0,121.55,122.91,0002,14,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766611,391571.00
04/15/2016 20:30,2,0.133,ALERT,213.29,302.98,60.039,1460766603,"201051344000646","219011344069620",20.04,17.50,0,300.57,342.65,2.7,0.7,0.000,367733.3,367733.3,31359,0,0,0,L,1122011218,0,122.46,122.01,0002,14,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766612,391572.00
04/15/2016 20:30,2,0.080,ALERT,212.61,303.28,60.002,1460766603,"274151322000052","219011344069620",20.04,19.80,0,300.87,354.07,1.6,0.0,0.000,647518.0,647518.0,20229,0,0,0,L,1151911521,0,121.78,122.68,0002,17,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766614,391573.00
04/15/2016 20:30,2,0.156,ALERT,213.74,303.28,59.986,1460766603,"201051344000585","219011344069620",20.44,17.80,0,300.57,342.95,3.2,1.2,0.000,373586.2,373586.2,31364,0,0,0,L,1122011218,0,122.01,122.68,0002,14,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766616,391574.00
04/15/2016 20:30,2,0.129,ALERT,212.83,302.68,60.002,1460766603,"201051344001230","219011344069620",17.10,17.30,0,301.77,341.45,2.2,0.2,0.000,371584.2,371584.2,31156,0,0,0,L,1122011218,0,122.23,121.55,0002,14,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766618,391575.00
04/15/2016 20:30,2,0.123,ALERT,213.74,303.58,59.996,1460766603,"201051344000582","219011344069620",20.54,17.80,0,302.07,342.95,2.6,0.6,0.000,365130.2,365130.2,31335,0,0,0,L,1122011218,0,122.23,122.46,0002,15,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766620,391576.00
04/15/2016 20:30,2,0.150,ALERT,213.29,303.28,59.991,1460766603,"201051344000955","219011344069620",19.68,17.80,0,301.17,341.75,3.0,1.0,0.000,376679.7,376679.7,31273,0,0,0,L,1122011218,0,122.01,122.23,0002,15,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766622,391577.00
04/15/2016 20:30,2,0.000,ALERT,212.83,310.49,59.996,1460766603,"274151322000094","219011344069620",38.90,20.30,0,300.57,391.94,0.0,0.0,0.000,519244.3,519244.3,21135,0,0,0,L,1151911521,0,121.78,122.91,0100,16,0,0,0,0,0,0,249,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1460766624,391578.00
04/15/2016 20:30,2,0.156,ALERT,213.29,304.48,60.012,1460766603,"201051344000579","219011344069620",20.24,17.80,0,302.68,343.55,3.2,1.2,0.000,376843.2,376843.2,6877,0,0,0,L,1122011218,0,121.78,122.46,0002,14,0,0,0,0,0,0,4,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766625,391579.00
04/15/2016 20:30,2,0.146,ALERT,213.51,303.58,59.996,1460766603,"201051344000890","219011344069620",20.32,17.80,0,302.07,342.65,3.0,1.0,0.000,373829.1,373829.1,31296,0,0,0,L,1122011218,0,122.46,121.78,0002,17,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766627,391580.00
04/15/2016 20:30,2,0.139,ALERT,213.74,303.58,60.007,1460766603,"201051344000438","219011344069620",19.88,17.50,0,301.47,343.25,2.8,0.8,0.000,375984.3,375984.3,31299,0,0,0,L,1122011218,0,122.68,122.46,0002,16,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766629,391581.00
04/15/2016 20:30,2,0.166,ALERT,213.74,302.68,59.975,1460766603,"201051344000417","219011344069620",19.68,17.50,0,300.87,343.25,3.4,1.3,0.000,369162.7,369162.7,31452,0,0,0,L,1122011218,0,122.23,122.23,0002,15,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766631,391582.00
04/15/2016 20:30,2,0.055,ALERT,212.83,302.98,59.991,1460766603,"274151322000083","219011344069620",19.48,19.50,0,301.17,343.25,1.1,0.0,0.000,641769.2,641769.2,20285,0,0,0,L,1151911521,0,121.78,122.68,0002,14,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766632,391583.00
04/15/2016 20:30,2,0.057,ALERT,213.51,302.98,60.007,1460766603,"274151322000076","219011344069620",20.63,19.80,0,300.87,355.58,1.2,0.0,0.000,682702.6,682702.6,20289,0,0,0,L,1151911521,0,122.23,123.14,0002,17,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766634,391584.00
04/15/2016 20:30,2,0.133,ALERT,213.29,304.18,59.996,1460766603,"201051344000868","219011344069620",19.62,17.80,0,302.98,343.85,2.7,0.6,0.000,362537.0,362537.0,26536,0,0,0,L,1122011218,0,121.55,122.91,0002,15,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766636,391585.00
04/15/2016 20:30,2,0.049,ALERT,212.83,303.28,59.986,1460766603,"274151322000095","219011344069620",20.16,19.80,0,302.07,343.25,1.0,0.0,0.000,675755.6,675755.6,20187,0,0,0,L,1151911521,0,122.68,122.46,0002,16,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766638,391586.00
04/15/2016 20:30,2,0.105,ALERT,213.06,303.58,59.986,1460766603,"201051344000988","219011344069620",20.42,17.80,0,299.97,345.96,2.2,0.2,0.000,359902.2,359902.2,26825,0,0,0,L,1122011218,0,121.55,122.68,0002,15,0,0,0,0,0,0,4,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766640,391587.00
04/15/2016 20:30,2,0.121,ALERT,213.51,302.68,59.949,1460766603,"201051344001025","219011344069620",20.52,17.30,0,300.87,342.65,2.5,0.5,0.000,373541.7,373541.7,31345,0,0,0,L,1122011218,0,122.01,122.23,0002,14,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766642,391588.00
04/15/2016 20:30,2,0.127,ALERT,213.29,304.18,59.996,1460766603,"201051344000458","219011344069620",20.36,19.00,0,302.68,344.15,2.6,0.6,0.000,370461.2,370461.2,26747,0,0,0,L,1122011218,0,122.01,122.68,0002,16,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766644,391589.00
04/15/2016 20:30,2,0.117,ALERT,213.96,303.58,59.996,1460766603,"201051344000853","219011344069620",19.06,17.80,0,302.37,345.36,2.3,0.3,0.000,368950.9,368950.9,26341,0,0,0,L,1122011218,0,122.46,122.91,0002,17,0,0,0,0,0,0,2,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766645,391590.00
04/15/2016 20:30,2,0.104,ALERT,213.96,303.28,59.991,1460766603,"201051344000685","219011344069620",19.24,17.30,0,301.17,343.25,2.0,0.1,0.000,375552.9,375552.9,31168,0,0,0,L,1122011218,0,123.14,122.23,0002,14,0,0,0,0,0,0,4,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766647,391591.00
04/15/2016 20:30,2,0.121,ALERT,213.51,302.68,59.986,1460766603,"201051344000917","219011344069620",17.87,18.30,0,299.97,342.05,2.2,0.2,0.000,372721.7,372721.7,31170,0,0,0,L,1122011218,0,122.23,122.46,0002,14,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766649,391592.00
04/15/2016 20:30,2,0.115,ALERT,213.74,303.28,59.986,1460766603,"201051344001145","219011344069620",18.61,17.00,0,301.77,342.95,2.2,0.2,0.000,377833.2,377833.2,31030,0,0,0,L,1122011218,0,122.46,122.23,0002,16,0,0,0,0,0,0,3,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766651,391593.00
04/15/2016 20:30,2,0.125,ALERT,213.51,302.07,59.991,1460766603,"201051344000651","219011344069620",19.80,17.50,0,300.87,343.25,2.5,0.5,0.000,369768.3,369768.3,31398,0,0,0,L,1122011218,0,122.68,122.01,0002,15,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766653,391594.00
04/15/2016 20:30,2,0.041,ALERT,212.83,302.37,59.986,1460766603,"274151322000088","219011344069620",18.69,19.80,0,300.87,342.65,0.8,0.0,0.000,621525.8,621525.8,19968,0,0,0,L,1151911521,0,122.68,122.46,0002,15,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766654,391595.00
04/15/2016 20:30,2,0.008,ALERT,213.29,302.07,59.981,1460766603,"274151322000068","219011344069620",39.20,21.00,0,300.27,390.14,0.0,0.0,0.000,518891.6,518891.6,21341,0,0,0,L,1151911521,0,122.68,122.91,0100,19,0,0,0,0,0,0,254,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1460766656,391596.00
04/15/2016 20:30,2,0.139,ALERT,213.06,302.98,59.986,1460766603,"201051344001135","219011344069620",20.14,17.50,0,301.47,341.45,2.9,0.8,0.000,366140.4,366140.4,31353,0,0,0,L,1122011218,0,122.23,122.01,0002,16,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766658,391597.00
04/15/2016 20:30,2,0.131,ALERT,213.06,304.48,59.981,1460766603,"201051344000594","219011344069620",20.22,17.80,0,302.07,343.25,2.7,0.7,0.000,373644.6,373644.6,26784,0,0,0,L,1122011218,0,121.78,122.23,0002,14,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766660,391598.00
04/15/2016 20:30,2,0.133,ALERT,213.51,302.68,59.954,1460766603,"201051344001203","219011344069620",18.75,17.80,0,301.17,343.55,2.6,0.6,0.000,372721.5,372721.5,31352,0,0,0,L,1122011218,0,122.68,122.01,0002,14,0,0,0,0,0,0,5,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766662,391599.00
04/15/2016 20:30,2,0.049,ALERT,212.38,302.37,59.954,1460766603,"274151322000054","219011344069620",19.26,20.30,0,300.87,353.17,1.0,0.0,0.000,635204.7,635204.7,19993,0,0,0,L,1151911521,0,122.23,122.46,0002,17,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766663,391600.00
04/15/2016 20:30,2,0.127,ALERT,213.51,303.58,59.991,1460766603,"201051344000867","219011344069620",19.60,18.30,0,301.77,343.25,2.5,0.5,0.000,361874.6,361874.6,26787,0,0,0,L,1122011218,0,122.23,122.46,0002,15,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766665,391601.00
04/15/2016 20:30,2,0.154,ALERT,213.51,302.98,59.996,1460766603,"201051344001093","219011344069620",17.63,17.80,0,301.17,341.75,2.8,0.8,0.000,371660.3,371660.3,31223,0,0,0,L,1122011218,0,122.23,122.23,0002,17,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766667,391602.00
04/15/2016 20:30,2,0.088,ALERT,213.29,303.88,59.981,1460766603,"201051344000900","219011344069620",18.89,18.30,0,302.07,344.76,1.7,0.0,0.000,377295.5,377295.5,26175,0,0,0,L,1122011218,0,122.01,122.46,0002,15,0,0,0,0,0,0,3,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766669,391603.00
04/15/2016 20:30,2,0.133,ALERT,213.51,303.28,59.986,1460766603,"201051344000648","219011344069620",19.90,17.50,0,301.77,344.76,2.7,0.7,0.000,369805.9,369805.9,26481,0,0,0,L,1122011218,0,121.55,122.91,0002,14,0,0,0,0,0,0,3,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766671,391604.00
04/15/2016 20:30,2,0.129,ALERT,213.29,304.48,59.991,1460766603,"201051344000569","219011344069620",19.86,18.30,0,302.98,343.85,2.6,0.6,0.000,378528.0,378528.0,26109,0,0,0,L,1122011218,0,121.33,122.91,0002,15,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766673,391605.00
04/15/2016 20:30,2,0.143,ALERT,213.29,304.18,59.996,1460766603,"201051344000983","219011344069620",19.66,18.00,0,302.68,343.25,2.9,0.8,0.000,370098.5,370098.5,26580,0,0,0,L,1122011218,0,121.78,122.46,0002,17,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766675,391606.00
04/15/2016 20:30,2,0.113,ALERT,213.29,303.58,59.954,1460766603,"201051344001158","219011344069620",19.44,17.30,0,301.77,343.55,2.2,0.2,0.000,364906.0,364906.0,26839,0,0,0,L,1122011218,0,121.78,122.23,0002,17,0,0,0,0,0,0,4,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766676,391607.00
04/15/2016 20:30,2,0.117,ALERT,213.74,304.18,59.986,1460766603,"201051344000576","219011344069620",18.59,17.80,0,302.37,344.15,2.2,0.2,0.000,371722.2,371722.2,26250,0,0,0,L,1122011218,0,122.01,122.46,0002,14,0,0,0,0,0,0,3,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766678,391608.00
04/15/2016 20:30,2,0.064,ALERT,213.06,301.77,60.028,1460766603,"274151322000087","219011344069620",17.04,21.30,0,299.97,341.75,1.1,0.0,0.000,609408.0,609408.0,20066,0,0,0,L,1151911521,0,122.46,122.91,0002,18,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460766680,391609.00
04/15/2016 20:45,2,0.000,ALERT,213.29,302.07,59.991,1460767503,"201051344000645","219011344069620",0.00,17.30,0,300.57,305.68,0.0,0.0,0.000,371287.2,371287.2,26399,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1460767505,391610.00
04/15/2016 20:45,2,0.000,ALERT,212.61,301.17,59.981,1460767503,"274151322000085","219011344069620",0.00,18.70,0,299.37,304.48,0.0,0.0,0.000,637987.0,637987.0,20007,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1460767507,391611.00
04/15/2016 20:45,2,0.000,ALERT,213.29,301.77,60.018,1460767503,"201051344000633","219011344069620",0.00,16.00,0,298.47,305.08,0.0,0.0,0.000,362143.1,362143.1,26858,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460767509,391612.00
04/15/2016 20:45,2,0.000,ALERT,212.83,302.07,60.012,1460767503,"201051344000469","219011344069620",0.00,15.50,0,299.37,305.38,0.0,0.0,0.000,363402.8,363402.8,26803,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1460767511,391613.00
04/15/2016 20:45,2,0.000,ALERT,212.83,302.68,59.986,1460767503,"201051344000646","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,367733.3,367733.3,31361,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460767512,391614.00
04/15/2016 20:45,2,0.000,ALERT,212.16,301.47,59.965,1460767503,"274151322000052","219011344069620",0.00,18.30,0,299.07,304.78,0.0,0.0,0.000,647518.0,647518.0,20231,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1460767514,391615.00
04/15/2016 20:45,2,0.000,ALERT,213.29,302.68,59.991,1460767503,"201051344000585","219011344069620",0.00,16.30,0,299.97,304.48,0.0,0.0,0.000,373586.3,373586.3,31366,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1460767516,391616.00
04/15/2016 20:45,2,0.000,ALERT,212.83,302.68,60.012,1460767503,"201051344001230","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,371584.2,371584.2,31158,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460767518,391617.00
04/15/2016 20:45,2,0.000,ALERT,213.51,303.28,59.922,1460767503,"201051344000582","219011344069620",0.00,16.30,0,301.77,305.38,0.0,0.0,0.000,365130.2,365130.2,31337,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1460767520,391618.00
04/15/2016 20:45,2,0.000,ALERT,212.83,302.37,59.986,1460767503,"201051344000955","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,376679.8,376679.8,31275,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460767521,391619.00
04/15/2016 20:45,2,0.000,ALERT,212.61,300.87,59.975,1460767503,"274151322000094","219011344069620",0.00,18.30,0,299.07,368.80,0.0,0.0,0.000,519244.3,519244.3,21137,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1460767523,391620.00
04/15/2016 20:45,2,0.000,ALERT,212.83,302.68,60.012,1460767503,"201051344000579","219011344069620",0.00,16.30,0,301.17,305.98,0.0,0.0,0.000,376843.3,376843.3,6879,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460767525,391621.00
04/15/2016 20:45,2,0.000,ALERT,213.06,302.68,59.975,1460767503,"201051344000890","219011344069620",0.00,16.70,0,301.47,305.68,0.0,0.0,0.000,373829.3,373829.3,31298,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460767527,391622.00
04/15/2016 20:45,2,0.000,ALERT,213.06,302.37,59.975,1460767503,"201051344000438","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,375984.3,375984.3,31301,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460767529,391623.00
04/15/2016 20:45,2,0.000,ALERT,213.29,301.77,59.986,1460767503,"201051344000417","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,369162.9,369162.9,31454,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460767530,391624.00
04/15/2016 20:45,2,0.000,ALERT,212.61,301.77,59.981,1460767503,"274151322000083","219011344069620",0.00,18.00,0,299.67,304.48,0.0,0.0,0.000,641769.2,641769.2,20287,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1460767532,391625.00
04/15/2016 20:45,2,0.000,ALERT,212.83,300.87,59.959,1460767503,"274151322000076","219011344069620",0.00,18.00,0,299.37,304.48,0.0,0.0,0.000,682702.6,682702.6,20291,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1460767534,391626.00
04/15/2016 20:45,2,0.000,ACTIVE_NO_POWER,213.06,303.28,59.991,1460767503,"201051344000868","219011344069620",0.00,16.30,0,301.17,305.98,0.0,0.0,0.000,362537.0,362537.0,26538,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460767536,391627.00
04/15/2016 20:45,2,0.000,ALERT,212.38,302.07,59.949,1460767503,"274151322000095","219011344069620",0.00,18.00,0,300.57,305.08,0.0,0.0,0.000,675755.6,675755.6,20189,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1460767538,391628.00
04/15/2016 20:45,2,0.000,ALERT,212.83,302.37,59.981,1460767503,"201051344000988","219011344069620",0.00,16.30,0,298.17,305.08,0.0,0.0,0.000,359902.2,359902.2,26827,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1460767540,391629.00
04/15/2016 20:45,2,0.000,ALERT,213.06,301.77,59.981,1460767503,"201051344001025","219011344069620",0.00,16.00,0,300.57,305.38,0.0,0.0,0.000,373541.7,373541.7,31347,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460767541,391630.00
04/15/2016 20:45,2,0.000,ALERT,212.83,302.68,59.928,1460767503,"201051344000458","219011344069620",0.00,17.50,0,300.57,306.28,0.0,0.0,0.000,370461.2,370461.2,26749,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1460767543,391631.00
04/15/2016 20:45,2,0.000,ALERT,213.74,302.68,59.954,1460767503,"201051344000853","219011344069620",0.00,16.30,0,300.57,305.38,0.0,0.0,0.000,368950.9,368950.9,26343,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460767545,391632.00
04/15/2016 20:45,2,0.000,ALERT,213.29,302.37,59.991,1460767503,"201051344000685","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,375552.9,375552.9,31170,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460767547,391633.00
04/15/2016 20:45,2,0.000,ALERT,213.06,301.77,59.986,1460767503,"201051344000917","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,372721.7,372721.7,31172,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460767549,391634.00
04/15/2016 20:45,2,0.000,ALERT,213.29,302.68,60.023,1460767503,"201051344001145","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,377833.2,377833.2,31032,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460767551,391635.00
04/15/2016 20:45,2,0.000,ALERT,213.29,301.77,59.991,1460767503,"201051344000651","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,369768.3,369768.3,31400,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1460767553,391636.00
04/15/2016 20:45,2,0.000,ALERT,212.16,300.87,59.986,1460767503,"274151322000088","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,621525.8,621525.8,19970,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1460767554,391637.00
04/15/2016 20:45,2,0.000,ALERT,213.29,300.87,59.986,1460767503,"274151322000068","219011344069620",0.00,19.00,0,299.07,375.11,0.0,0.0,0.000,518891.6,518891.6,21343,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1460767556,391638.00
04/15/2016 20:45,2,0.000,ALERT,212.83,302.68,60.002,1460767503,"201051344001135","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,366140.4,366140.4,31355,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460767558,391639.00
04/15/2016 20:45,2,0.000,ALERT,212.83,303.28,59.954,1460767503,"201051344000594","219011344069620",0.00,16.30,0,300.27,305.68,0.0,0.0,0.000,373644.6,373644.6,26786,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1460767560,391640.00
04/15/2016 20:45,2,0.000,ALERT,213.06,302.37,59.986,1460767503,"201051344001203","219011344069620",0.00,16.30,0,300.57,306.28,0.0,0.0,0.000,372721.5,372721.5,31354,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460767562,391641.00
04/15/2016 20:45,2,0.000,ALERT,212.38,302.07,59.986,1460767503,"274151322000054","219011344069620",0.00,18.70,0,299.37,304.48,0.0,0.0,0.000,635204.7,635204.7,19995,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1460767564,391642.00
04/15/2016 20:45,2,0.000,ALERT,213.29,302.37,60.007,1460767503,"201051344000867","219011344069620",0.00,17.00,0,300.27,305.68,0.0,0.0,0.000,361874.6,361874.6,26789,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460767565,391643.00
04/15/2016 20:45,2,0.000,ALERT,213.06,302.68,59.991,1460767503,"201051344001093","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,371660.4,371660.4,31225,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460767567,391644.00
04/15/2016 20:45,2,0.000,ALERT,212.83,302.37,59.991,1460767503,"201051344000900","219011344069620",0.00,16.70,0,300.27,305.38,0.0,0.0,0.000,377295.5,377295.5,26177,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460767569,391645.00
04/15/2016 20:45,2,0.000,ALERT,213.06,301.77,59.991,1460767503,"201051344000648","219011344069620",0.00,16.00,0,299.97,305.38,0.0,0.0,0.000,369805.9,369805.9,26483,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1460767571,391646.00
04/15/2016 20:45,2,0.000,ALERT,213.06,302.98,59.986,1460767503,"201051344000569","219011344069620",0.00,17.00,0,301.17,305.98,0.0,0.0,0.000,378528.0,378528.0,26111,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1460767572,391647.00
04/15/2016 20:45,2,0.000,ALERT,212.83,302.68,60.012,1460767503,"201051344000983","219011344069620",0.00,16.70,0,300.87,305.98,0.0,0.0,0.000,370098.6,370098.6,26582,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460767574,391648.00
04/15/2016 20:45,2,0.000,ALERT,213.06,302.37,60.028,1460767503,"201051344001158","219011344069620",0.00,16.00,0,299.97,304.78,0.0,0.0,0.000,364906.0,364906.0,26841,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460767576,391649.00
04/15/2016 20:45,2,0.000,ALERT,213.51,302.98,59.986,1460767503,"201051344000576","219011344069620",0.00,16.30,0,300.27,305.38,0.0,0.0,0.000,371722.2,371722.2,26252,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1460767578,391650.00
04/15/2016 20:45,2,0.000,ALERT,212.61,300.57,59.986,1460767503,"274151322000087","219011344069620",0.00,19.50,0,298.77,303.88,0.0,0.0,0.000,609408.0,609408.0,20068,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1460767580,391651.00
04/15/2016 21:00,2,0.000,ALERT,212.83,302.37,59.986,1460768405,"201051344000645","219011344069620",0.00,16.00,0,300.27,303.58,0.0,0.0,0.000,371287.2,371287.2,26401,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460768407,391652.00
04/15/2016 21:00,2,0.000,ALERT,212.16,301.17,59.933,1460768405,"274151322000085","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,637987.0,637987.0,20009,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460768409,391653.00
04/15/2016 21:00,2,0.000,ALERT,212.83,301.77,59.975,1460768405,"201051344000633","219011344069620",0.00,15.30,0,298.47,303.28,0.0,0.0,0.000,362143.1,362143.1,26860,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460768410,391654.00
04/15/2016 21:00,2,0.000,ALERT,212.61,302.07,59.986,1460768405,"201051344000469","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,363402.8,363402.8,26805,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460768412,391655.00
04/15/2016 21:00,2,0.000,ALERT,212.16,300.87,59.986,1460768405,"201051344000646","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,367733.3,367733.3,31363,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460768414,391656.00
04/15/2016 21:00,2,0.000,ALERT,211.70,301.47,59.981,1460768405,"274151322000052","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,647518.0,647518.0,20233,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460768416,391657.00
04/15/2016 21:00,2,0.000,ALERT,212.61,301.17,59.975,1460768405,"201051344000585","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,373586.3,373586.3,31368,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460768418,391658.00
04/15/2016 21:00,2,0.000,ALERT,212.16,301.17,59.996,1460768405,"201051344001230","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,371584.2,371584.2,31160,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460768420,391659.00
04/15/2016 21:00,2,0.000,ALERT,212.83,301.77,59.986,1460768405,"201051344000582","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,365130.2,365130.2,31339,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460768421,391660.00
04/15/2016 21:00,2,0.000,ALERT,211.93,301.17,59.975,1460768405,"201051344000955","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,376679.8,376679.8,31277,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460768423,391661.00
04/15/2016 21:00,2,0.000,ALERT,211.93,299.67,59.975,1460768405,"274151322000094","219011344069620",0.00,17.00,0,299.37,302.37,0.0,0.0,0.000,519244.3,519244.3,21139,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460768425,391662.00
04/15/2016 21:00,2,0.000,ALERT,212.61,302.98,59.981,1460768405,"201051344000579","219011344069620",0.00,15.50,0,301.17,304.48,0.0,0.0,0.000,376843.3,376843.3,6881,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460768427,391663.00
04/15/2016 21:00,2,0.000,ALERT,212.38,301.17,59.986,1460768405,"201051344000890","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,373829.3,373829.3,31300,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460768428,391664.00
04/15/2016 21:00,2,0.000,ALERT,212.38,300.57,59.922,1460768405,"201051344000438","219011344069620",0.00,15.30,0,299.97,304.48,0.0,0.0,0.000,375984.3,375984.3,31303,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460768430,391665.00
04/15/2016 21:00,2,0.000,ALERT,212.38,299.97,59.986,1460768405,"201051344000417","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,369162.9,369162.9,31456,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460768432,391666.00
04/15/2016 21:00,2,0.000,ALERT,211.93,301.17,59.975,1460768405,"274151322000083","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,641769.2,641769.2,20289,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460768434,391667.00
04/15/2016 21:00,2,0.000,ALERT,212.38,300.57,59.970,1460768405,"274151322000076","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,682702.6,682702.6,20293,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460768436,391668.00
04/15/2016 21:00,2,0.000,ALERT,212.38,302.98,59.981,1460768405,"201051344000868","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,362537.0,362537.0,26539,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460768438,391669.00
04/15/2016 21:00,2,0.000,ALERT,211.93,301.47,60.034,1460768405,"274151322000095","219011344069620",0.00,16.70,0,300.57,303.88,0.0,0.0,0.000,675755.6,675755.6,20191,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460768440,391670.00
04/15/2016 21:00,2,0.000,ALERT,212.38,302.37,60.007,1460768405,"201051344000988","219011344069620",0.00,15.50,0,298.17,303.88,0.0,0.0,0.000,359902.2,359902.2,26829,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460768442,391671.00
04/15/2016 21:00,2,0.000,ALERT,212.16,300.27,59.986,1460768405,"201051344001025","219011344069620",0.00,15.00,0,299.07,304.48,0.0,0.0,0.000,373541.7,373541.7,31349,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460768443,391672.00
04/15/2016 21:00,2,0.000,ALERT,212.16,302.07,59.991,1460768405,"201051344000458","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,370461.2,370461.2,26751,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460768445,391673.00
04/15/2016 21:00,2,0.000,ALERT,213.06,302.07,59.991,1460768405,"201051344000853","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,368950.9,368950.9,26345,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460768447,391674.00
04/15/2016 21:00,2,0.000,ALERT,212.83,300.87,59.991,1460768405,"201051344000685","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,375552.9,375552.9,31172,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460768449,391675.00
04/15/2016 21:00,2,0.000,ALERT,212.38,300.27,59.991,1460768405,"201051344000917","219011344069620",0.00,16.00,0,298.17,303.58,0.0,0.0,0.000,372721.7,372721.7,31174,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460768450,391676.00
04/15/2016 21:00,2,0.000,ALERT,212.61,301.17,60.023,1460768405,"201051344001145","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,377833.2,377833.2,31034,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460768452,391677.00
04/15/2016 21:00,2,0.000,ALERT,212.38,299.97,59.986,1460768405,"201051344000651","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,369768.3,369768.3,31402,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460768454,391678.00
04/15/2016 21:00,2,0.000,ALERT,211.70,300.27,59.981,1460768405,"274151322000088","219011344069620",0.00,17.00,0,299.67,302.68,0.0,0.0,0.000,621525.8,621525.8,19972,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460768456,391679.00
04/15/2016 21:00,2,0.000,ALERT,212.83,299.97,60.012,1460768405,"274151322000068","219011344069620",0.00,17.50,0,299.07,302.07,0.0,0.0,0.000,518891.6,518891.6,21345,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460768458,391680.00
04/15/2016 21:00,2,0.000,ALERT,211.93,300.57,60.002,1460768405,"201051344001135","219011344069620",0.00,15.30,0,299.67,304.48,0.0,0.0,0.000,366140.4,366140.4,31357,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460768459,391681.00
04/15/2016 21:00,2,0.000,ALERT,211.93,302.68,59.981,1460768405,"201051344000594","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,373644.6,373644.6,26788,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460768461,391682.00
04/15/2016 21:00,2,0.000,ALERT,212.38,300.57,59.981,1460768405,"201051344001203","219011344069620",0.00,15.30,0,299.37,305.68,0.0,0.0,0.000,372721.5,372721.5,31356,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460768463,391683.00
04/15/2016 21:00,2,0.000,ALERT,211.70,301.17,59.975,1460768405,"274151322000054","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,635204.7,635204.7,19997,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460768465,391684.00
04/15/2016 21:00,2,0.000,ALERT,212.61,301.77,59.959,1460768405,"201051344000867","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,361874.6,361874.6,26791,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460768467,391685.00
04/15/2016 21:00,2,0.000,ALERT,212.38,300.87,59.970,1460768405,"201051344001093","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,371660.4,371660.4,31227,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460768469,391686.00
04/15/2016 21:00,2,0.000,ALERT,212.16,302.07,59.933,1460768405,"201051344000900","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,377295.5,377295.5,26179,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460768471,391687.00
04/15/2016 21:00,2,0.000,ALERT,212.61,301.47,59.975,1460768405,"201051344000648","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,369805.9,369805.9,26485,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460768472,391688.00
04/15/2016 21:00,2,0.000,ALERT,212.38,302.68,59.975,1460768405,"201051344000569","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,378528.0,378528.0,26113,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460768474,391689.00
04/15/2016 21:00,2,0.000,ALERT,212.38,302.37,59.965,1460768405,"201051344000983","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,370098.6,370098.6,26584,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460768476,391690.00
04/15/2016 21:00,2,0.000,ALERT,212.38,301.77,59.970,1460768405,"201051344001158","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,364906.0,364906.0,26843,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460768478,391691.00
04/15/2016 21:00,2,0.000,ALERT,212.83,302.37,60.007,1460768405,"201051344000576","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,371722.2,371722.2,26254,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460768480,391692.00
04/15/2016 21:00,2,0.000,ALERT,212.16,300.27,59.975,1460768405,"274151322000087","219011344069620",0.00,18.00,0,299.07,302.37,0.0,0.0,0.000,609408.0,609408.0,20070,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460768481,391693.00
04/15/2016 21:15,2,0.000,ALERT,212.83,302.07,59.970,1460769304,"201051344000645","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,371287.2,371287.2,26403,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460769306,391694.00
04/15/2016 21:15,2,0.000,ALERT,211.93,300.57,59.965,1460769304,"274151322000085","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,637987.0,637987.0,20011,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460769307,391695.00
04/15/2016 21:15,2,0.000,ALERT,212.83,301.47,59.965,1460769304,"201051344000633","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,362143.1,362143.1,26862,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460769309,391696.00
04/15/2016 21:15,2,0.000,ALERT,212.38,301.77,59.965,1460769304,"201051344000469","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,363402.8,363402.8,26807,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460769311,391697.00
04/15/2016 21:15,2,0.000,ALERT,212.38,301.47,59.996,1460769304,"201051344000646","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,367733.3,367733.3,31365,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460769313,391698.00
04/15/2016 21:15,2,0.000,ALERT,211.48,301.17,59.970,1460769304,"274151322000052","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,647518.0,647518.0,20235,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460769315,391699.00
04/15/2016 21:15,2,0.000,ALERT,212.83,302.07,59.981,1460769304,"201051344000585","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,373586.3,373586.3,31370,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460769316,391700.00
04/15/2016 21:15,2,0.000,ALERT,212.61,302.07,59.975,1460769304,"201051344001230","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,371584.2,371584.2,31162,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460769318,391701.00
04/15/2016 21:15,2,0.000,ALERT,213.06,302.37,59.965,1460769304,"201051344000582","219011344069620",0.00,14.30,0,299.97,303.28,0.0,0.0,0.000,365130.2,365130.2,31341,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460769320,391702.00
04/15/2016 21:15,2,0.000,ALERT,212.38,301.77,59.970,1460769304,"201051344000955","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,376679.8,376679.8,31279,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460769322,391703.00
04/15/2016 21:15,2,0.000,ALERT,211.93,300.27,59.975,1460769304,"274151322000094","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,519244.3,519244.3,21141,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460769323,391704.00
04/15/2016 21:15,2,0.000,ALERT,212.16,302.37,59.928,1460769304,"201051344000579","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,376843.3,376843.3,6883,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460769325,391705.00
04/15/2016 21:15,2,0.000,ALERT,212.38,302.07,59.970,1460769304,"201051344000890","219011344069620",0.00,14.70,0,298.77,303.88,0.0,0.0,0.000,373829.3,373829.3,31302,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460769327,391706.00
04/15/2016 21:15,2,0.000,ALERT,212.83,301.77,59.996,1460769304,"201051344000438","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,375984.3,375984.3,31305,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460769329,391707.00
04/15/2016 21:15,2,0.000,ALERT,212.83,300.87,59.975,1460769304,"201051344000417","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,369162.9,369162.9,31458,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460769331,391708.00
04/15/2016 21:15,2,0.000,ALERT,211.93,300.87,59.975,1460769304,"274151322000083","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,641769.2,641769.2,20291,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460769333,391709.00
04/15/2016 21:15,2,0.000,ALERT,212.38,300.87,59.975,1460769304,"274151322000076","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,682702.6,682702.6,20295,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460769334,391710.00
