ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/15/2016 21:15,2,0.000,ALERT,212.16,302.68,59.981,1460769304,"201051344000868","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,362537.0,362537.0,26541,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460769336,391711.00
04/15/2016 21:15,2,0.000,ALERT,211.93,302.07,59.986,1460769304,"274151322000095","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,675755.6,675755.6,20193,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460769338,391712.00
04/15/2016 21:15,2,0.000,ALERT,212.16,302.07,59.949,1460769304,"201051344000988","219011344069620",0.00,14.70,0,297.87,303.88,0.0,0.0,0.000,359902.2,359902.2,26831,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460769340,391713.00
04/15/2016 21:15,2,0.000,ALERT,212.38,300.87,59.986,1460769304,"201051344001025","219011344069620",0.00,14.30,0,298.17,303.28,0.0,0.0,0.000,373541.7,373541.7,31351,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460769342,391714.00
04/15/2016 21:15,2,0.000,ALERT,212.38,302.37,59.975,1460769304,"201051344000458","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,370461.2,370461.2,26753,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460769343,391715.00
04/15/2016 21:15,2,0.000,ALERT,212.83,301.77,59.981,1460769304,"201051344000853","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,368950.9,368950.9,26347,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460769345,391716.00
04/15/2016 21:15,2,0.000,ALERT,212.83,301.17,59.981,1460769304,"201051344000685","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,375552.9,375552.9,31174,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460769347,391717.00
04/15/2016 21:15,2,0.000,ALERT,212.83,301.17,59.986,1460769304,"201051344000917","219011344069620",0.00,15.30,0,297.57,302.37,0.0,0.0,0.000,372721.7,372721.7,31176,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460769349,391718.00
04/15/2016 21:15,2,0.000,ALERT,212.83,301.77,59.991,1460769304,"201051344001145","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,377833.2,377833.2,31036,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460769351,391719.00
04/15/2016 21:15,2,0.000,ALERT,212.83,300.87,59.981,1460769304,"201051344000651","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,369768.3,369768.3,31404,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460769352,391720.00
04/15/2016 21:15,2,0.000,ALERT,211.48,301.17,59.981,1460769304,"274151322000088","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,621525.8,621525.8,19974,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460769354,391721.00
04/15/2016 21:15,2,0.000,ALERT,212.38,299.67,59.991,1460769304,"274151322000068","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,518891.6,518891.6,21347,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460769356,391722.00
04/15/2016 21:15,2,0.000,ALERT,212.38,301.77,60.002,1460769304,"201051344001135","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,366140.4,366140.4,31359,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460769358,391723.00
04/15/2016 21:15,2,0.000,ALERT,212.16,302.68,60.007,1460769304,"201051344000594","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,373644.6,373644.6,26790,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460769360,391724.00
04/15/2016 21:15,2,0.000,ALERT,212.61,301.17,59.986,1460769304,"201051344001203","219011344069620",0.00,14.70,0,298.77,304.48,0.0,0.0,0.000,372721.5,372721.5,31358,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460769361,391725.00
04/15/2016 21:15,2,0.000,ALERT,211.70,301.47,59.996,1460769304,"274151322000054","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,635204.7,635204.7,19999,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460769363,391726.00
04/15/2016 21:15,2,0.000,ALERT,212.61,301.77,59.991,1460769304,"201051344000867","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,361874.6,361874.6,26793,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460769365,391727.00
04/15/2016 21:15,2,0.000,ALERT,212.61,301.77,59.981,1460769304,"201051344001093","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,371660.4,371660.4,31229,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460769367,391728.00
04/15/2016 21:15,2,0.000,ALERT,212.16,302.07,59.991,1460769304,"201051344000900","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,377295.5,377295.5,26181,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460769369,391729.00
04/15/2016 21:15,2,0.000,ALERT,212.61,301.77,59.991,1460769304,"201051344000648","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,369805.9,369805.9,26487,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460769370,391730.00
04/15/2016 21:15,2,0.000,ALERT,212.38,302.68,59.991,1460769304,"201051344000569","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,378528.0,378528.0,26115,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460769372,391731.00
04/15/2016 21:15,2,0.000,ALERT,212.38,302.68,59.965,1460769304,"201051344000983","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,370098.6,370098.6,26586,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460769374,391732.00
04/15/2016 21:15,2,0.000,ALERT,212.61,302.07,59.986,1460769304,"201051344001158","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,364906.0,364906.0,26845,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460769376,391733.00
04/15/2016 21:15,2,0.000,ALERT,212.38,302.07,59.991,1460769304,"201051344000576","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,371722.2,371722.2,26256,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460769378,391734.00
04/15/2016 21:15,2,0.000,ALERT,211.93,299.97,59.991,1460769304,"274151322000087","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,609408.0,609408.0,20072,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460769380,391735.00
04/15/2016 21:30,2,0.000,ALERT,213.06,302.37,59.986,1460770203,"201051344000645","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,371287.2,371287.2,26405,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460770205,391736.00
04/15/2016 21:30,2,0.000,ALERT,212.38,301.17,59.986,1460770203,"274151322000085","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,637987.0,637987.0,20013,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460770207,391737.00
04/15/2016 21:30,2,0.000,ALERT,213.06,302.37,60.012,1460770203,"201051344000633","219011344069620",0.00,13.30,0,298.47,303.28,0.0,0.0,0.000,362143.1,362143.1,26864,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460770209,391738.00
04/15/2016 21:30,2,0.000,ALERT,212.61,302.68,59.996,1460770203,"201051344000469","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,363402.8,363402.8,26809,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460770211,391739.00
04/15/2016 21:30,2,0.000,ALERT,212.16,300.87,60.002,1460770203,"201051344000646","219011344069620",0.00,13.70,0,298.17,302.98,0.0,0.0,0.000,367733.3,367733.3,31367,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460770213,391740.00
04/15/2016 21:30,2,0.000,ALERT,211.93,301.17,59.996,1460770203,"274151322000052","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,647518.0,647518.0,20237,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460770214,391741.00
04/15/2016 21:30,2,0.000,ALERT,212.61,301.17,60.034,1460770203,"201051344000585","219011344069620",0.00,14.00,0,298.47,303.28,0.0,0.0,0.000,373586.3,373586.3,31372,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460770216,391742.00
04/15/2016 21:30,2,0.000,ALERT,212.61,301.47,59.959,1460770203,"201051344001230","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,371584.2,371584.2,31164,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460770218,391743.00
04/15/2016 21:30,2,0.000,ALERT,213.06,302.07,60.007,1460770203,"201051344000582","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,365130.2,365130.2,31343,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460770220,391744.00
04/15/2016 21:30,2,0.000,ALERT,212.16,301.17,59.996,1460770203,"201051344000955","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,376679.8,376679.8,31281,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460770222,391745.00
04/15/2016 21:30,2,0.000,ALERT,212.16,300.57,60.002,1460770203,"274151322000094","219011344069620",0.00,15.00,0,298.47,301.77,0.0,0.0,0.000,519244.3,519244.3,21143,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460770223,391746.00
04/15/2016 21:30,2,0.000,ALERT,212.61,303.28,60.007,1460770203,"201051344000579","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,376843.3,376843.3,6885,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460770225,391747.00
04/15/2016 21:30,2,0.000,ALERT,212.38,301.17,60.012,1460770203,"201051344000890","219011344069620",0.00,14.30,0,299.37,304.18,0.0,0.0,0.000,373829.3,373829.3,31304,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460770227,391748.00
04/15/2016 21:30,2,0.000,ALERT,212.61,301.17,60.002,1460770203,"201051344000438","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,375984.3,375984.3,31307,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460770229,391749.00
04/15/2016 21:30,2,0.000,ALERT,212.61,300.27,60.002,1460770203,"201051344000417","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,369162.9,369162.9,31460,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460770230,391750.00
04/15/2016 21:30,2,0.000,ALERT,212.16,300.87,59.981,1460770203,"274151322000083","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,641769.2,641769.2,20293,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460770232,391751.00
04/15/2016 21:30,2,0.000,ALERT,212.61,300.87,59.996,1460770203,"274151322000076","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,682702.6,682702.6,20297,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460770234,391752.00
04/15/2016 21:30,2,0.000,ALERT,212.38,303.28,59.949,1460770203,"201051344000868","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,362537.0,362537.0,26543,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460770236,391753.00
04/15/2016 21:30,2,0.000,ALERT,212.16,302.37,59.986,1460770203,"274151322000095","219011344069620",0.00,14.70,0,299.97,303.28,0.0,0.0,0.000,675755.6,675755.6,20195,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460770238,391754.00
04/15/2016 21:30,2,0.000,ALERT,212.38,302.68,59.959,1460770203,"201051344000988","219011344069620",0.00,14.00,0,297.57,303.88,0.0,0.0,0.000,359902.2,359902.2,26833,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460770240,391755.00
04/15/2016 21:30,2,0.000,ALERT,212.16,299.97,59.981,1460770203,"201051344001025","219011344069620",0.00,13.30,0,298.17,303.58,0.0,0.0,0.000,373541.7,373541.7,31353,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460770241,391756.00
04/15/2016 21:30,2,0.000,ALERT,212.38,302.37,60.002,1460770203,"201051344000458","219011344069620",0.00,14.70,0,300.27,304.78,0.0,0.0,0.000,370461.2,370461.2,26755,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460770243,391757.00
04/15/2016 21:30,2,0.000,ALERT,213.06,302.37,59.981,1460770203,"201051344000853","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,368950.9,368950.9,26349,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460770245,391758.00
04/15/2016 21:30,2,0.000,ALERT,212.83,300.87,59.970,1460770203,"201051344000685","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,375552.9,375552.9,31176,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460770247,391759.00
04/15/2016 21:30,2,0.000,ALERT,212.61,300.57,59.970,1460770203,"201051344000917","219011344069620",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,372721.7,372721.7,31178,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460770249,391760.00
04/15/2016 21:30,2,0.000,ALERT,212.61,301.17,59.970,1460770203,"201051344001145","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,377833.2,377833.2,31038,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460770251,391761.00
04/15/2016 21:30,2,0.000,ALERT,212.61,300.27,59.965,1460770203,"201051344000651","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,369768.3,369768.3,31406,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460770253,391762.00
04/15/2016 21:30,2,0.000,ALERT,211.70,300.87,59.938,1460770203,"274151322000088","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,621525.8,621525.8,19976,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460770254,391763.00
04/15/2016 21:30,2,0.000,ALERT,212.83,300.57,59.954,1460770203,"274151322000068","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,518891.6,518891.6,21349,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460770256,391764.00
04/15/2016 21:30,2,0.000,ALERT,211.93,300.57,59.970,1460770203,"201051344001135","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,366140.4,366140.4,31361,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460770258,391765.00
04/15/2016 21:30,2,0.000,ALERT,212.16,302.98,59.928,1460770203,"201051344000594","219011344069620",0.00,14.00,0,299.67,304.48,0.0,0.0,0.000,373644.6,373644.6,26792,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460770260,391766.00
04/15/2016 21:30,2,0.000,ALERT,212.38,300.27,59.970,1460770203,"201051344001203","219011344069620",0.00,13.70,0,298.47,304.78,0.0,0.0,0.000,372721.5,372721.5,31360,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460770262,391767.00
04/15/2016 21:30,2,0.000,ALERT,211.93,301.47,59.954,1460770203,"274151322000054","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,635204.7,635204.7,20001,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460770263,391768.00
04/15/2016 21:30,2,0.000,ALERT,212.61,302.07,59.949,1460770203,"201051344000867","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,361874.6,361874.6,26795,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460770265,391769.00
04/15/2016 21:30,2,0.000,ALERT,212.38,300.87,59.959,1460770203,"201051344001093","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,371660.4,371660.4,31231,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460770267,391770.00
04/15/2016 21:30,2,0.000,ALERT,212.16,302.37,59.959,1460770203,"201051344000900","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,377295.5,377295.5,26183,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460770269,391771.00
04/15/2016 21:30,2,0.000,ALERT,212.61,301.77,59.965,1460770203,"201051344000648","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,369805.9,369805.9,26489,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460770270,391772.00
04/15/2016 21:30,2,0.000,ALERT,212.38,302.98,59.965,1460770203,"201051344000569","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,378528.0,378528.0,26117,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460770272,391773.00
04/15/2016 21:30,2,0.000,ALERT,212.38,302.37,59.970,1460770203,"201051344000983","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,370098.6,370098.6,26588,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460770274,391774.00
04/15/2016 21:30,2,0.000,ALERT,212.38,302.07,59.981,1460770203,"201051344001158","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,364906.0,364906.0,26847,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460770276,391775.00
04/15/2016 21:30,2,0.000,ALERT,212.83,302.68,59.965,1460770203,"201051344000576","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,371722.2,371722.2,26258,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460770278,391776.00
04/15/2016 21:30,2,0.000,ALERT,212.16,300.27,59.975,1460770203,"274151322000087","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,609408.0,609408.0,20074,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460770280,391777.00
04/15/2016 21:45,2,0.000,ALERT,212.83,302.07,60.002,1460771103,"201051344000645","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,371287.2,371287.2,26407,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460771105,391778.00
04/15/2016 21:45,2,0.000,ALERT,212.16,300.27,59.996,1460771103,"274151322000085","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,637987.0,637987.0,20015,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460771107,391779.00
04/15/2016 21:45,2,0.000,ALERT,212.83,301.77,60.002,1460771103,"201051344000633","219011344069620",0.00,13.00,0,298.77,303.88,0.0,0.0,0.000,362143.1,362143.1,26866,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460771109,391780.00
04/15/2016 21:45,2,0.000,ALERT,212.38,301.77,59.996,1460771103,"201051344000469","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,363402.8,363402.8,26811,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460771111,391781.00
04/15/2016 21:45,2,0.000,ALERT,212.16,300.87,60.002,1460771103,"201051344000646","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,367733.3,367733.3,31369,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460771113,391782.00
04/15/2016 21:45,2,0.000,ALERT,211.93,301.17,60.002,1460771103,"274151322000052","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,647518.0,647518.0,20239,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460771115,391783.00
04/15/2016 21:45,2,0.000,ALERT,212.61,301.17,60.002,1460771103,"201051344000585","219011344069620",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,373586.3,373586.3,31374,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460771116,391784.00
04/15/2016 21:45,2,0.000,ALERT,212.38,301.47,59.991,1460771103,"201051344001230","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,371584.2,371584.2,31166,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460771118,391785.00
04/15/2016 21:45,2,0.000,ALERT,213.06,302.68,59.996,1460771103,"201051344000582","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,365130.2,365130.2,31345,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460771120,391786.00
04/15/2016 21:45,2,0.000,ALERT,212.16,301.47,59.996,1460771103,"201051344000955","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,376679.8,376679.8,31283,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460771122,391787.00
04/15/2016 21:45,2,0.000,ALERT,212.16,300.27,59.991,1460771103,"274151322000094","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,519244.3,519244.3,21145,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460771123,391788.00
04/15/2016 21:45,2,0.000,ALERT,212.38,302.37,59.986,1460771103,"201051344000579","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,376843.3,376843.3,6887,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460771125,391789.00
04/15/2016 21:45,2,0.000,ALERT,212.38,301.47,59.991,1460771103,"201051344000890","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,373829.3,373829.3,31306,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460771127,391790.00
04/15/2016 21:45,2,0.000,ALERT,212.38,301.17,59.986,1460771103,"201051344000438","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,375984.3,375984.3,31309,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460771129,391791.00
04/15/2016 21:45,2,0.000,ALERT,212.61,300.87,59.996,1460771103,"201051344000417","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,369162.9,369162.9,31462,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460771131,391792.00
04/15/2016 21:45,2,0.000,ALERT,212.16,300.57,60.018,1460771103,"274151322000083","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,641769.2,641769.2,20295,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460771133,391793.00
04/15/2016 21:45,2,0.000,ALERT,212.83,301.47,59.996,1460771103,"274151322000076","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,682702.6,682702.6,20299,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460771134,391794.00
04/15/2016 21:45,2,0.000,ALERT,212.38,302.98,59.991,1460771103,"201051344000868","219011344069620",0.00,13.30,0,301.17,305.38,0.0,0.0,0.000,362537.0,362537.0,26545,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460771136,391795.00
04/15/2016 21:45,2,0.000,ALERT,211.93,302.07,59.991,1460771103,"274151322000095","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,675755.6,675755.6,20197,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460771138,391796.00
04/15/2016 21:45,2,0.000,ALERT,212.38,302.07,59.996,1460771103,"201051344000988","219011344069620",0.00,13.70,0,298.17,304.18,0.0,0.0,0.000,359902.2,359902.2,26835,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460771140,391797.00
04/15/2016 21:45,2,0.000,ALERT,212.38,300.87,60.018,1460771103,"201051344001025","219011344069620",0.00,13.00,0,298.47,303.88,0.0,0.0,0.000,373541.7,373541.7,31355,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460771142,391798.00
04/15/2016 21:45,2,0.000,ALERT,212.38,302.07,59.996,1460771103,"201051344000458","219011344069620",0.00,14.30,0,300.57,305.38,0.0,0.0,0.000,370461.2,370461.2,26757,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460771144,391799.00
04/15/2016 21:45,2,0.000,ALERT,213.06,301.77,59.996,1460771103,"201051344000853","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,368950.9,368950.9,26351,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460771145,391800.00
04/15/2016 21:45,2,0.000,ALERT,212.83,301.17,59.981,1460771103,"201051344000685","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,375552.9,375552.9,31178,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460771147,391801.00
04/15/2016 21:45,2,0.000,ALERT,212.83,300.87,59.996,1460771103,"201051344000917","219011344069620",0.00,14.30,0,297.87,302.98,0.0,0.0,0.000,372721.7,372721.7,31180,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460771149,391802.00
04/15/2016 21:45,2,0.000,ALERT,212.83,301.77,59.986,1460771103,"201051344001145","219011344069620",0.00,13.00,0,299.37,304.18,0.0,0.0,0.000,377833.2,377833.2,31040,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460771151,391803.00
04/15/2016 21:45,2,0.000,ALERT,212.61,300.57,59.996,1460771103,"201051344000651","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,369768.3,369768.3,31408,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460771153,391804.00
04/15/2016 21:45,2,0.000,ALERT,211.70,300.87,59.975,1460771103,"274151322000088","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,621525.8,621525.8,19978,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460771154,391805.00
04/15/2016 21:45,2,0.000,ALERT,212.61,299.97,59.991,1460771103,"274151322000068","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,518891.6,518891.6,21351,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460771156,391806.00
04/15/2016 21:45,2,0.000,ALERT,212.16,301.47,59.944,1460771103,"201051344001135","219011344069620",0.00,13.30,0,299.07,303.88,0.0,0.0,0.000,366140.4,366140.4,31363,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460771158,391807.00
04/15/2016 21:45,2,0.000,ALERT,212.16,302.98,59.996,1460771103,"201051344000594","219011344069620",0.00,13.70,0,299.97,305.08,0.0,0.0,0.000,373644.6,373644.6,26794,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460771160,391808.00
04/15/2016 21:45,2,0.000,ALERT,212.61,301.47,59.996,1460771103,"201051344001203","219011344069620",0.00,13.30,0,299.07,305.08,0.0,0.0,0.000,372721.5,372721.5,31362,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460771162,391809.00
04/15/2016 21:45,2,0.000,ALERT,211.70,300.57,59.986,1460771103,"274151322000054","219011344069620",0.00,15.00,0,298.17,303.58,0.0,0.0,0.000,635204.7,635204.7,20003,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460771163,391810.00
04/15/2016 21:45,2,0.000,ALERT,212.83,302.07,59.996,1460771103,"201051344000867","219011344069620",0.00,14.00,0,299.97,305.08,0.0,0.0,0.000,361874.6,361874.6,26797,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460771165,391811.00
04/15/2016 21:45,2,0.000,ALERT,212.83,301.77,59.996,1460771103,"201051344001093","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,371660.4,371660.4,31233,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460771167,391812.00
04/15/2016 21:45,2,0.000,ALERT,212.38,301.77,59.991,1460771103,"201051344000900","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,377295.5,377295.5,26185,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460771169,391813.00
04/15/2016 21:45,2,0.000,ALERT,212.61,301.17,59.986,1460771103,"201051344000648","219011344069620",0.00,12.70,0,299.67,304.78,0.0,0.0,0.000,369805.9,369805.9,26491,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460771171,391814.00
04/15/2016 21:45,2,0.000,ALERT,212.38,302.68,59.991,1460771103,"201051344000569","219011344069620",0.00,13.30,0,300.87,305.38,0.0,0.0,0.000,378528.0,378528.0,26119,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460771173,391815.00
04/15/2016 21:45,2,0.000,ALERT,212.38,302.37,59.991,1460771103,"201051344000983","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,370098.6,370098.6,26590,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460771175,391816.00
04/15/2016 21:45,2,0.000,ALERT,212.61,301.77,59.991,1460771103,"201051344001158","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,364906.0,364906.0,26849,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460771176,391817.00
04/15/2016 21:45,2,0.000,ALERT,212.83,302.37,60.007,1460771103,"201051344000576","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,371722.2,371722.2,26260,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460771178,391818.00
04/15/2016 21:45,2,0.000,ALERT,212.16,300.27,60.002,1460771103,"274151322000087","219011344069620",0.00,15.30,0,297.57,302.37,0.0,0.0,0.000,609408.0,609408.0,20076,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460771180,391819.00
04/15/2016 22:00,2,0.000,ALERT,213.06,302.68,59.986,1460772004,"201051344000645","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,371287.2,371287.2,26409,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772006,391820.00
04/15/2016 22:00,2,0.000,ALERT,212.61,301.77,60.018,1460772004,"274151322000085","219011344069620",0.00,14.00,0,298.47,303.58,0.0,0.0,0.000,637987.0,637987.0,20017,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772008,391821.00
04/15/2016 22:00,2,0.000,ALERT,213.29,302.68,59.986,1460772004,"201051344000633","219011344069620",0.00,12.70,0,298.17,303.88,0.0,0.0,0.000,362143.1,362143.1,26868,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460772009,391822.00
04/15/2016 22:00,2,0.000,ALERT,212.61,302.68,59.981,1460772004,"201051344000469","219011344069620",0.00,12.30,0,299.07,304.18,0.0,0.0,0.000,363402.8,363402.8,26813,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772011,391823.00
04/15/2016 22:00,2,0.000,ALERT,212.83,302.07,60.018,1460772004,"201051344000646","219011344069620",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,367733.3,367733.3,31371,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460772013,391824.00
04/15/2016 22:00,2,0.000,ALERT,212.16,302.68,59.970,1460772004,"274151322000052","219011344069620",0.00,14.00,0,298.17,303.88,0.0,0.0,0.000,647518.0,647518.0,20241,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772015,391825.00
04/15/2016 22:00,2,0.000,ALERT,213.06,302.07,59.975,1460772004,"201051344000585","219011344069620",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,373586.3,373586.3,31376,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772016,391826.00
04/15/2016 22:00,2,0.000,ALERT,212.83,302.37,59.981,1460772004,"201051344001230","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,371584.2,371584.2,31168,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772018,391827.00
04/15/2016 22:00,2,0.000,ALERT,213.51,302.68,59.991,1460772004,"201051344000582","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,365130.2,365130.2,31347,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772020,391828.00
04/15/2016 22:00,2,0.000,ALERT,212.61,302.07,59.975,1460772004,"201051344000955","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,376679.8,376679.8,31285,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772022,391829.00
04/15/2016 22:00,2,0.000,ALERT,212.38,300.87,59.975,1460772004,"274151322000094","219011344069620",0.00,13.70,0,297.87,302.98,0.0,0.0,0.000,519244.3,519244.3,21147,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772024,391830.00
04/15/2016 22:00,2,0.000,ALERT,212.83,303.58,59.975,1460772004,"201051344000579","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,376843.3,376843.3,6889,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772025,391831.00
04/15/2016 22:00,2,0.000,ALERT,212.83,302.37,59.938,1460772004,"201051344000890","219011344069620",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,373829.3,373829.3,31308,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772027,391832.00
04/15/2016 22:00,2,0.000,ALERT,213.06,301.77,59.981,1460772004,"201051344000438","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,375984.3,375984.3,31311,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460772029,391833.00
04/15/2016 22:00,2,0.000,ALERT,213.29,301.47,59.981,1460772004,"201051344000417","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,369162.9,369162.9,31464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772031,391834.00
04/15/2016 22:00,2,0.000,ALERT,212.38,301.77,59.991,1460772004,"274151322000083","219011344069620",0.00,13.70,0,298.77,303.88,0.0,0.0,0.000,641769.2,641769.2,20297,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772033,391835.00
04/15/2016 22:00,2,0.000,ALERT,212.83,302.07,60.007,1460772004,"274151322000076","219011344069620",0.00,14.00,0,298.47,303.88,0.0,0.0,0.000,682702.6,682702.6,20301,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772035,391836.00
04/15/2016 22:00,2,0.000,ALERT,212.61,303.58,60.034,1460772004,"201051344000868","219011344069620",0.00,13.00,0,300.57,305.38,0.0,0.0,0.000,362537.0,362537.0,26547,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772037,391837.00
04/15/2016 22:00,2,0.000,ALERT,212.38,302.98,59.996,1460772004,"274151322000095","219011344069620",0.00,13.70,0,299.37,304.48,0.0,0.0,0.000,675755.6,675755.6,20199,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772039,391838.00
04/15/2016 22:00,2,0.000,ALERT,212.61,302.68,59.991,1460772004,"201051344000988","219011344069620",0.00,13.30,0,297.57,304.18,0.0,0.0,0.000,359902.2,359902.2,26837,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772040,391839.00
04/15/2016 22:00,2,0.000,ALERT,212.61,301.17,59.991,1460772004,"201051344001025","219011344069620",0.00,12.70,0,298.77,304.18,0.0,0.0,0.000,373541.7,373541.7,31357,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772042,391840.00
04/15/2016 22:00,2,0.000,ALERT,212.61,302.98,59.986,1460772004,"201051344000458","219011344069620",0.00,14.00,0,300.27,305.08,0.0,0.0,0.000,370461.2,370461.2,26759,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772044,391841.00
04/15/2016 22:00,2,0.000,ALERT,213.29,302.68,59.986,1460772004,"201051344000853","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,368950.9,368950.9,26353,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772046,391842.00
04/15/2016 22:00,2,0.000,ALERT,213.29,301.77,59.986,1460772004,"201051344000685","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,375552.9,375552.9,31180,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772047,391843.00
04/15/2016 22:00,2,0.000,ALERT,213.06,301.47,59.996,1460772004,"201051344000917","219011344069620",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,372721.7,372721.7,31182,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772049,391844.00
04/15/2016 22:00,2,0.000,ALERT,213.06,302.07,59.981,1460772004,"201051344001145","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,377833.2,377833.2,31042,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772051,391845.00
04/15/2016 22:00,2,0.000,ALERT,212.83,301.17,59.996,1460772004,"201051344000651","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,369768.3,369768.3,31410,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772053,391846.00
04/15/2016 22:00,2,0.000,ALERT,212.16,301.77,59.991,1460772004,"274151322000088","219011344069620",0.00,14.30,0,297.57,303.28,0.0,0.0,0.000,621525.8,621525.8,19980,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772055,391847.00
04/15/2016 22:00,2,0.000,ALERT,213.06,301.17,59.975,1460772004,"274151322000068","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,518891.6,518891.6,21353,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772057,391848.00
04/15/2016 22:00,2,0.000,ALERT,212.61,302.07,59.986,1460772004,"201051344001135","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,366140.4,366140.4,31365,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460772058,391849.00
04/15/2016 22:00,2,0.000,ALERT,212.61,303.88,60.023,1460772004,"201051344000594","219011344069620",0.00,13.30,0,299.97,305.08,0.0,0.0,0.000,373644.6,373644.6,26796,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772060,391850.00
04/15/2016 22:00,2,0.000,ALERT,212.83,301.77,59.981,1460772004,"201051344001203","219011344069620",0.00,13.00,0,299.07,305.08,0.0,0.0,0.000,372721.5,372721.5,31364,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772062,391851.00
04/15/2016 22:00,2,0.000,ALERT,212.38,302.37,59.991,1460772004,"274151322000054","219011344069620",0.00,14.70,0,298.77,303.88,0.0,0.0,0.000,635204.7,635204.7,20005,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772064,391852.00
04/15/2016 22:00,2,0.000,ALERT,212.83,302.37,59.975,1460772004,"201051344000867","219011344069620",0.00,13.70,0,299.67,304.78,0.0,0.0,0.000,361874.6,361874.6,26799,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772066,391853.00
04/15/2016 22:00,2,0.000,ALERT,213.06,302.07,59.975,1460772004,"201051344001093","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,371660.4,371660.4,31235,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772067,391854.00
04/15/2016 22:00,2,0.000,ALERT,212.61,302.98,60.028,1460772004,"201051344000900","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,377295.5,377295.5,26187,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772069,391855.00
