ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/15/2016 22:00,2,0.000,ALERT,213.06,302.37,59.970,1460772004,"201051344000648","219011344069620",0.00,12.70,0,299.67,304.48,0.0,0.0,0.000,369805.9,369805.9,26493,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772071,391856.00
04/15/2016 22:00,2,0.000,ALERT,212.83,303.58,59.975,1460772004,"201051344000569","219011344069620",0.00,13.30,0,300.57,305.38,0.0,0.0,0.000,378528.0,378528.0,26121,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772073,391857.00
04/15/2016 22:00,2,0.000,ALERT,212.83,303.28,59.954,1460772004,"201051344000983","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,370098.6,370098.6,26592,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772075,391858.00
04/15/2016 22:00,2,0.000,ALERT,212.83,302.68,59.959,1460772004,"201051344001158","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,364906.0,364906.0,26851,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772077,391859.00
04/15/2016 22:00,2,0.000,ALERT,213.29,303.28,59.949,1460772004,"201051344000576","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,371722.2,371722.2,26262,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772078,391860.00
04/15/2016 22:00,2,0.000,ALERT,212.61,300.87,59.981,1460772004,"274151322000087","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,609408.0,609408.0,20078,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772080,391861.00
04/15/2016 22:15,2,0.000,ALERT,213.74,303.28,59.965,1460772903,"201051344000645","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,371287.2,371287.2,26411,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772905,391862.00
04/15/2016 22:15,2,0.000,ALERT,212.61,301.47,59.954,1460772903,"274151322000085","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,637987.0,637987.0,20019,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460772907,391863.00
04/15/2016 22:15,2,0.000,ALERT,213.74,302.98,59.996,1460772903,"201051344000633","219011344069620",0.00,12.70,0,299.07,304.48,0.0,0.0,0.000,362143.1,362143.1,26870,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772909,391864.00
04/15/2016 22:15,2,0.000,ALERT,213.29,303.88,59.996,1460772903,"201051344000469","219011344069620",0.00,12.30,0,299.67,304.48,0.0,0.0,0.000,363402.8,363402.8,26815,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772911,391865.00
04/15/2016 22:15,2,0.000,ALERT,213.29,302.98,60.002,1460772903,"201051344000646","219011344069620",0.00,13.00,0,299.37,304.18,0.0,0.0,0.000,367733.3,367733.3,31373,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460772913,391866.00
04/15/2016 22:15,2,0.000,ALERT,212.38,302.37,59.996,1460772903,"274151322000052","219011344069620",0.00,14.00,0,298.47,304.18,0.0,0.0,0.000,647518.0,647518.0,20243,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460772915,391867.00
04/15/2016 22:15,2,0.000,ALERT,213.74,303.58,60.002,1460772903,"201051344000585","219011344069620",0.00,13.30,0,299.37,304.48,0.0,0.0,0.000,373586.3,373586.3,31378,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772916,391868.00
04/15/2016 22:15,2,0.000,ALERT,213.51,303.58,60.007,1460772903,"201051344001230","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,371584.2,371584.2,31170,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772918,391869.00
04/15/2016 22:15,2,0.000,ALERT,214.19,304.18,60.012,1460772903,"201051344000582","219011344069620",0.00,12.30,0,300.57,305.08,0.0,0.0,0.000,365130.2,365130.2,31349,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772920,391870.00
04/15/2016 22:15,2,0.000,ALERT,213.29,302.98,59.965,1460772903,"201051344000955","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,376679.8,376679.8,31287,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772922,391871.00
04/15/2016 22:15,2,0.000,ALERT,212.61,301.77,59.996,1460772903,"274151322000094","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,519244.3,519244.3,21149,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772924,391872.00
04/15/2016 22:15,2,0.000,ALERT,213.29,304.48,60.034,1460772903,"201051344000579","219011344069620",0.00,13.30,0,301.17,305.68,0.0,0.0,0.000,376843.3,376843.3,6891,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772925,391873.00
04/15/2016 22:15,2,0.000,ALERT,213.51,303.58,60.002,1460772903,"201051344000890","219011344069620",0.00,13.30,0,299.97,305.38,0.0,0.0,0.000,373829.3,373829.3,31310,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772927,391874.00
04/15/2016 22:15,2,0.000,ALERT,213.74,303.28,60.002,1460772903,"201051344000438","219011344069620",0.00,12.70,0,299.97,304.78,0.0,0.0,0.000,375984.3,375984.3,31313,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772929,391875.00
04/15/2016 22:15,2,0.000,ALERT,213.74,302.37,60.007,1460772903,"201051344000417","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,369162.9,369162.9,31466,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460772931,391876.00
04/15/2016 22:15,2,0.000,ALERT,212.61,302.98,59.996,1460772903,"274151322000083","219011344069620",0.00,13.30,0,298.77,304.18,0.0,0.0,0.000,641769.2,641769.2,20299,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460772933,391877.00
04/15/2016 22:15,2,0.000,ALERT,213.06,301.47,59.996,1460772903,"274151322000076","219011344069620",0.00,13.70,0,298.77,303.88,0.0,0.0,0.000,682702.6,682702.6,20303,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772934,391878.00
04/15/2016 22:15,2,0.000,ALERT,213.29,304.78,60.007,1460772903,"201051344000868","219011344069620",0.00,13.00,0,301.47,305.98,0.0,0.0,0.000,362537.0,362537.0,26549,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772936,391879.00
04/15/2016 22:15,2,0.000,ALERT,212.61,302.68,60.023,1460772903,"274151322000095","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,675755.6,675755.6,20201,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772938,391880.00
04/15/2016 22:15,2,0.000,ALERT,213.29,303.88,60.023,1460772903,"201051344000988","219011344069620",0.00,13.00,0,298.47,304.78,0.0,0.0,0.000,359902.2,359902.2,26839,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772940,391881.00
04/15/2016 22:15,2,0.000,ALERT,213.51,302.68,60.007,1460772903,"201051344001025","219011344069620",0.00,12.70,0,299.07,304.78,0.0,0.0,0.000,373541.7,373541.7,31359,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772942,391882.00
04/15/2016 22:15,2,0.000,ALERT,213.06,303.88,60.007,1460772903,"201051344000458","219011344069620",0.00,14.00,0,300.87,305.98,0.0,0.0,0.000,370461.2,370461.2,26761,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772943,391883.00
04/15/2016 22:15,2,0.000,ALERT,213.96,303.88,60.007,1460772903,"201051344000853","219011344069620",0.00,12.70,0,300.57,305.38,0.0,0.0,0.000,368950.9,368950.9,26355,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772945,391884.00
04/15/2016 22:15,2,0.000,ALERT,213.96,302.98,59.975,1460772903,"201051344000685","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,375552.9,375552.9,31182,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772947,391885.00
04/15/2016 22:15,2,0.000,ALERT,213.74,302.37,60.002,1460772903,"201051344000917","219011344069620",0.00,13.70,0,298.47,303.88,0.0,0.0,0.000,372721.7,372721.7,31184,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772949,391886.00
04/15/2016 22:15,2,0.000,ALERT,213.74,302.98,60.002,1460772903,"201051344001145","219011344069620",0.00,12.70,0,300.27,305.08,0.0,0.0,0.000,377833.2,377833.2,31044,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772951,391887.00
04/15/2016 22:15,2,0.000,ALERT,213.51,302.37,60.002,1460772903,"201051344000651","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,369768.3,369768.3,31412,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772952,391888.00
04/15/2016 22:15,2,0.000,ALERT,212.16,302.07,59.981,1460772903,"274151322000088","219011344069620",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,621525.8,621525.8,19982,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772954,391889.00
04/15/2016 22:15,2,0.000,ALERT,213.51,301.77,59.996,1460772903,"274151322000068","219011344069620",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,518891.6,518891.6,21355,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772956,391890.00
04/15/2016 22:15,2,0.000,ALERT,213.29,302.68,59.996,1460772903,"201051344001135","219011344069620",0.00,12.70,0,299.97,304.78,0.0,0.0,0.000,366140.4,366140.4,31367,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772958,391891.00
04/15/2016 22:15,2,0.000,ALERT,213.06,304.18,60.002,1460772903,"201051344000594","219011344069620",0.00,13.30,0,300.57,305.68,0.0,0.0,0.000,373644.6,373644.6,26798,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772960,391892.00
04/15/2016 22:15,2,0.000,ALERT,213.74,302.68,60.018,1460772903,"201051344001203","219011344069620",0.00,13.00,0,299.67,305.98,0.0,0.0,0.000,372721.5,372721.5,31366,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772962,391893.00
04/15/2016 22:15,2,0.000,ALERT,212.38,302.68,60.007,1460772903,"274151322000054","219011344069620",0.00,14.00,0,298.47,304.18,0.0,0.0,0.000,635204.7,635204.7,20007,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772964,391894.00
04/15/2016 22:15,2,0.000,ALERT,213.51,303.28,59.991,1460772903,"201051344000867","219011344069620",0.00,13.30,0,300.27,305.68,0.0,0.0,0.000,361874.6,361874.6,26801,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772965,391895.00
04/15/2016 22:15,2,0.000,ALERT,213.51,302.68,60.007,1460772903,"201051344001093","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,371660.4,371660.4,31237,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460772967,391896.00
04/15/2016 22:15,2,0.000,ALERT,213.06,303.28,59.991,1460772903,"201051344000900","219011344069620",0.00,12.70,0,300.57,305.08,0.0,0.0,0.000,377295.5,377295.5,26189,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772969,391897.00
04/15/2016 22:15,2,0.000,ALERT,213.51,302.68,60.002,1460772903,"201051344000648","219011344069620",0.00,12.30,0,299.97,305.38,0.0,0.0,0.000,369805.9,369805.9,26495,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772971,391898.00
04/15/2016 22:15,2,0.000,ALERT,213.06,303.88,60.023,1460772903,"201051344000569","219011344069620",0.00,13.00,0,301.17,305.98,0.0,0.0,0.000,378528.0,378528.0,26123,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772973,391899.00
04/15/2016 22:15,2,0.000,ALERT,213.06,303.28,59.981,1460772903,"201051344000983","219011344069620",0.00,13.00,0,300.87,305.68,0.0,0.0,0.000,370098.6,370098.6,26594,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772974,391900.00
04/15/2016 22:15,2,0.000,ALERT,213.29,302.98,60.002,1460772903,"201051344001158","219011344069620",0.00,12.30,0,299.97,304.78,0.0,0.0,0.000,364906.0,364906.0,26853,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460772976,391901.00
04/15/2016 22:15,2,0.000,ALERT,213.51,303.58,60.034,1460772903,"201051344000576","219011344069620",0.00,12.70,0,300.57,305.38,0.0,0.0,0.000,371722.2,371722.2,26264,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772978,391902.00
04/15/2016 22:15,2,0.000,ALERT,212.61,301.77,59.991,1460772903,"274151322000087","219011344069620",0.00,14.30,0,298.17,303.28,0.0,0.0,0.000,609408.0,609408.0,20080,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460772980,391903.00
04/15/2016 22:30,2,0.000,ALERT,213.29,302.37,60.002,1460773803,"201051344000645","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,371287.2,371287.2,26413,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460773805,391904.00
04/15/2016 22:30,2,0.000,ALERT,212.38,301.17,59.991,1460773803,"274151322000085","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,637987.0,637987.0,20021,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460773807,391905.00
04/15/2016 22:30,2,0.000,ALERT,213.06,301.77,59.981,1460773803,"201051344000633","219011344069620",0.00,12.30,0,299.37,304.78,0.0,0.0,0.000,362143.1,362143.1,26872,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460773809,391906.00
04/15/2016 22:30,2,0.000,ALERT,212.83,302.07,59.981,1460773803,"201051344000469","219011344069620",0.00,12.00,0,300.27,305.08,0.0,0.0,0.000,363402.8,363402.8,26817,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460773811,391907.00
04/15/2016 22:30,2,0.000,ALERT,212.83,301.17,59.970,1460773803,"201051344000646","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,367733.3,367733.3,31375,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460773813,391908.00
04/15/2016 22:30,2,0.000,ALERT,211.93,301.17,59.965,1460773803,"274151322000052","219011344069620",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,647518.0,647518.0,20245,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460773815,391909.00
04/15/2016 22:30,2,0.000,ALERT,213.29,301.47,59.981,1460773803,"201051344000585","219011344069620",0.00,13.00,0,299.97,304.78,0.0,0.0,0.000,373586.3,373586.3,31380,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460773816,391910.00
04/15/2016 22:30,2,0.000,ALERT,213.06,301.77,59.981,1460773803,"201051344001230","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,371584.2,371584.2,31172,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460773818,391911.00
04/15/2016 22:30,2,0.000,ALERT,213.51,302.07,59.986,1460773803,"201051344000582","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,365130.2,365130.2,31351,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460773820,391912.00
04/15/2016 22:30,2,0.000,ALERT,212.61,301.17,59.975,1460773803,"201051344000955","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,376679.8,376679.8,31289,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460773822,391913.00
04/15/2016 22:30,2,0.000,ALERT,212.38,300.27,59.986,1460773803,"274151322000094","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,519244.3,519244.3,21151,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460773824,391914.00
04/15/2016 22:30,2,0.000,ALERT,212.83,302.98,59.996,1460773803,"201051344000579","219011344069620",0.00,13.30,0,301.77,306.28,0.0,0.0,0.000,376843.3,376843.3,6893,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460773826,391915.00
04/15/2016 22:30,2,0.000,ALERT,213.06,301.77,59.981,1460773803,"201051344000890","219011344069620",0.00,13.30,0,300.87,305.68,0.0,0.0,0.000,373829.3,373829.3,31312,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460773827,391916.00
04/15/2016 22:30,2,0.000,ALERT,213.06,301.17,59.975,1460773803,"201051344000438","219011344069620",0.00,12.70,0,300.57,305.08,0.0,0.0,0.000,375984.3,375984.3,31315,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460773829,391917.00
04/15/2016 22:30,2,0.000,ALERT,213.29,300.57,59.981,1460773803,"201051344000417","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,369162.9,369162.9,31468,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460773831,391918.00
04/15/2016 22:30,2,0.000,ALERT,212.16,300.87,59.981,1460773803,"274151322000083","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,641769.2,641769.2,20301,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460773833,391919.00
04/15/2016 22:30,2,0.000,ALERT,212.83,300.87,59.981,1460773803,"274151322000076","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,682702.6,682702.6,20305,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460773834,391920.00
04/15/2016 22:30,2,0.000,ALERT,212.61,302.68,60.023,1460773803,"201051344000868","219011344069620",0.00,12.70,0,302.07,306.58,0.0,0.0,0.000,362537.0,362537.0,26551,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460773836,391921.00
04/15/2016 22:30,2,0.000,ALERT,212.16,302.07,59.970,1460773803,"274151322000095","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,675755.6,675755.6,20203,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460773838,391922.00
04/15/2016 22:30,2,0.000,ALERT,212.61,302.37,59.981,1460773803,"201051344000988","219011344069620",0.00,13.00,0,299.07,305.08,0.0,0.0,0.000,359902.2,359902.2,26841,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460773840,391923.00
04/15/2016 22:30,2,0.000,ALERT,213.06,300.87,59.938,1460773803,"201051344001025","219011344069620",0.00,12.30,0,299.97,305.38,0.0,0.0,0.000,373541.7,373541.7,31361,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460773842,391924.00
04/15/2016 22:30,2,0.000,ALERT,212.61,302.68,59.975,1460773803,"201051344000458","219011344069620",0.00,13.70,0,301.47,306.28,0.0,0.0,0.000,370461.2,370461.2,26763,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460773844,391925.00
04/15/2016 22:30,2,0.000,ALERT,213.29,302.07,59.981,1460773803,"201051344000853","219011344069620",0.00,12.70,0,301.17,305.98,0.0,0.0,0.000,368950.9,368950.9,26357,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460773845,391926.00
04/15/2016 22:30,2,0.000,ALERT,213.51,301.47,59.981,1460773803,"201051344000685","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,375552.9,375552.9,31184,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460773847,391927.00
04/15/2016 22:30,2,0.000,ALERT,213.29,300.87,59.970,1460773803,"201051344000917","219011344069620",0.00,13.30,0,299.07,303.88,0.0,0.0,0.000,372721.7,372721.7,31186,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460773849,391928.00
04/15/2016 22:30,2,0.000,ALERT,213.51,301.47,59.928,1460773803,"201051344001145","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,377833.2,377833.2,31046,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460773851,391929.00
04/15/2016 22:30,2,0.000,ALERT,213.29,300.57,59.991,1460773803,"201051344000651","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,369768.3,369768.3,31414,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460773853,391930.00
04/15/2016 22:30,2,0.000,ALERT,211.93,300.87,59.981,1460773803,"274151322000088","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,621525.8,621525.8,19984,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460773854,391931.00
04/15/2016 22:30,2,0.000,ALERT,213.06,300.27,59.954,1460773803,"274151322000068","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,518891.6,518891.6,21357,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460773856,391932.00
04/15/2016 22:30,2,0.000,ALERT,212.61,301.17,59.986,1460773803,"201051344001135","219011344069620",0.00,12.70,0,300.57,305.08,0.0,0.0,0.000,366140.4,366140.4,31369,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460773858,391933.00
04/15/2016 22:30,2,0.000,ALERT,212.83,303.28,59.991,1460773803,"201051344000594","219011344069620",0.00,13.00,0,301.17,305.98,0.0,0.0,0.000,373644.6,373644.6,26800,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460773860,391934.00
04/15/2016 22:30,2,0.000,ALERT,213.06,300.87,59.996,1460773803,"201051344001203","219011344069620",0.00,12.70,0,300.27,306.28,0.0,0.0,0.000,372721.5,372721.5,31368,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460773862,391935.00
04/15/2016 22:30,2,0.000,ALERT,212.38,300.87,59.991,1460773803,"274151322000054","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,635204.7,635204.7,20009,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460773864,391936.00
04/15/2016 22:30,2,0.000,ALERT,212.83,301.77,59.996,1460773803,"201051344000867","219011344069620",0.00,13.30,0,300.87,305.68,0.0,0.0,0.000,361874.6,361874.6,26803,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460773865,391937.00
04/15/2016 22:30,2,0.000,ALERT,213.06,300.87,59.991,1460773803,"201051344001093","219011344069620",0.00,13.30,0,299.07,304.18,0.0,0.0,0.000,371660.4,371660.4,31239,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460773867,391938.00
04/15/2016 22:30,2,0.000,ALERT,212.61,302.37,60.028,1460773803,"201051344000900","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,377295.5,377295.5,26191,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460773869,391939.00
04/15/2016 22:30,2,0.000,ALERT,213.29,302.07,59.996,1460773803,"201051344000648","219011344069620",0.00,12.30,0,300.57,305.38,0.0,0.0,0.000,369805.9,369805.9,26497,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460773871,391940.00
04/15/2016 22:30,2,0.000,ALERT,212.83,303.28,59.996,1460773803,"201051344000569","219011344069620",0.00,12.70,0,301.77,305.98,0.0,0.0,0.000,378528.0,378528.0,26125,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460773873,391941.00
04/15/2016 22:30,2,0.000,ALERT,212.83,302.68,60.002,1460773803,"201051344000983","219011344069620",0.00,13.00,0,301.77,305.68,0.0,0.0,0.000,370098.6,370098.6,26596,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460773874,391942.00
04/15/2016 22:30,2,0.000,ALERT,212.83,302.07,60.002,1460773803,"201051344001158","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,364906.0,364906.0,26855,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460773876,391943.00
04/15/2016 22:30,2,0.000,ALERT,213.29,302.98,60.002,1460773803,"201051344000576","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,371722.2,371722.2,26266,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460773878,391944.00
04/15/2016 22:30,2,0.000,ALERT,212.61,300.27,60.002,1460773803,"274151322000087","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,609408.0,609408.0,20082,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460773880,391945.00
04/15/2016 22:45,2,0.000,ALERT,213.06,302.37,59.965,1460774704,"201051344000645","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,371287.2,371287.2,26415,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774706,391946.00
04/15/2016 22:45,2,0.000,ALERT,212.38,300.57,59.959,1460774704,"274151322000085","219011344069620",0.00,13.00,0,299.37,302.68,0.0,0.0,0.000,637987.0,637987.0,20023,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774707,391947.00
04/15/2016 22:45,2,0.000,ALERT,213.29,302.07,59.965,1460774704,"201051344000633","219011344069620",0.00,12.00,0,298.47,303.88,0.0,0.0,0.000,362143.1,362143.1,26874,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774709,391948.00
04/15/2016 22:45,2,0.000,ALERT,212.83,302.37,59.965,1460774704,"201051344000469","219011344069620",0.00,11.70,0,299.37,304.18,0.0,0.0,0.000,363402.8,363402.8,26819,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774711,391949.00
04/15/2016 22:45,2,0.000,ALERT,212.61,300.87,59.944,1460774704,"201051344000646","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,367733.3,367733.3,31377,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774713,391950.00
04/15/2016 22:45,2,0.000,ALERT,212.16,300.27,59.965,1460774704,"274151322000052","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,647518.0,647518.0,20247,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774714,391951.00
04/15/2016 22:45,2,0.000,ALERT,213.06,301.17,59.970,1460774704,"201051344000585","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,373586.3,373586.3,31382,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774716,391952.00
04/15/2016 22:45,2,0.000,ALERT,212.83,301.17,59.970,1460774704,"201051344001230","219011344069620",0.00,12.30,0,299.67,302.98,0.0,0.0,0.000,371584.2,371584.2,31174,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774718,391953.00
04/15/2016 22:45,2,0.000,ALERT,213.29,301.77,59.970,1460774704,"201051344000582","219011344069620",0.00,11.70,0,300.27,303.58,0.0,0.0,0.000,365130.2,365130.2,31353,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774720,391954.00
04/15/2016 22:45,2,0.000,ALERT,212.61,300.87,59.970,1460774704,"201051344000955","219011344069620",0.00,12.30,0,299.37,302.68,0.0,0.0,0.000,376679.8,376679.8,31291,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774722,391955.00
04/15/2016 22:45,2,0.000,ALERT,212.38,300.27,59.975,1460774704,"274151322000094","219011344069620",0.00,12.70,0,299.07,302.07,0.0,0.0,0.000,519244.3,519244.3,21153,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774723,391956.00
04/15/2016 22:45,2,0.000,ALERT,212.83,302.98,59.975,1460774704,"201051344000579","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,376843.3,376843.3,6895,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460774725,391957.00
04/15/2016 22:45,2,0.000,ALERT,212.83,301.17,59.970,1460774704,"201051344000890","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,373829.3,373829.3,31314,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774727,391958.00
04/15/2016 22:45,2,0.000,ALERT,213.06,300.87,59.975,1460774704,"201051344000438","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,375984.3,375984.3,31317,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460774729,391959.00
04/15/2016 22:45,2,0.000,ALERT,213.06,300.27,59.981,1460774704,"201051344000417","219011344069620",0.00,12.70,0,298.77,302.07,0.0,0.0,0.000,369162.9,369162.9,31470,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774731,391960.00
04/15/2016 22:45,2,0.000,ALERT,212.38,300.87,59.970,1460774704,"274151322000083","219011344069620",0.00,12.70,0,299.67,302.98,0.0,0.0,0.000,641769.2,641769.2,20303,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774732,391961.00
04/15/2016 22:45,2,0.000,ALERT,212.83,300.87,59.959,1460774704,"274151322000076","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,682702.6,682702.6,20307,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774734,391962.00
04/15/2016 22:45,2,0.000,ALERT,212.61,302.98,59.975,1460774704,"201051344000868","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,362537.0,362537.0,26553,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774736,391963.00
04/15/2016 22:45,2,0.000,ALERT,212.16,301.47,59.975,1460774704,"274151322000095","219011344069620",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,675755.6,675755.6,20205,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774738,391964.00
04/15/2016 22:45,2,0.000,ALERT,212.61,302.37,59.975,1460774704,"201051344000988","219011344069620",0.00,12.70,0,298.17,304.18,0.0,0.0,0.000,359902.2,359902.2,26843,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774740,391965.00
04/15/2016 22:45,2,0.000,ALERT,212.61,300.27,59.975,1460774704,"201051344001025","219011344069620",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,373541.7,373541.7,31363,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774742,391966.00
04/15/2016 22:45,2,0.000,ALERT,212.83,302.68,59.965,1460774704,"201051344000458","219011344069620",0.00,13.30,0,300.57,305.38,0.0,0.0,0.000,370461.2,370461.2,26765,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774744,391967.00
04/15/2016 22:45,2,0.000,ALERT,213.29,302.37,59.975,1460774704,"201051344000853","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,368950.9,368950.9,26359,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774746,391968.00
04/15/2016 22:45,2,0.000,ALERT,213.29,301.17,59.965,1460774704,"201051344000685","219011344069620",0.00,12.70,0,299.37,302.68,0.0,0.0,0.000,375552.9,375552.9,31186,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774747,391969.00
04/15/2016 22:45,2,0.000,ALERT,213.06,300.27,59.959,1460774704,"201051344000917","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,372721.7,372721.7,31188,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460774749,391970.00
04/15/2016 22:45,2,0.000,ALERT,213.06,300.87,59.922,1460774704,"201051344001145","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,377833.2,377833.2,31048,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460774751,391971.00
04/15/2016 22:45,2,0.000,ALERT,213.06,300.27,59.970,1460774704,"201051344000651","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,369768.3,369768.3,31416,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460774753,391972.00
04/15/2016 22:45,2,0.000,ALERT,211.70,300.87,59.959,1460774704,"274151322000088","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,621525.8,621525.8,19986,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774755,391973.00
04/15/2016 22:45,2,0.000,ALERT,213.06,299.97,59.965,1460774704,"274151322000068","219011344069620",0.00,13.70,0,299.07,301.77,0.0,0.0,0.000,518891.6,518891.6,21359,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774756,391974.00
04/15/2016 22:45,2,0.000,ALERT,212.61,300.87,59.970,1460774704,"201051344001135","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,366140.4,366140.4,31371,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774758,391975.00
04/15/2016 22:45,2,0.000,ALERT,212.38,302.98,59.965,1460774704,"201051344000594","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,373644.6,373644.6,26802,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774760,391976.00
04/15/2016 22:45,2,0.000,ALERT,212.83,300.27,60.002,1460774704,"201051344001203","219011344069620",0.00,12.30,0,299.37,304.48,0.0,0.0,0.000,372721.5,372721.5,31370,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460774762,391977.00
04/15/2016 22:45,2,0.000,ALERT,211.93,301.17,59.986,1460774704,"274151322000054","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,635204.7,635204.7,20011,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774763,391978.00
04/15/2016 22:45,2,0.000,ALERT,212.83,301.77,59.965,1460774704,"201051344000867","219011344069620",0.00,13.00,0,300.27,305.08,0.0,0.0,0.000,361874.6,361874.6,26805,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774765,391979.00
04/15/2016 22:45,2,0.000,ALERT,212.83,300.87,59.965,1460774704,"201051344001093","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,371660.4,371660.4,31241,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774767,391980.00
04/15/2016 22:45,2,0.000,ALERT,212.61,302.07,60.012,1460774704,"201051344000900","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,377295.5,377295.5,26193,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774769,391981.00
04/15/2016 22:45,2,0.000,ALERT,212.83,301.47,60.002,1460774704,"201051344000648","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,369805.9,369805.9,26499,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460774771,391982.00
04/15/2016 22:45,2,0.000,ALERT,212.61,302.68,59.970,1460774704,"201051344000569","219011344069620",0.00,12.30,0,301.47,305.38,0.0,0.0,0.000,378528.0,378528.0,26127,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774772,391983.00
04/15/2016 22:45,2,0.000,ALERT,212.61,302.37,59.965,1460774704,"201051344000983","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,370098.6,370098.6,26598,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774774,391984.00
04/15/2016 22:45,2,0.000,ALERT,212.61,301.77,59.959,1460774704,"201051344001158","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,364906.0,364906.0,26857,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774776,391985.00
04/15/2016 22:45,2,0.000,ALERT,213.06,302.37,59.970,1460774704,"201051344000576","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,371722.2,371722.2,26268,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774778,391986.00
04/15/2016 22:45,2,0.000,ALERT,212.61,299.97,59.970,1460774704,"274151322000087","219011344069620",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,609408.0,609408.0,20084,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460774780,391987.00
04/15/2016 23:00,2,0.000,ALERT,213.29,302.68,60.039,1460775603,"201051344000645","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,371287.2,371287.2,26417,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775605,391988.00
04/15/2016 23:00,2,0.000,ALERT,212.61,301.17,59.996,1460775603,"274151322000085","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,637987.0,637987.0,20025,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775607,391989.00
04/15/2016 23:00,2,0.000,ALERT,213.51,302.37,59.991,1460775603,"201051344000633","219011344069620",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,362143.1,362143.1,26876,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775609,391990.00
04/15/2016 23:00,2,0.000,ALERT,212.83,302.68,59.996,1460775603,"201051344000469","219011344069620",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,363402.8,363402.8,26821,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775611,391991.00
04/15/2016 23:00,2,0.000,ALERT,213.06,301.47,60.002,1460775603,"201051344000646","219011344069620",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,367733.3,367733.3,31379,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775613,391992.00
04/15/2016 23:00,2,0.000,ALERT,212.16,301.77,59.991,1460775603,"274151322000052","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,647518.0,647518.0,20249,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775614,391993.00
04/15/2016 23:00,2,0.000,ALERT,213.29,301.77,59.991,1460775603,"201051344000585","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,373586.3,373586.3,31384,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775616,391994.00
04/15/2016 23:00,2,0.000,ALERT,213.06,302.07,59.996,1460775603,"201051344001230","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,371584.2,371584.2,31176,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775618,391995.00
04/15/2016 23:00,2,0.000,ALERT,213.74,302.37,59.996,1460775603,"201051344000582","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,365130.2,365130.2,31355,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775620,391996.00
04/15/2016 23:00,2,0.000,ALERT,212.83,301.47,59.991,1460775603,"201051344000955","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,376679.8,376679.8,31293,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775622,391997.00
04/15/2016 23:00,2,0.000,ALERT,212.61,300.27,59.965,1460775603,"274151322000094","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,519244.3,519244.3,21155,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775623,391998.00
04/15/2016 23:00,2,0.000,ALERT,212.83,303.28,60.007,1460775603,"201051344000579","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,376843.3,376843.3,6897,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775625,391999.00
04/15/2016 23:00,2,0.000,ALERT,213.06,301.77,60.034,1460775603,"201051344000890","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,373829.3,373829.3,31316,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460775627,392000.00
