ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/15/2016 23:00,2,0.000,ALERT,213.29,301.47,59.986,1460775603,"201051344000438","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,375984.3,375984.3,31319,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775629,392001.00
04/15/2016 23:00,2,0.000,ALERT,213.29,300.87,59.981,1460775603,"201051344000417","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,369162.9,369162.9,31472,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460775630,392002.00
04/15/2016 23:00,2,0.000,ALERT,212.38,301.17,59.981,1460775603,"274151322000083","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,641769.2,641769.2,20305,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775632,392003.00
04/15/2016 23:00,2,0.000,ALERT,213.06,301.77,59.991,1460775603,"274151322000076","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,682702.6,682702.6,20309,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775634,392004.00
04/15/2016 23:00,2,0.000,ALERT,212.83,303.58,59.981,1460775603,"201051344000868","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,362537.0,362537.0,26555,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775636,392005.00
04/15/2016 23:00,2,0.000,ALERT,212.38,302.07,59.975,1460775603,"274151322000095","219011344069620",0.00,12.00,0,300.27,303.58,0.0,0.0,0.000,675755.6,675755.6,20207,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460775638,392006.00
04/15/2016 23:00,2,0.000,ALERT,212.83,302.68,60.002,1460775603,"201051344000988","219011344069620",0.00,12.30,0,297.87,303.88,0.0,0.0,0.000,359902.2,359902.2,26845,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775640,392007.00
04/15/2016 23:00,2,0.000,ALERT,213.06,300.57,59.949,1460775603,"201051344001025","219011344069620",0.00,11.70,0,298.47,303.58,0.0,0.0,0.000,373541.7,373541.7,31365,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775641,392008.00
04/15/2016 23:00,2,0.000,ALERT,212.61,302.98,59.954,1460775603,"201051344000458","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,370461.2,370461.2,26767,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460775643,392009.00
04/15/2016 23:00,2,0.000,ALERT,213.29,302.68,59.970,1460775603,"201051344000853","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,368950.9,368950.9,26361,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460775645,392010.00
04/15/2016 23:00,2,0.000,ALERT,213.51,301.17,59.970,1460775603,"201051344000685","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,375552.9,375552.9,31188,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775647,392011.00
04/15/2016 23:00,2,0.000,ALERT,213.29,300.87,59.933,1460775603,"201051344000917","219011344069620",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,372721.7,372721.7,31190,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775649,392012.00
04/15/2016 23:00,2,0.000,ALERT,213.29,301.47,59.965,1460775603,"201051344001145","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,377833.2,377833.2,31050,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460775651,392013.00
04/15/2016 23:00,2,0.000,ALERT,213.29,300.57,59.970,1460775603,"201051344000651","219011344069620",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,369768.3,369768.3,31418,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775652,392014.00
04/15/2016 23:00,2,0.000,ALERT,212.16,300.87,59.954,1460775603,"274151322000088","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,621525.8,621525.8,19988,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775654,392015.00
04/15/2016 23:00,2,0.000,ALERT,213.06,300.57,59.933,1460775603,"274151322000068","219011344069620",0.00,13.30,0,298.77,301.77,0.0,0.0,0.000,518891.6,518891.6,21361,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775656,392016.00
04/15/2016 23:00,2,0.000,ALERT,212.83,301.17,59.965,1460775603,"201051344001135","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,366140.4,366140.4,31373,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460775658,392017.00
04/15/2016 23:00,2,0.000,ALERT,212.61,303.28,59.959,1460775603,"201051344000594","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,373644.6,373644.6,26804,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775660,392018.00
04/15/2016 23:00,2,0.000,ALERT,213.06,300.57,59.959,1460775603,"201051344001203","219011344069620",0.00,12.00,0,298.77,304.78,0.0,0.0,0.000,372721.5,372721.5,31372,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775661,392019.00
04/15/2016 23:00,2,0.000,ALERT,212.38,301.77,59.949,1460775603,"274151322000054","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,635204.7,635204.7,20013,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775663,392020.00
04/15/2016 23:00,2,0.000,ALERT,212.83,302.37,59.938,1460775603,"201051344000867","219011344069620",0.00,12.70,0,299.67,304.78,0.0,0.0,0.000,361874.6,361874.6,26807,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775665,392021.00
04/15/2016 23:00,2,0.000,ALERT,213.06,301.17,59.944,1460775603,"201051344001093","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,371660.4,371660.4,31243,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460775667,392022.00
04/15/2016 23:00,2,0.000,ALERT,212.61,302.68,59.938,1460775603,"201051344000900","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,377295.5,377295.5,26195,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775669,392023.00
04/15/2016 23:00,2,0.000,ALERT,212.83,301.77,59.944,1460775603,"201051344000648","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,369805.9,369805.9,26501,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775670,392024.00
04/15/2016 23:00,2,0.000,ALERT,212.83,302.98,59.944,1460775603,"201051344000569","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,378528.0,378528.0,26129,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460775672,392025.00
04/15/2016 23:00,2,0.000,ALERT,212.61,302.68,59.949,1460775603,"201051344000983","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,370098.6,370098.6,26600,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775674,392026.00
04/15/2016 23:00,2,0.000,ALERT,212.61,302.37,59.954,1460775603,"201051344001158","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,364906.0,364906.0,26859,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775676,392027.00
04/15/2016 23:00,2,0.000,ALERT,213.06,302.98,59.949,1460775603,"201051344000576","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,371722.2,371722.2,26270,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775678,392028.00
04/15/2016 23:00,2,0.000,ALERT,212.61,300.87,59.975,1460775603,"274151322000087","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,609408.0,609408.0,20086,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460775679,392029.00
04/15/2016 23:15,2,0.000,ALERT,213.74,303.58,59.991,1460776503,"201051344000645","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,371287.2,371287.2,26419,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460776505,392030.00
04/15/2016 23:15,2,0.000,ALERT,212.83,301.17,59.981,1460776503,"274151322000085","219011344069620",0.00,12.30,0,299.97,302.98,0.0,0.0,0.000,637987.0,637987.0,20027,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460776507,392031.00
04/15/2016 23:15,2,0.000,ALERT,213.96,303.28,59.996,1460776503,"201051344000633","219011344069620",0.00,11.30,0,299.37,304.48,0.0,0.0,0.000,362143.1,362143.1,26878,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460776508,392032.00
04/15/2016 23:15,2,0.000,ALERT,213.51,303.58,59.986,1460776503,"201051344000469","219011344069620",0.00,10.70,0,299.97,304.78,0.0,0.0,0.000,363402.8,363402.8,26823,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460776510,392033.00
04/15/2016 23:15,2,0.000,ALERT,212.83,301.77,59.986,1460776503,"201051344000646","219011344069620",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,367733.3,367733.3,31381,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460776512,392034.00
04/15/2016 23:15,2,0.000,ALERT,212.38,302.07,59.981,1460776503,"274151322000052","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,647518.0,647518.0,20251,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460776514,392035.00
04/15/2016 23:15,2,0.000,ALERT,213.06,301.77,59.986,1460776503,"201051344000585","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,373586.3,373586.3,31386,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460776516,392036.00
04/15/2016 23:15,2,0.000,ALERT,212.83,302.07,59.981,1460776503,"201051344001230","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,371584.2,371584.2,31178,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460776518,392037.00
04/15/2016 23:15,2,0.000,ALERT,213.51,302.68,59.949,1460776503,"201051344000582","219011344069620",0.00,11.00,0,300.57,303.88,0.0,0.0,0.000,365130.2,365130.2,31357,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460776520,392038.00
04/15/2016 23:15,2,0.000,ALERT,212.38,301.47,59.938,1460776503,"201051344000955","219011344069620",0.00,11.70,0,299.97,302.98,0.0,0.0,0.000,376679.8,376679.8,31295,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460776521,392039.00
04/15/2016 23:15,2,0.000,ALERT,212.61,300.57,59.991,1460776503,"274151322000094","219011344069620",0.00,12.00,0,299.07,302.37,0.0,0.0,0.000,519244.3,519244.3,21157,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460776523,392040.00
04/15/2016 23:15,2,0.000,ALERT,213.29,303.88,59.981,1460776503,"201051344000579","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,376843.3,376843.3,6899,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460776525,392041.00
04/15/2016 23:15,2,0.000,ALERT,212.83,302.07,59.949,1460776503,"201051344000890","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,373829.3,373829.3,31318,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460776527,392042.00
04/15/2016 23:15,2,0.000,ALERT,213.06,301.47,59.991,1460776503,"201051344000438","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,375984.3,375984.3,31321,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460776529,392043.00
04/15/2016 23:15,2,0.000,ALERT,213.29,301.17,59.975,1460776503,"201051344000417","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,369162.9,369162.9,31474,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460776530,392044.00
04/15/2016 23:15,2,0.000,ALERT,212.61,301.17,59.975,1460776503,"274151322000083","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,641769.2,641769.2,20307,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460776532,392045.00
04/15/2016 23:15,2,0.000,ALERT,213.29,301.77,59.949,1460776503,"274151322000076","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,682702.6,682702.6,20311,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460776534,392046.00
04/15/2016 23:15,2,0.000,ALERT,213.29,303.88,59.949,1460776503,"201051344000868","219011344069620",0.00,11.70,0,301.77,305.68,0.0,0.0,0.000,362537.0,362537.0,26557,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460776536,392047.00
04/15/2016 23:15,2,0.000,ALERT,212.61,302.37,59.965,1460776503,"274151322000095","219011344069620",0.00,11.70,0,300.57,303.88,0.0,0.0,0.000,675755.6,675755.6,20209,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460776538,392048.00
04/15/2016 23:15,2,0.000,ALERT,213.29,303.28,59.981,1460776503,"201051344000988","219011344069620",0.00,11.70,0,298.47,304.78,0.0,0.0,0.000,359902.2,359902.2,26847,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460776540,392049.00
04/15/2016 23:15,2,0.000,ALERT,212.83,301.17,59.975,1460776503,"201051344001025","219011344069620",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,373541.7,373541.7,31367,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460776542,392050.00
04/15/2016 23:15,2,0.000,ALERT,213.29,303.58,59.986,1460776503,"201051344000458","219011344069620",0.00,12.30,0,300.87,305.68,0.0,0.0,0.000,370461.2,370461.2,26769,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460776543,392051.00
04/15/2016 23:15,2,0.000,ALERT,213.96,303.58,59.986,1460776503,"201051344000853","219011344069620",0.00,11.30,0,300.57,305.08,0.0,0.0,0.000,368950.9,368950.9,26363,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460776545,392052.00
04/15/2016 23:15,2,0.000,ALERT,213.29,301.77,59.954,1460776503,"201051344000685","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,375552.9,375552.9,31190,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460776547,392053.00
04/15/2016 23:15,2,0.000,ALERT,213.29,301.47,59.986,1460776503,"201051344000917","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,372721.7,372721.7,31192,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460776549,392054.00
04/15/2016 23:15,2,0.000,ALERT,213.29,302.07,59.991,1460776503,"201051344001145","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,377833.2,377833.2,31052,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460776550,392055.00
04/15/2016 23:15,2,0.000,ALERT,213.06,300.87,59.986,1460776503,"201051344000651","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,369768.3,369768.3,31420,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460776552,392056.00
04/15/2016 23:15,2,0.000,ALERT,212.38,300.87,59.986,1460776503,"274151322000088","219011344069620",0.00,12.30,0,299.67,302.68,0.0,0.0,0.000,621525.8,621525.8,19990,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460776554,392057.00
04/15/2016 23:15,2,0.000,ALERT,213.29,300.57,59.996,1460776503,"274151322000068","219011344069620",0.00,13.00,0,299.07,302.07,0.0,0.0,0.000,518891.6,518891.6,21363,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460776556,392058.00
04/15/2016 23:15,2,0.000,ALERT,212.61,301.77,60.018,1460776503,"201051344001135","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,366140.4,366140.4,31375,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460776558,392059.00
04/15/2016 23:15,2,0.000,ALERT,213.06,304.48,59.986,1460776503,"201051344000594","219011344069620",0.00,11.70,0,300.57,305.38,0.0,0.0,0.000,373644.6,373644.6,26806,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460776559,392060.00
04/15/2016 23:15,2,0.000,ALERT,213.06,301.47,60.034,1460776503,"201051344001203","219011344069620",0.00,11.30,0,299.07,304.78,0.0,0.0,0.000,372721.5,372721.5,31374,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460776561,392061.00
04/15/2016 23:15,2,0.000,ALERT,212.38,301.77,60.002,1460776503,"274151322000054","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,635204.7,635204.7,20015,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460776563,392062.00
04/15/2016 23:15,2,0.000,ALERT,213.51,303.28,59.954,1460776503,"201051344000867","219011344069620",0.00,12.30,0,300.27,305.38,0.0,0.0,0.000,361874.6,361874.6,26809,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460776565,392063.00
04/15/2016 23:15,2,0.000,ALERT,213.06,301.47,59.991,1460776503,"201051344001093","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,371660.4,371660.4,31245,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460776567,392064.00
04/15/2016 23:15,2,0.000,ALERT,213.29,303.58,59.986,1460776503,"201051344000900","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,377295.5,377295.5,26197,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460776569,392065.00
04/15/2016 23:15,2,0.000,ALERT,213.51,302.98,59.996,1460776503,"201051344000648","219011344069620",0.00,11.00,0,299.97,305.08,0.0,0.0,0.000,369805.9,369805.9,26503,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460776570,392066.00
04/15/2016 23:15,2,0.000,ALERT,213.29,304.18,60.012,1460776503,"201051344000569","219011344069620",0.00,11.70,0,301.47,305.98,0.0,0.0,0.000,378528.0,378528.0,26131,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460776572,392067.00
04/15/2016 23:15,2,0.000,ALERT,213.29,303.58,59.965,1460776503,"201051344000983","219011344069620",0.00,11.70,0,300.87,305.38,0.0,0.0,0.000,370098.6,370098.6,26602,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460776574,392068.00
04/15/2016 23:15,2,0.000,ALERT,213.51,303.58,59.975,1460776503,"201051344001158","219011344069620",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,364906.0,364906.0,26861,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460776576,392069.00
04/15/2016 23:15,2,0.000,ALERT,213.74,303.88,59.996,1460776503,"201051344000576","219011344069620",0.00,11.30,0,300.57,305.38,0.0,0.0,0.000,371722.2,371722.2,26272,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460776578,392070.00
04/15/2016 23:15,2,0.000,ALERT,212.83,300.87,59.996,1460776503,"274151322000087","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,609408.0,609408.0,20088,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460776580,392071.00
04/15/2016 23:30,2,0.000,ALERT,214.19,304.48,60.002,1460777403,"201051344000645","219011344069620",0.00,11.70,0,301.77,305.68,0.0,0.0,0.000,371287.2,371287.2,26421,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777405,392072.00
04/15/2016 23:30,2,0.000,ALERT,213.29,302.37,59.959,1460777403,"274151322000085","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,637987.0,637987.0,20029,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777407,392073.00
04/15/2016 23:30,2,0.000,ALERT,214.19,303.88,59.981,1460777403,"201051344000633","219011344069620",0.00,11.00,0,299.97,305.08,0.0,0.0,0.000,362143.1,362143.1,26880,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777409,392074.00
04/15/2016 23:30,2,0.000,ALERT,213.96,304.18,59.996,1460777403,"201051344000469","219011344069620",0.00,10.70,0,300.87,305.38,0.0,0.0,0.000,363402.8,363402.8,26825,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460777410,392075.00
04/15/2016 23:30,2,0.000,ALERT,213.74,302.98,59.986,1460777403,"201051344000646","219011344069620",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,367733.3,367733.3,31383,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460777412,392076.00
04/15/2016 23:30,2,0.000,ALERT,212.83,302.07,60.002,1460777403,"274151322000052","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,647518.0,647518.0,20253,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460777414,392077.00
04/15/2016 23:30,2,0.000,ALERT,214.19,303.28,60.007,1460777403,"201051344000585","219011344069620",0.00,11.30,0,299.37,304.18,0.0,0.0,0.000,373586.3,373586.3,31388,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460777416,392078.00
04/15/2016 23:30,2,0.000,ALERT,213.74,303.28,59.986,1460777403,"201051344001230","219011344069620",0.00,11.30,0,299.67,304.48,0.0,0.0,0.000,371584.2,371584.2,31180,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460777418,392079.00
04/15/2016 23:30,2,0.000,ALERT,214.41,303.88,60.012,1460777403,"201051344000582","219011344069620",0.00,10.70,0,300.27,304.78,0.0,0.0,0.000,365130.2,365130.2,31359,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777419,392080.00
04/15/2016 23:30,2,0.000,ALERT,213.51,302.68,60.002,1460777403,"201051344000955","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,376679.8,376679.8,31297,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777421,392081.00
04/15/2016 23:30,2,0.000,ALERT,213.06,301.77,60.002,1460777403,"274151322000094","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,519244.3,519244.3,21159,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777423,392082.00
04/15/2016 23:30,2,0.000,ALERT,213.74,305.08,60.007,1460777403,"201051344000579","219011344069620",0.00,11.70,0,302.07,306.28,0.0,0.0,0.000,376843.3,376843.3,6901,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777425,392083.00
04/15/2016 23:30,2,0.000,ALERT,213.96,303.28,59.965,1460777403,"201051344000890","219011344069620",0.00,11.70,0,299.97,305.08,0.0,0.0,0.000,373829.3,373829.3,31320,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777427,392084.00
04/15/2016 23:30,2,0.000,ALERT,213.96,302.98,60.007,1460777403,"201051344000438","219011344069620",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,375984.3,375984.3,31323,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777428,392085.00
04/15/2016 23:30,2,0.000,ALERT,214.19,302.37,60.023,1460777403,"201051344000417","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,369162.9,369162.9,31476,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777430,392086.00
04/15/2016 23:30,2,0.000,ALERT,213.06,302.37,59.981,1460777403,"274151322000083","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,641769.2,641769.2,20309,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777432,392087.00
04/15/2016 23:30,2,0.000,ALERT,213.74,302.98,60.007,1460777403,"274151322000076","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,682702.6,682702.6,20313,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777434,392088.00
04/15/2016 23:30,2,0.000,ALERT,213.51,305.08,60.002,1460777403,"201051344000868","219011344069620",0.00,11.30,0,301.77,306.58,0.0,0.0,0.000,362537.0,362537.0,26559,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777435,392089.00
04/15/2016 23:30,2,0.000,ALERT,213.06,303.58,60.018,1460777403,"274151322000095","219011344069620",0.00,11.30,0,300.87,304.48,0.0,0.0,0.000,675755.6,675755.6,20211,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777437,392090.00
04/15/2016 23:30,2,0.000,ALERT,213.51,304.18,60.007,1460777403,"201051344000988","219011344069620",0.00,11.70,0,299.07,305.38,0.0,0.0,0.000,359902.2,359902.2,26849,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460777439,392091.00
04/15/2016 23:30,2,0.000,ALERT,213.74,302.37,60.007,1460777403,"201051344001025","219011344069620",0.00,11.00,0,299.37,304.78,0.0,0.0,0.000,373541.7,373541.7,31369,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460777441,392092.00
04/15/2016 23:30,2,0.000,ALERT,213.51,304.48,60.007,1460777403,"201051344000458","219011344069620",0.00,12.30,0,302.07,306.28,0.0,0.0,0.000,370461.2,370461.2,26771,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777443,392093.00
04/15/2016 23:30,2,0.000,ALERT,214.19,304.18,60.028,1460777403,"201051344000853","219011344069620",0.00,11.00,0,301.77,305.68,0.0,0.0,0.000,368950.9,368950.9,26365,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777445,392094.00
04/15/2016 23:30,2,0.000,ALERT,214.41,302.98,60.034,1460777403,"201051344000685","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,375552.9,375552.9,31192,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777447,392095.00
04/15/2016 23:30,2,0.000,ALERT,213.96,302.37,60.007,1460777403,"201051344000917","219011344069620",0.00,12.00,0,298.47,303.58,0.0,0.0,0.000,372721.7,372721.7,31194,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460777448,392096.00
04/15/2016 23:30,2,0.000,ALERT,214.19,302.98,60.007,1460777403,"201051344001145","219011344069620",0.00,11.00,0,300.27,304.78,0.0,0.0,0.000,377833.2,377833.2,31054,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777450,392097.00
04/15/2016 23:30,2,0.000,ALERT,213.96,302.07,60.007,1460777403,"201051344000651","219011344069620",0.00,10.30,0,298.77,303.58,0.0,0.0,0.000,369768.3,369768.3,31422,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777452,392098.00
04/15/2016 23:30,2,0.000,ALERT,212.61,301.47,60.002,1460777403,"274151322000088","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,621525.8,621525.8,19992,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777454,392099.00
04/15/2016 23:30,2,0.000,ALERT,213.74,301.47,59.996,1460777403,"274151322000068","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,518891.6,518891.6,21365,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777456,392100.00
04/15/2016 23:30,2,0.000,ALERT,213.74,302.98,60.007,1460777403,"201051344001135","219011344069620",0.00,11.00,0,300.27,304.78,0.0,0.0,0.000,366140.4,366140.4,31377,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777457,392101.00
04/15/2016 23:30,2,0.000,ALERT,213.29,304.78,60.002,1460777403,"201051344000594","219011344069620",0.00,11.70,0,301.47,305.98,0.0,0.0,0.000,373644.6,373644.6,26808,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777459,392102.00
04/15/2016 23:30,2,0.000,ALERT,213.96,302.37,60.012,1460777403,"201051344001203","219011344069620",0.00,11.30,0,299.67,305.98,0.0,0.0,0.000,372721.5,372721.5,31376,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777461,392103.00
04/15/2016 23:30,2,0.000,ALERT,212.83,302.98,59.954,1460777403,"274151322000054","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,635204.7,635204.7,20017,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460777463,392104.00
04/15/2016 23:30,2,0.000,ALERT,213.74,303.88,60.002,1460777403,"201051344000867","219011344069620",0.00,12.00,0,301.17,305.98,0.0,0.0,0.000,361874.6,361874.6,26811,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777464,392105.00
04/15/2016 23:30,2,0.000,ALERT,213.74,302.37,60.007,1460777403,"201051344001093","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,371660.4,371660.4,31247,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777466,392106.00
04/15/2016 23:30,2,0.000,ALERT,213.51,304.48,60.002,1460777403,"201051344000900","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,377295.5,377295.5,26199,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777468,392107.00
04/15/2016 23:30,2,0.000,ALERT,213.74,303.58,60.039,1460777403,"201051344000648","219011344069620",0.00,10.70,0,301.17,305.68,0.0,0.0,0.000,369805.9,369805.9,26505,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777470,392108.00
04/15/2016 23:30,2,0.000,ALERT,213.74,304.78,60.007,1460777403,"201051344000569","219011344069620",0.00,11.30,0,302.37,306.58,0.0,0.0,0.000,378528.0,378528.0,26133,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777472,392109.00
04/15/2016 23:30,2,0.000,ALERT,213.74,304.48,59.996,1460777403,"201051344000983","219011344069620",0.00,11.30,0,302.07,306.28,0.0,0.0,0.000,370098.6,370098.6,26604,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777474,392110.00
04/15/2016 23:30,2,0.000,ALERT,213.74,303.88,60.018,1460777403,"201051344001158","219011344069620",0.00,10.70,0,301.17,305.38,0.0,0.0,0.000,364906.0,364906.0,26863,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777475,392111.00
04/15/2016 23:30,2,0.000,ALERT,214.19,305.08,59.959,1460777403,"201051344000576","219011344069620",0.00,11.00,0,301.47,305.68,0.0,0.0,0.000,371722.2,371722.2,26274,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777477,392112.00
04/15/2016 23:30,2,0.000,ALERT,213.06,301.47,59.991,1460777403,"274151322000087","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,609408.0,609408.0,20090,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460777479,392113.00
04/15/2016 23:45,2,0.000,ALERT,214.64,305.08,59.991,1460778303,"201051344000645","219011344069620",0.00,11.30,0,302.37,306.28,0.0,0.0,0.000,371287.2,371287.2,26423,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778305,392114.00
04/15/2016 23:45,2,0.000,ALERT,213.51,302.68,59.981,1460778303,"274151322000085","219011344069620",0.00,11.30,0,300.87,304.18,0.0,0.0,0.000,637987.0,637987.0,20031,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778307,392115.00
04/15/2016 23:45,2,0.000,ALERT,214.64,304.78,59.986,1460778303,"201051344000633","219011344069620",0.00,10.70,0,300.57,305.68,0.0,0.0,0.000,362143.1,362143.1,26882,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460778309,392116.00
04/15/2016 23:45,2,0.000,ALERT,213.96,304.78,59.991,1460778303,"201051344000469","219011344069620",0.00,10.30,0,301.47,305.98,0.0,0.0,0.000,363402.8,363402.8,26827,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778311,392117.00
04/15/2016 23:45,2,0.000,ALERT,213.06,301.47,59.981,1460778303,"201051344000646","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,367733.3,367733.3,31385,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460778312,392118.00
04/15/2016 23:45,2,0.000,ALERT,213.06,303.28,59.981,1460778303,"274151322000052","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,647518.0,647518.0,20255,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778314,392119.00
04/15/2016 23:45,2,0.000,ALERT,213.51,302.07,59.986,1460778303,"201051344000585","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,373586.3,373586.3,31390,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778316,392120.00
04/15/2016 23:45,2,0.000,ALERT,213.29,301.77,59.996,1460778303,"201051344001230","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,371584.2,371584.2,31182,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778318,392121.00
04/15/2016 23:45,2,0.000,ALERT,213.96,302.68,59.986,1460778303,"201051344000582","219011344069620",0.00,10.30,0,301.47,305.38,0.0,0.0,0.000,365130.2,365130.2,31361,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778319,392122.00
04/15/2016 23:45,2,0.000,ALERT,213.06,301.77,59.981,1460778303,"201051344000955","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,376679.8,376679.8,31299,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778321,392123.00
04/15/2016 23:45,2,0.000,ALERT,213.29,301.77,59.970,1460778303,"274151322000094","219011344069620",0.00,11.30,0,300.57,303.58,0.0,0.0,0.000,519244.3,519244.3,21161,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778323,392124.00
04/15/2016 23:45,2,0.000,ALERT,213.96,305.68,59.986,1460778303,"201051344000579","219011344069620",0.00,11.30,0,303.28,306.88,0.0,0.0,0.000,376843.3,376843.3,6903,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778325,392125.00
04/15/2016 23:45,2,0.000,ALERT,213.29,302.37,59.986,1460778303,"201051344000890","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,373829.3,373829.3,31322,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778327,392126.00
04/15/2016 23:45,2,0.000,ALERT,213.51,301.47,59.996,1460778303,"201051344000438","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,375984.3,375984.3,31325,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778328,392127.00
04/15/2016 23:45,2,0.000,ALERT,213.74,301.17,59.981,1460778303,"201051344000417","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,369162.9,369162.9,31478,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778330,392128.00
04/15/2016 23:45,2,0.000,ALERT,213.51,302.98,59.970,1460778303,"274151322000083","219011344069620",0.00,11.30,0,300.87,304.48,0.0,0.0,0.000,641769.2,641769.2,20311,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460778332,392129.00
04/15/2016 23:45,2,0.000,ALERT,213.96,302.68,59.933,1460778303,"274151322000076","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,682702.6,682702.6,20315,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778334,392130.00
04/15/2016 23:45,2,0.000,ALERT,213.96,305.38,59.986,1460778303,"201051344000868","219011344069620",0.00,11.00,0,302.98,307.18,0.0,0.0,0.000,362537.0,362537.0,26561,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778336,392131.00
04/15/2016 23:45,2,0.000,ALERT,213.29,303.58,59.965,1460778303,"274151322000095","219011344069620",0.00,11.00,0,301.77,305.08,0.0,0.0,0.000,675755.6,675755.6,20213,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778337,392132.00
04/15/2016 23:45,2,0.000,ALERT,213.74,304.48,59.965,1460778303,"201051344000988","219011344069620",0.00,11.00,0,299.97,305.98,0.0,0.0,0.000,359902.2,359902.2,26851,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460778339,392133.00
04/15/2016 23:45,2,0.000,ALERT,213.29,301.17,59.975,1460778303,"201051344001025","219011344069620",0.00,10.30,0,300.27,305.08,0.0,0.0,0.000,373541.7,373541.7,31371,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778341,392134.00
04/15/2016 23:45,2,0.000,ALERT,213.96,304.78,59.981,1460778303,"201051344000458","219011344069620",0.00,11.70,0,302.37,307.18,0.0,0.0,0.000,370461.2,370461.2,26773,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778343,392135.00
04/15/2016 23:45,2,0.000,ALERT,214.64,304.78,59.996,1460778303,"201051344000853","219011344069620",0.00,10.70,0,302.07,306.58,0.0,0.0,0.000,368950.9,368950.9,26367,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778345,392136.00
04/15/2016 23:45,2,0.000,ALERT,213.96,302.07,59.981,1460778303,"201051344000685","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,375552.9,375552.9,31194,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778346,392137.00
04/15/2016 23:45,2,0.000,ALERT,213.74,301.47,60.007,1460778303,"201051344000917","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,372721.7,372721.7,31196,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778348,392138.00
04/15/2016 23:45,2,0.000,ALERT,213.74,302.07,59.975,1460778303,"201051344001145","219011344069620",0.00,10.70,0,301.17,305.38,0.0,0.0,0.000,377833.2,377833.2,31056,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778350,392139.00
04/15/2016 23:45,2,0.000,ALERT,213.51,301.17,59.981,1460778303,"201051344000651","219011344069620",0.00,10.00,0,300.27,304.18,0.0,0.0,0.000,369768.3,369768.3,31424,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778352,392140.00
04/15/2016 23:45,2,0.000,ALERT,212.83,302.07,59.959,1460778303,"274151322000088","219011344069620",0.00,11.70,0,300.57,303.88,0.0,0.0,0.000,621525.8,621525.8,19994,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778354,392141.00
04/15/2016 23:45,2,0.000,ALERT,213.96,302.07,59.922,1460778303,"274151322000068","219011344069620",0.00,12.30,0,300.27,303.28,0.0,0.0,0.000,518891.6,518891.6,21367,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778355,392142.00
04/15/2016 23:45,2,0.000,ALERT,213.29,302.07,59.975,1460778303,"201051344001135","219011344069620",0.00,10.70,0,300.87,305.08,0.0,0.0,0.000,366140.4,366140.4,31379,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778357,392143.00
04/15/2016 23:45,2,0.000,ALERT,213.96,305.68,59.965,1460778303,"201051344000594","219011344069620",0.00,11.30,0,301.77,306.58,0.0,0.0,0.000,373644.6,373644.6,26810,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778359,392144.00
04/15/2016 23:45,2,0.000,ALERT,213.51,301.77,59.970,1460778303,"201051344001203","219011344069620",0.00,10.70,0,300.57,306.28,0.0,0.0,0.000,372721.5,372721.5,31378,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778361,392145.00
04/15/2016 23:45,2,0.000,ALERT,213.06,303.28,59.991,1460778303,"274151322000054","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,635204.7,635204.7,20019,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778363,392146.00
04/15/2016 23:45,2,0.000,ALERT,214.41,304.78,59.975,1460778303,"201051344000867","219011344069620",0.00,11.70,0,301.77,306.88,0.0,0.0,0.000,361874.6,361874.6,26813,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460778365,392147.00
04/15/2016 23:45,2,0.000,ALERT,213.51,301.77,59.991,1460778303,"201051344001093","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,371660.4,371660.4,31249,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460778367,392148.00
04/15/2016 23:45,2,0.000,ALERT,213.96,304.78,59.965,1460778303,"201051344000900","219011344069620",0.00,10.70,0,302.07,306.28,0.0,0.0,0.000,377295.5,377295.5,26201,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460778368,392149.00
04/15/2016 23:45,2,0.000,ALERT,214.41,304.48,59.954,1460778303,"201051344000648","219011344069620",0.00,10.30,0,301.17,306.58,0.0,0.0,0.000,369805.9,369805.9,26507,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778370,392150.00
04/15/2016 23:45,2,0.000,ALERT,214.19,305.68,59.975,1460778303,"201051344000569","219011344069620",0.00,11.00,0,302.98,307.18,0.0,0.0,0.000,378528.0,378528.0,26135,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460778372,392151.00
04/15/2016 23:45,2,0.000,ALERT,214.19,305.08,59.928,1460778303,"201051344000983","219011344069620",0.00,11.00,0,302.68,306.88,0.0,0.0,0.000,370098.6,370098.6,26606,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460778374,392152.00
04/15/2016 23:45,2,0.000,ALERT,214.19,304.48,59.970,1460778303,"201051344001158","219011344069620",0.00,10.30,0,301.77,305.98,0.0,0.0,0.000,364906.0,364906.0,26865,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778376,392153.00
04/15/2016 23:45,2,0.000,ALERT,214.64,305.68,59.944,1460778303,"201051344000576","219011344069620",0.00,10.70,0,302.37,306.58,0.0,0.0,0.000,371722.2,371722.2,26276,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778377,392154.00
04/15/2016 23:45,2,0.000,ALERT,213.29,302.37,59.933,1460778303,"274151322000087","219011344069620",0.00,12.30,0,300.27,303.58,0.0,0.0,0.000,609408.0,609408.0,20092,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460778379,392155.00
